Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.5,4.15,3.0,8.5,7.26,0.0
2016,1,1,8,0,0.0,17.0,4.2,3.0,17.0,14.01,5.93
2016,1,1,8,15,0.0,30.5,4.25,3.0,30.5,25.2,17.16
2016,1,1,8,30,0.0,44.0,4.3,3.0,44.0,36.18,27.69
2016,1,1,8,45,0.0,58.5,4.4,3.0,58.5,47.92,37.0
2016,1,1,9,0,0.0,73.0,4.5,3.0,73.0,59.87,47.75
2016,1,1,9,15,0.0,87.0,4.5,3.0,87.0,71.58,58.16
2016,1,1,9,30,0.0,101.0,4.5,3.0,101.0,83.44,68.57
2016,1,1,9,45,17.5,134.0,4.55,3.5,141.0,116.71,97.01
2016,1,1,10,0,35.0,167.0,4.6,4.0,181.0,156.46,130.97
2016,1,1,10,15,37.5,181.0,4.5,4.0,198.0,173.56,145.63
2016,1,1,10,30,40.0,195.0,4.4,4.0,215.0,191.18,160.66
2016,1,1,10,45,40.5,207.5,4.35,4.5,228.5,206.85,173.62
2016,1,1,11,0,41.0,220.0,4.3,5.0,242.0,222.83,186.7
2016,1,1,11,15,57.5,236.0,4.25,5.0,268.0,252.69,211.96
2016,1,1,11,30,74.0,252.0,4.2,5.0,294.0,284.57,238.79
2016,1,1,11,45,162.0,260.5,4.2,5.0,355.0,374.73,315.32
2016,1,1,12,0,250.0,269.0,4.2,5.0,416.0,460.37,387.03
2016,1,1,12,15,244.5,272.5,4.15,5.0,417.0,472.63,396.65
2016,1,1,12,30,239.0,276.0,4.1,5.0,418.0,483.91,405.71
2016,1,1,12,45,181.5,277.0,4.05,5.0,384.5,446.89,374.42
2016,1,1,13,0,124.0,278.0,4.0,5.0,351.0,406.22,339.96
2016,1,1,13,15,71.5,246.5,3.95,5.0,288.5,310.51,260.44
2016,1,1,13,30,19.0,215.0,3.9,5.0,226.0,212.78,177.46
2016,1,1,13,45,21.0,212.0,3.85,5.5,224.0,213.61,178.32
2016,1,1,14,0,23.0,209.0,3.8,6.0,222.0,214.66,179.21
2016,1,1,14,15,11.5,139.0,3.7,6.0,145.5,132.66,109.61
2016,1,1,14,30,0.0,69.0,3.6,6.0,69.0,57.24,44.34
2016,1,1,14,45,0.0,53.0,3.5,6.0,53.0,43.89,32.85
2016,1,1,15,0,0.0,37.0,3.4,6.0,37.0,30.58,21.27
2016,1,1,15,15,0.0,33.5,3.2,5.5,33.5,27.67,18.81
2016,1,1,15,30,0.0,30.0,3.0,5.0,30.0,24.76,16.33
2016,1,1,15,45,0.0,26.5,2.8,5.0,26.5,21.85,13.79
2016,1,1,16,0,0.0,23.0,2.6,5.0,23.0,18.95,11.23
2016,1,1,16,15,0.0,19.0,2.35,4.5,19.0,15.64,8.29
2016,1,1,16,30,0.0,15.0,2.1,4.0,15.0,12.33,5.32
2016,1,1,16,45,0.0,11.0,1.85,4.0,11.0,9.03,2.3
2016,1,1,17,0,0.0,7.0,1.6,4.0,7.0,5.74,0.0
2016,1,1,17,15,0.0,4.0,1.55,4.0,4.0,3.28,0.0
2016,1,1,17,30,0.0,1.0,1.5,4.0,1.0,0.85,0.0
2016,1,1,17,45,0.0,0.5,1.5,4.0,0.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,0.5,0.8,3.5,0.5,0.43,0.0
2016,1,2,8,0,0.0,1.0,0.8,4.0,1.0,0.82,0.0
2016,1,2,8,15,0.0,2.0,0.8,4.0,2.0,1.64,0.0
2016,1,2,8,30,0.0,3.0,0.8,4.0,3.0,2.46,0.0
2016,1,2,8,45,0.0,4.0,0.85,4.5,4.0,3.28,0.0
2016,1,2,9,0,0.0,5.0,0.9,5.0,5.0,4.11,0.0
2016,1,2,9,15,0.0,6.5,0.85,5.0,6.5,5.34,0.0
2016,1,2,9,30,0.0,8.0,0.8,5.0,8.0,6.58,0.22
2016,1,2,9,45,0.0,68.5,0.8,5.0,68.5,56.79,44.69
2016,1,2,10,0,0.0,129.0,0.8,5.0,129.0,107.61,88.64
2016,1,2,10,15,0.0,141.5,0.8,5.0,141.5,118.66,97.76
2016,1,2,10,30,0.0,154.0,0.8,5.0,154.0,129.88,107.06
2016,1,2,10,45,1.0,161.0,0.8,5.5,162.0,136.94,112.59
2016,1,2,11,0,2.0,168.0,0.8,6.0,170.0,144.17,118.26
2016,1,2,11,15,1.0,148.5,0.8,6.0,149.5,126.55,103.22
2016,1,2,11,30,0.0,129.0,0.8,6.0,129.0,108.81,88.13
2016,1,2,11,45,1.5,154.0,0.8,6.5,155.0,132.41,107.87
2016,1,2,12,0,3.0,179.0,0.8,7.0,181.0,156.87,127.96
2016,1,2,12,15,1.5,148.0,0.85,7.0,149.0,127.59,103.37
2016,1,2,12,30,0.0,117.0,0.9,7.0,117.0,98.59,78.98
2016,1,2,12,45,38.0,192.5,0.95,7.5,215.5,214.47,176.83
2016,1,2,13,0,76.0,268.0,1.0,8.0,314.0,334.15,273.4
2016,1,2,13,15,50.0,245.5,0.95,8.0,275.5,289.63,236.42
2016,1,2,13,30,24.0,223.0,0.9,8.0,237.0,225.61,184.28
2016,1,2,13,45,12.0,194.0,0.9,8.0,201.0,186.19,152.09
2016,1,2,14,0,0.0,165.0,0.9,8.0,165.0,146.61,119.13
2016,1,2,14,15,110.0,194.5,0.8,8.0,249.5,322.16,267.42
2016,1,2,14,30,220.0,224.0,0.7,8.0,334.0,470.09,385.2
2016,1,2,14,45,110.0,183.5,0.6,8.0,238.5,316.77,260.92
2016,1,2,15,0,0.0,143.0,0.5,8.0,143.0,130.35,105.59
2016,1,2,15,15,0.0,130.5,0.4,7.5,130.5,119.13,97.25
2016,1,2,15,30,0.0,118.0,0.3,7.0,118.0,107.95,88.14
2016,1,2,15,45,0.0,103.5,0.25,7.0,103.5,94.53,76.84
2016,1,2,16,0,0.0,89.0,0.2,7.0,89.0,81.08,65.37
2016,1,2,16,15,0.0,74.0,0.2,6.5,74.0,66.96,53.26
2016,1,2,16,30,0.0,59.0,0.2,6.0,59.0,52.69,40.76
2016,1,2,16,45,0.0,44.0,0.2,6.0,44.0,38.15,27.73
2016,1,2,17,0,0.0,29.0,0.2,6.0,29.0,23.96,14.92
2016,1,2,17,15,0.0,17.0,0.25,5.5,17.0,14.02,4.82
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,4.27,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,5.5,14.5,2.65,4.5,15.0,12.38,0.0
2016,1,3,8,0,11.0,29.0,3.0,5.0,30.0,23.31,13.36
2016,1,3,8,15,30.5,48.5,3.0,5.5,53.5,37.96,28.37
2016,1,3,8,30,50.0,68.0,3.0,6.0,77.0,52.39,42.06
2016,1,3,8,45,61.0,88.0,3.05,6.5,102.0,73.23,56.4
2016,1,3,9,0,72.0,108.0,3.1,7.0,127.0,95.93,75.1
2016,1,3,9,15,80.5,126.5,3.1,7.5,151.5,118.77,94.47
2016,1,3,9,30,89.0,145.0,3.1,8.0,176.0,142.92,115.16
2016,1,3,9,45,92.0,163.0,3.15,9.0,198.5,166.27,135.06
2016,1,3,10,0,95.0,181.0,3.2,10.0,221.0,190.26,155.2
2016,1,3,10,15,71.5,190.5,3.15,10.5,222.0,196.07,160.37
2016,1,3,10,30,48.0,200.0,3.1,11.0,223.0,199.21,162.86
2016,1,3,10,45,71.0,219.0,3.05,11.5,255.5,233.45,190.88
2016,1,3,11,0,94.0,238.0,3.0,12.0,288.0,270.57,220.96
2016,1,3,11,15,76.0,242.0,2.95,12.0,283.5,269.78,219.98
2016,1,3,11,30,58.0,246.0,2.9,12.0,279.0,267.17,217.48
2016,1,3,11,45,224.5,244.5,2.9,12.5,376.0,402.25,328.69
2016,1,3,12,0,391.0,243.0,2.9,13.0,473.0,553.08,447.92
2016,1,3,12,15,654.5,166.0,2.9,13.0,554.5,723.16,580.92
2016,1,3,12,30,918.0,89.0,2.9,13.0,636.0,870.76,688.57
2016,1,3,12,45,920.5,88.0,2.9,13.5,635.0,901.11,707.61
2016,1,3,13,0,923.0,87.0,2.9,14.0,634.0,928.32,725.41
2016,1,3,13,15,920.5,86.0,2.9,14.0,623.5,947.72,739.15
2016,1,3,13,30,918.0,85.0,2.9,14.0,613.0,963.55,750.6
2016,1,3,13,45,914.5,83.0,2.95,14.0,595.5,973.59,758.64
2016,1,3,14,0,911.0,81.0,3.0,14.0,578.0,979.92,764.35
2016,1,3,14,15,901.0,79.5,3.0,14.0,552.0,976.98,763.37
2016,1,3,14,30,891.0,78.0,3.0,14.0,526.0,970.36,760.07
2016,1,3,14,45,878.5,75.5,3.0,14.0,493.0,967.07,759.28
2016,1,3,15,0,866.0,73.0,3.0,14.0,460.0,949.55,748.51
2016,1,3,15,15,845.0,70.0,2.75,13.5,420.5,919.91,728.48
2016,1,3,15,30,824.0,67.0,2.5,13.0,381.0,887.27,706.07
2016,1,3,15,45,798.0,62.5,2.3,13.0,337.5,845.31,675.58
2016,1,3,16,0,772.0,58.0,2.1,13.0,294.0,801.12,642.71
2016,1,3,16,15,724.5,53.5,1.9,12.0,246.0,736.23,595.5
2016,1,3,16,30,677.0,49.0,1.7,11.0,198.0,670.78,545.53
2016,1,3,16,45,605.0,41.5,1.5,10.0,150.5,581.93,474.46
2016,1,3,17,0,533.0,34.0,1.3,9.0,103.0,495.38,400.2
2016,1,3,17,15,386.5,24.0,1.3,8.5,62.0,353.55,256.59
2016,1,3,17,30,240.0,14.0,1.3,8.0,21.0,180.29,0.0
2016,1,3,17,45,120.0,7.0,1.35,7.5,10.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,233.5,12.0,2.65,1.5,32.0,10.24,0.0
2016,1,4,8,0,467.0,24.0,3.0,2.0,64.0,21.83,12.29
2016,1,4,8,15,568.0,31.5,2.95,2.5,111.5,28.4,20.08
2016,1,4,8,30,669.0,39.0,2.9,3.0,159.0,34.99,26.61
2016,1,4,8,45,726.5,44.0,2.9,3.5,208.5,85.47,44.68
2016,1,4,9,0,784.0,49.0,2.9,4.0,258.0,144.18,85.43
2016,1,4,9,15,820.5,52.0,2.9,5.0,305.5,203.84,136.11
2016,1,4,9,30,857.0,55.0,2.9,6.0,353.0,268.64,194.84
2016,1,4,9,45,881.5,57.5,2.95,7.0,396.0,330.95,252.67
2016,1,4,10,0,906.0,60.0,3.0,8.0,439.0,394.99,311.06
2016,1,4,10,15,922.5,62.0,2.95,8.5,476.5,456.6,366.46
2016,1,4,10,30,939.0,64.0,2.9,9.0,514.0,518.46,420.18
2016,1,4,10,45,949.5,65.5,2.9,9.5,544.0,576.59,469.26
2016,1,4,11,0,960.0,67.0,2.9,10.0,574.0,633.75,515.89
2016,1,4,11,15,967.5,68.5,2.85,10.0,597.0,687.82,559.41
2016,1,4,11,30,975.0,70.0,2.8,10.0,620.0,740.13,600.37
2016,1,4,11,45,976.0,72.0,2.75,10.5,634.0,786.35,632.96
2016,1,4,12,0,977.0,74.0,2.7,11.0,648.0,829.84,662.43
2016,1,4,12,15,978.5,74.0,2.65,11.0,654.0,868.52,689.3
2016,1,4,12,30,980.0,74.0,2.6,11.0,660.0,904.11,713.81
2016,1,4,12,45,977.5,74.5,2.6,11.5,657.0,933.63,733.03
2016,1,4,13,0,975.0,75.0,2.6,12.0,654.0,959.58,749.77
2016,1,4,13,15,971.0,74.5,2.6,12.0,643.0,979.29,763.62
2016,1,4,13,30,967.0,74.0,2.6,12.0,632.0,995.2,775.03
2016,1,4,13,45,959.5,73.5,2.6,12.0,612.5,1003.98,781.72
2016,1,4,14,0,952.0,73.0,2.6,12.0,593.0,1008.85,785.96
2016,1,4,14,15,941.5,71.5,2.6,12.0,566.0,1005.65,784.86
2016,1,4,14,30,931.0,70.0,2.6,12.0,539.0,998.61,781.34
2016,1,4,14,45,913.5,69.0,2.6,12.0,505.0,981.79,771.16
2016,1,4,15,0,896.0,68.0,2.6,12.0,471.0,961.49,758.67
2016,1,4,15,15,874.5,65.5,2.45,11.5,430.5,932.07,739.57
2016,1,4,15,30,853.0,63.0,2.3,11.0,390.0,909.7,725.3
2016,1,4,15,45,821.5,60.0,2.15,11.0,344.5,864.32,692.66
2016,1,4,16,0,790.0,57.0,2.0,11.0,299.0,816.83,657.83
2016,1,4,16,15,743.0,52.5,1.8,9.5,251.0,752.02,611.76
2016,1,4,16,30,696.0,48.0,1.6,8.0,203.0,686.65,562.69
2016,1,4,16,45,618.0,41.0,1.45,7.0,154.0,592.95,487.93
2016,1,4,17,0,540.0,34.0,1.3,6.0,105.0,501.88,410.17
2016,1,4,17,15,394.0,24.0,1.35,5.5,64.0,361.42,270.12
2016,1,4,17,30,248.0,14.0,1.4,5.0,23.0,186.29,0.0
2016,1,4,17,45,124.0,7.0,1.45,4.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,115.5,15.0,2.95,1.5,24.5,12.8,0.0
2016,1,5,8,0,231.0,30.0,3.1,2.0,49.0,23.34,13.48
2016,1,5,8,15,306.5,44.5,3.1,2.0,88.0,34.29,25.45
2016,1,5,8,30,382.0,59.0,3.1,2.0,127.0,45.04,35.96
2016,1,5,8,45,429.0,70.5,3.1,2.5,168.5,82.67,53.06
2016,1,5,9,0,476.0,82.0,3.1,3.0,210.0,127.84,85.66
2016,1,5,9,15,523.0,87.0,3.0,3.5,250.0,176.25,126.12
2016,1,5,9,30,570.0,92.0,2.9,4.0,290.0,227.3,171.5
2016,1,5,9,45,480.0,123.5,2.85,4.5,304.0,261.46,207.43
2016,1,5,10,0,390.0,155.0,2.8,5.0,318.0,288.4,235.18
2016,1,5,10,15,608.0,121.0,2.75,5.0,400.5,380.11,311.79
2016,1,5,10,30,826.0,87.0,2.7,5.0,483.0,488.13,402.07
2016,1,5,10,45,840.5,89.0,2.65,5.5,512.5,544.23,449.47
2016,1,5,11,0,855.0,91.0,2.6,6.0,542.0,600.06,495.31
2016,1,5,11,15,864.0,92.0,2.6,6.5,564.0,650.84,536.01
2016,1,5,11,30,873.0,93.0,2.6,7.0,586.0,700.25,574.49
2016,1,5,11,45,890.5,89.0,2.6,7.5,603.0,742.97,606.73
2016,1,5,12,0,908.0,85.0,2.6,8.0,620.0,789.28,639.37
2016,1,5,12,15,665.5,163.5,2.6,8.5,558.0,728.23,590.85
2016,1,5,12,30,423.0,242.0,2.6,9.0,496.0,628.95,510.69
2016,1,5,12,45,493.5,218.0,2.6,9.5,513.0,682.43,553.23
2016,1,5,13,0,564.0,194.0,2.6,10.0,530.0,736.49,594.54
2016,1,5,13,15,370.5,233.5,2.6,10.0,453.0,602.89,490.04
2016,1,5,13,30,177.0,273.0,2.6,10.0,376.0,462.21,377.24
2016,1,5,13,45,110.5,252.0,2.6,10.5,316.0,362.07,297.02
2016,1,5,14,0,44.0,231.0,2.6,11.0,256.0,278.59,227.85
2016,1,5,14,15,240.0,210.5,2.55,11.0,333.5,486.84,401.34
2016,1,5,14,30,436.0,190.0,2.5,11.0,411.0,676.28,551.07
2016,1,5,14,45,229.5,182.0,2.5,11.0,298.0,450.1,371.76
2016,1,5,15,0,23.0,174.0,2.5,11.0,185.0,186.77,153.15
2016,1,5,15,15,19.5,160.0,2.35,10.5,168.5,170.91,141.0
2016,1,5,15,30,16.0,146.0,2.2,10.0,152.0,155.2,128.19
2016,1,5,15,45,11.0,129.0,2.05,10.0,133.0,134.56,110.75
2016,1,5,16,0,6.0,112.0,1.9,10.0,114.0,114.05,93.22
2016,1,5,16,15,3.0,94.0,1.8,9.5,95.0,94.12,76.17
2016,1,5,16,30,0.0,76.0,1.7,9.0,76.0,74.11,58.74
2016,1,5,16,45,0.0,57.0,1.65,9.0,57.0,54.86,41.73
2016,1,5,17,0,0.0,38.0,1.6,9.0,38.0,34.68,23.82
2016,1,5,17,15,0.0,23.0,1.75,8.5,23.0,19.09,9.19
2016,1,5,17,30,0.0,8.0,1.9,8.0,8.0,6.83,0.0
2016,1,5,17,45,0.0,4.0,2.05,8.0,4.0,3.41,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,89.5,17.0,2.35,5.0,24.5,14.51,0.0
2016,1,6,8,0,179.0,34.0,2.5,5.0,49.0,26.25,15.61
2016,1,6,8,15,278.0,48.5,2.55,5.5,90.0,37.17,27.64
2016,1,6,8,30,377.0,63.0,2.6,6.0,131.0,47.94,38.03
2016,1,6,8,45,433.5,75.0,2.65,6.5,174.5,85.39,54.76
2016,1,6,9,0,490.0,87.0,2.7,7.0,218.0,132.48,87.79
2016,1,6,9,15,536.0,95.0,2.65,7.0,261.5,184.41,130.74
2016,1,6,9,30,582.0,103.0,2.6,7.0,305.0,238.67,178.46
2016,1,6,9,45,291.0,79.5,2.6,7.5,180.5,164.14,128.31
2016,1,6,10,0,0.0,56.0,2.6,8.0,56.0,46.36,34.82
2016,1,6,10,15,0.0,56.0,2.6,8.0,56.0,46.38,34.81
2016,1,6,10,30,0.0,56.0,2.6,8.0,56.0,46.39,34.74
2016,1,6,10,45,0.0,56.0,2.65,8.5,56.0,46.4,34.6
2016,1,6,11,0,0.0,56.0,2.7,9.0,56.0,46.42,34.47
2016,1,6,11,15,0.0,91.5,2.7,9.0,91.5,76.12,59.83
2016,1,6,11,30,0.0,127.0,2.7,9.0,127.0,106.98,85.89
2016,1,6,11,45,0.0,135.0,2.7,9.5,135.0,114.19,91.67
2016,1,6,12,0,0.0,143.0,2.7,10.0,143.0,121.53,97.56
2016,1,6,12,15,14.0,191.0,2.65,10.0,199.5,177.17,144.28
2016,1,6,12,30,28.0,239.0,2.6,10.0,256.0,236.43,193.23
2016,1,6,12,45,23.5,231.5,2.55,10.0,245.5,227.17,185.37
2016,1,6,13,0,19.0,224.0,2.5,10.0,235.0,217.56,177.43
2016,1,6,13,15,9.5,166.5,2.45,10.0,172.0,153.76,124.63
2016,1,6,13,30,0.0,109.0,2.4,10.0,109.0,91.8,72.57
2016,1,6,13,45,0.0,98.5,2.35,10.0,98.5,82.42,64.8
2016,1,6,14,0,0.0,88.0,2.3,10.0,88.0,73.15,57.03
2016,1,6,14,15,0.0,63.5,2.3,10.0,63.5,52.67,39.66
2016,1,6,14,30,0.0,39.0,2.3,10.0,39.0,32.27,22.23
2016,1,6,14,45,0.0,43.0,2.3,10.5,43.0,35.58,25.09
2016,1,6,15,0,0.0,47.0,2.3,11.0,47.0,38.89,27.95
2016,1,6,15,15,0.0,43.0,2.1,10.5,43.0,35.55,25.2
2016,1,6,15,30,0.0,39.0,1.9,10.0,39.0,32.22,22.44
2016,1,6,15,45,0.0,34.0,1.75,10.0,34.0,28.06,18.88
2016,1,6,16,0,0.0,29.0,1.6,10.0,29.0,23.91,15.29
2016,1,6,16,15,0.0,24.0,1.35,9.5,24.0,19.77,11.7
2016,1,6,16,30,0.0,19.0,1.1,9.0,19.0,15.63,8.06
2016,1,6,16,45,0.0,14.5,0.85,9.0,14.5,11.92,4.72
2016,1,6,17,0,0.0,10.0,0.6,9.0,10.0,8.21,1.37
2016,1,6,17,15,0.0,6.0,0.55,9.0,6.0,4.92,0.0
2016,1,6,17,30,0.0,2.0,0.5,9.0,2.0,1.64,0.0
2016,1,6,17,45,0.0,1.0,0.5,9.0,1.0,0.85,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,7,45,179.0,13.5,2.2,6.5,28.5,11.52,0.0
2016,1,7,8,0,358.0,27.0,2.3,7.0,57.0,22.44,12.38
2016,1,7,8,15,464.0,36.0,2.35,7.5,102.0,29.54,20.65
2016,1,7,8,30,570.0,45.0,2.4,8.0,147.0,36.63,27.54
2016,1,7,8,45,633.0,51.0,2.5,8.5,195.0,81.67,45.03
2016,1,7,9,0,696.0,57.0,2.6,9.0,243.0,136.08,81.09
2016,1,7,9,15,735.0,61.0,2.6,9.5,288.5,191.85,127.06
2016,1,7,9,30,774.0,65.0,2.6,10.0,334.0,251.89,180.38
2016,1,7,9,45,807.0,66.0,2.65,11.0,377.0,311.27,234.08
2016,1,7,10,0,840.0,67.0,2.7,12.0,420.0,373.48,289.56
2016,1,7,10,15,858.0,69.5,2.65,12.5,456.5,433.5,342.55
2016,1,7,10,30,876.0,72.0,2.6,13.0,493.0,492.85,393.32
2016,1,7,10,45,893.5,72.0,2.6,14.0,524.0,550.18,440.15
2016,1,7,11,0,911.0,72.0,2.6,15.0,555.0,607.34,485.1
2016,1,7,11,15,920.0,73.0,2.7,16.0,578.0,659.81,525.33
2016,1,7,11,30,929.0,74.0,2.8,17.0,601.0,710.78,563.2
2016,1,7,11,45,936.0,74.0,2.95,18.0,616.5,757.48,595.96
2016,1,7,12,0,943.0,74.0,3.1,19.0,632.0,802.01,625.7
2016,1,7,12,15,946.0,74.0,3.1,19.0,639.0,840.98,652.76
2016,1,7,12,30,949.0,74.0,3.1,19.0,646.0,877.07,677.71
2016,1,7,12,45,952.5,72.5,3.15,19.5,645.0,908.77,698.56
2016,1,7,13,0,956.0,71.0,3.2,20.0,644.0,937.25,717.18
2016,1,7,13,15,953.5,70.5,3.2,20.0,634.5,958.17,731.67
2016,1,7,13,30,951.0,70.0,3.2,20.0,625.0,975.41,743.83
2016,1,7,13,45,946.5,69.0,3.2,20.0,607.0,986.4,751.92
2016,1,7,14,0,942.0,68.0,3.2,20.0,589.0,993.57,757.63
2016,1,7,14,15,932.5,66.5,3.1,20.0,563.0,991.47,756.42
2016,1,7,14,30,923.0,65.0,3.0,20.0,537.0,985.55,752.84
2016,1,7,14,45,909.0,63.5,2.95,20.0,504.0,971.57,744.34
2016,1,7,15,0,895.0,62.0,2.9,20.0,471.0,954.07,733.56
2016,1,7,15,15,875.0,60.0,2.5,19.5,431.5,926.83,714.38
2016,1,7,15,30,855.0,58.0,2.1,19.0,392.0,896.64,692.74
2016,1,7,15,45,826.0,55.0,1.75,18.5,348.0,854.05,662.3
2016,1,7,16,0,797.0,52.0,1.4,18.0,304.0,818.86,636.14
2016,1,7,16,15,753.0,48.5,1.35,16.5,256.0,758.12,596.32
2016,1,7,16,30,709.0,45.0,1.3,15.0,208.0,696.74,553.66
2016,1,7,16,45,635.5,39.5,1.3,14.0,160.0,608.33,487.0
2016,1,7,17,0,562.0,34.0,1.3,13.0,112.0,522.11,417.04
2016,1,7,17,15,425.0,25.0,1.35,12.5,70.0,388.35,293.97
2016,1,7,17,30,288.0,16.0,1.4,12.0,28.0,244.68,0.0
2016,1,7,17,45,144.0,8.0,1.5,11.5,14.0,103.16,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,158.5,14.5,2.3,7.5,28.0,12.38,0.0
2016,1,8,8,0,317.0,29.0,2.4,8.0,56.0,24.14,13.67
2016,1,8,8,15,424.5,39.0,2.3,8.5,100.5,31.99,22.72
2016,1,8,8,30,532.0,49.0,2.2,9.0,145.0,39.78,30.26
2016,1,8,8,45,591.5,56.5,2.15,9.5,192.0,79.66,44.87
2016,1,8,9,0,651.0,64.0,2.1,10.0,239.0,132.79,80.02
2016,1,8,9,15,492.5,97.0,2.35,10.5,243.0,172.83,120.98
2016,1,8,9,30,334.0,130.0,2.6,11.0,247.0,193.02,146.68
2016,1,8,9,45,385.5,139.0,2.85,12.0,289.5,243.48,189.31
2016,1,8,10,0,437.0,148.0,3.1,13.0,332.0,296.69,234.26
2016,1,8,10,15,351.5,178.5,3.25,13.5,334.5,311.42,249.71
2016,1,8,10,30,266.0,209.0,3.4,14.0,337.0,322.33,260.31
2016,1,8,10,45,205.5,228.0,3.55,14.5,330.5,318.69,257.94
2016,1,8,11,0,145.0,247.0,3.7,15.0,324.0,315.88,255.32
2016,1,8,11,15,224.0,250.0,3.7,15.5,375.0,378.59,305.99
2016,1,8,11,30,303.0,253.0,3.7,16.0,426.0,459.97,370.31
2016,1,8,11,45,228.0,268.0,3.7,16.5,400.0,426.71,342.64
2016,1,8,12,0,153.0,283.0,3.7,17.0,374.0,398.86,318.97
2016,1,8,12,15,100.0,272.0,3.6,17.5,332.0,340.02,271.49
2016,1,8,12,30,47.0,261.0,3.5,18.0,290.0,290.49,230.75
2016,1,8,12,45,23.5,182.0,3.45,18.5,196.5,190.38,150.54
2016,1,8,13,0,0.0,103.0,3.4,19.0,103.0,86.23,65.41
2016,1,8,13,15,145.5,184.0,3.25,19.0,269.0,323.83,261.17
2016,1,8,13,30,291.0,265.0,3.1,19.0,435.0,576.72,456.54
2016,1,8,13,45,509.5,195.5,3.0,19.0,482.5,731.21,574.9
2016,1,8,14,0,728.0,126.0,2.9,19.0,530.0,878.26,680.47
2016,1,8,14,15,807.0,103.5,2.7,19.0,533.0,928.67,713.73
2016,1,8,14,30,886.0,81.0,2.5,19.0,536.0,982.35,749.4
2016,1,8,14,45,869.0,79.5,2.3,19.0,502.5,965.88,737.0
2016,1,8,15,0,852.0,78.0,2.1,19.0,469.0,945.88,722.93
2016,1,8,15,15,830.5,75.0,1.75,18.5,429.5,916.3,701.8
2016,1,8,15,30,809.0,72.0,1.4,18.0,390.0,883.7,678.11
2016,1,8,15,45,784.5,67.0,1.1,18.0,347.0,843.01,647.61
2016,1,8,16,0,760.0,62.0,0.8,18.0,304.0,800.0,614.72
2016,1,8,16,15,712.5,57.5,0.75,17.0,256.0,735.35,571.67
2016,1,8,16,30,665.0,53.0,0.7,16.0,208.0,670.04,525.92
2016,1,8,16,45,594.5,45.5,0.7,15.5,160.0,591.08,466.68
2016,1,8,17,0,524.0,38.0,0.7,15.0,112.0,507.09,399.34
2016,1,8,17,15,262.0,33.0,0.7,14.5,70.0,285.02,215.76
2016,1,8,17,30,0.0,28.0,0.7,14.0,28.0,41.58,0.0
2016,1,8,17,45,0.0,14.0,0.75,13.5,14.0,11.95,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,174.5,14.0,6.05,4.0,28.5,11.95,0.0
2016,1,9,8,0,349.0,28.0,6.4,4.0,57.0,23.31,13.23
2016,1,9,8,15,457.0,37.5,6.55,4.5,103.0,30.81,22.01
2016,1,9,8,30,565.0,47.0,6.7,5.0,149.0,38.27,29.33
2016,1,9,8,45,635.0,52.5,6.85,5.5,198.0,77.46,42.75
2016,1,9,9,0,705.0,58.0,7.0,6.0,247.0,135.28,81.36
2016,1,9,9,15,745.5,62.5,7.0,6.0,294.0,192.3,129.18
2016,1,9,9,30,786.0,67.0,7.0,6.0,341.0,253.81,185.42
2016,1,9,9,45,816.5,69.5,7.05,6.5,385.0,314.66,242.81
2016,1,9,10,0,847.0,72.0,7.1,7.0,429.0,378.14,302.35
2016,1,9,10,15,866.0,74.0,7.1,7.0,466.5,438.7,359.28
2016,1,9,10,30,885.0,76.0,7.1,7.0,504.0,499.95,415.55
2016,1,9,10,45,668.0,138.0,7.1,7.5,472.5,497.52,416.72
2016,1,9,11,0,451.0,200.0,7.1,8.0,441.0,464.84,390.11
2016,1,9,11,15,449.5,210.0,7.05,8.0,458.5,500.54,420.68
2016,1,9,11,30,448.0,220.0,7.0,8.0,476.0,535.17,449.68
2016,1,9,11,45,692.0,152.5,6.95,8.5,559.0,673.26,565.05
2016,1,9,12,0,936.0,85.0,6.9,9.0,642.0,807.76,672.64
2016,1,9,12,15,938.5,85.5,6.85,9.0,649.0,847.09,702.23
2016,1,9,12,30,941.0,86.0,6.8,9.0,656.0,883.54,729.87
2016,1,9,12,45,766.0,137.0,6.75,9.0,600.5,835.48,692.3
2016,1,9,13,0,591.0,188.0,6.7,9.0,545.0,752.67,626.87
2016,1,9,13,15,492.5,215.5,6.65,9.0,510.0,711.62,592.86
2016,1,9,13,30,394.0,243.0,6.6,9.0,475.0,646.13,539.34
2016,1,9,13,45,273.5,252.5,6.55,9.0,411.0,554.7,463.72
2016,1,9,14,0,153.0,262.0,6.5,9.0,347.0,439.23,367.34
2016,1,9,14,15,104.0,241.5,6.45,9.0,298.5,352.59,295.68
2016,1,9,14,30,55.0,221.0,6.4,9.0,250.0,284.73,238.18
2016,1,9,14,45,59.0,209.0,6.4,9.0,238.0,278.42,233.73
2016,1,9,15,0,63.0,197.0,6.4,9.0,226.0,272.07,229.17
2016,1,9,15,15,31.5,155.0,6.25,8.5,169.5,191.67,160.87
2016,1,9,15,30,0.0,113.0,6.1,8.0,113.0,101.1,82.35
2016,1,9,15,45,0.0,100.0,6.0,7.5,100.0,89.23,72.43
2016,1,9,16,0,0.0,87.0,5.9,7.0,87.0,77.36,62.32
2016,1,9,16,15,0.0,73.5,5.55,6.5,73.5,64.89,51.53
2016,1,9,16,30,0.0,60.0,5.2,6.0,60.0,52.35,40.49
2016,1,9,16,45,0.0,46.0,4.9,5.5,46.0,39.07,28.63
2016,1,9,17,0,0.0,32.0,4.6,5.0,32.0,26.44,17.25
2016,1,9,17,15,0.0,20.0,4.35,4.5,20.0,16.49,7.9
2016,1,9,17,30,0.0,8.0,4.1,4.0,8.0,6.57,0.0
2016,1,9,17,45,0.0,4.0,3.9,3.5,4.0,3.41,0.0
2016,1,9,18,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,189.0,14.0,2.7,-0.5,30.0,11.95,0.0
2016,1,10,8,0,378.0,28.0,3.0,0.0,60.0,23.38,13.61
2016,1,10,8,15,484.5,37.5,3.1,0.0,106.5,30.91,22.58
2016,1,10,8,30,591.0,47.0,3.2,0.0,153.0,38.4,30.1
2016,1,10,8,45,655.0,53.5,3.3,0.5,203.0,78.06,44.0
2016,1,10,9,0,719.0,60.0,3.4,1.0,253.0,137.33,83.97
2016,1,10,9,15,759.0,64.5,3.35,1.5,300.5,195.12,132.44
2016,1,10,9,30,799.0,69.0,3.3,2.0,348.0,257.35,189.11
2016,1,10,9,45,827.0,72.0,3.25,2.5,392.0,318.77,246.87
2016,1,10,10,0,855.0,75.0,3.2,3.0,436.0,382.55,306.18
2016,1,10,10,15,873.5,77.5,3.05,3.5,474.0,443.97,362.18
2016,1,10,10,30,892.0,80.0,2.9,4.0,512.0,506.06,416.82
2016,1,10,10,45,905.5,81.5,2.8,4.5,543.0,564.87,467.01
2016,1,10,11,0,919.0,83.0,2.7,5.0,574.0,620.23,512.72
2016,1,10,11,15,927.5,84.5,2.55,5.5,597.5,673.81,555.1
2016,1,10,11,30,936.0,86.0,2.4,6.0,621.0,725.85,594.69
2016,1,10,11,45,939.0,87.5,2.3,6.5,636.0,772.2,628.27
2016,1,10,12,0,942.0,89.0,2.2,7.0,651.0,816.08,657.79
2016,1,10,12,15,943.5,89.5,2.1,7.0,658.0,855.03,684.41
2016,1,10,12,30,945.0,90.0,2.0,7.0,665.0,891.02,708.62
2016,1,10,12,45,944.5,90.0,1.9,7.5,663.0,921.63,727.45
2016,1,10,13,0,944.0,90.0,1.8,8.0,661.0,948.88,743.73
2016,1,10,13,15,940.0,89.5,1.7,8.0,650.5,968.9,756.23
2016,1,10,13,30,936.0,89.0,1.6,8.0,640.0,985.22,766.24
2016,1,10,13,45,927.0,88.5,1.55,8.0,621.0,993.1,771.34
2016,1,10,14,0,918.0,88.0,1.5,8.0,602.0,997.11,774.08
2016,1,10,14,15,907.0,86.5,1.5,8.0,575.5,1004.95,780.5
2016,1,10,14,30,896.0,85.0,1.5,8.0,549.0,998.25,777.12
2016,1,10,14,45,882.0,82.0,1.5,8.0,515.5,982.94,768.19
2016,1,10,15,0,868.0,79.0,1.5,8.0,482.0,964.0,756.92
2016,1,10,15,15,846.0,76.5,1.45,7.5,442.0,934.6,738.91
2016,1,10,15,30,824.0,74.0,1.4,7.0,402.0,902.11,718.57
2016,1,10,15,45,792.0,70.0,1.4,7.0,357.0,855.6,687.2
2016,1,10,16,0,760.0,66.0,1.4,7.0,312.0,806.92,653.43
2016,1,10,16,15,713.5,61.0,1.25,6.5,264.0,742.4,605.86
2016,1,10,16,30,667.0,56.0,1.1,6.0,216.0,685.54,562.1
2016,1,10,16,45,590.0,49.0,1.0,5.5,167.0,593.79,489.46
2016,1,10,17,0,513.0,42.0,0.9,5.0,118.0,504.9,415.1
2016,1,10,17,15,256.5,37.0,0.95,4.5,75.0,288.14,230.49
2016,1,10,17,30,0.0,32.0,1.0,4.0,32.0,50.59,0.66
2016,1,10,17,45,0.0,16.0,1.05,3.5,16.0,13.66,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,166.0,14.5,1.1,0.5,28.5,12.38,0.0
2016,1,11,8,0,332.0,29.0,1.2,1.0,57.0,24.17,14.25
2016,1,11,8,15,438.5,39.0,1.25,1.5,102.0,32.02,23.5
2016,1,11,8,30,545.0,49.0,1.3,2.0,147.0,39.83,31.23
2016,1,11,8,45,608.0,56.0,1.4,3.0,195.5,76.38,44.01
2016,1,11,9,0,671.0,63.0,1.5,4.0,244.0,130.29,79.02
2016,1,11,9,15,712.5,68.0,1.5,4.5,290.5,186.28,124.94
2016,1,11,9,30,754.0,73.0,1.5,5.0,337.0,249.03,180.55
2016,1,11,9,45,617.0,106.5,1.55,5.5,340.0,285.07,220.42
2016,1,11,10,0,480.0,140.0,1.6,6.0,343.0,302.4,242.16
2016,1,11,10,15,663.0,113.5,1.55,6.5,420.5,389.63,314.02
2016,1,11,10,30,846.0,87.0,1.5,7.0,498.0,490.35,395.94
2016,1,11,10,45,656.5,142.0,1.5,7.5,472.5,493.37,400.67
2016,1,11,11,0,467.0,197.0,1.5,8.0,447.0,469.82,382.83
2016,1,11,11,15,677.5,146.5,1.45,8.0,526.0,585.69,475.6
2016,1,11,11,30,888.0,96.0,1.4,8.0,605.0,708.37,570.02
2016,1,11,11,45,719.0,148.0,1.4,8.5,567.0,686.72,550.6
2016,1,11,12,0,550.0,200.0,1.4,9.0,529.0,639.2,512.82
2016,1,11,12,15,406.5,241.5,1.4,9.0,486.5,578.69,466.0
2016,1,11,12,30,263.0,283.0,1.4,9.0,444.0,523.43,421.54
2016,1,11,12,45,203.0,287.0,1.45,9.5,411.0,472.68,381.83
2016,1,11,13,0,143.0,291.0,1.5,10.0,378.0,434.17,350.61
2016,1,11,13,15,127.5,284.5,1.5,10.0,361.5,420.57,340.24
2016,1,11,13,30,112.0,278.0,1.5,10.0,345.0,386.62,313.95
2016,1,11,13,45,215.0,262.0,1.5,10.5,385.0,490.2,397.51
2016,1,11,14,0,318.0,246.0,1.5,11.0,425.0,597.01,480.02
2016,1,11,14,15,289.5,238.5,1.45,11.0,396.0,567.87,457.06
2016,1,11,14,30,261.0,231.0,1.4,11.0,367.0,537.17,434.03
2016,1,11,14,45,251.0,217.0,1.4,11.0,341.5,514.89,418.19
2016,1,11,15,0,241.0,203.0,1.4,11.0,316.0,491.41,401.23
2016,1,11,15,15,514.0,140.5,1.3,11.0,355.0,695.88,562.79
