Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,30,787.0,78.0,1.2,11.0,394.0,873.13,688.19
2016,1,11,15,45,757.0,73.5,1.1,11.0,350.0,828.43,654.14
2016,1,11,16,0,727.0,69.0,1.0,11.0,306.0,781.57,620.85
2016,1,11,16,15,680.0,64.0,0.95,10.0,259.0,725.13,582.29
2016,1,11,16,30,633.0,59.0,0.9,9.0,212.0,661.39,536.22
2016,1,11,16,45,562.5,51.0,0.85,8.5,164.5,574.51,468.8
2016,1,11,17,0,492.0,43.0,0.8,8.0,117.0,490.22,399.41
2016,1,11,17,15,366.0,31.5,0.85,7.5,75.0,363.89,288.82
2016,1,11,17,30,240.0,20.0,0.9,7.0,33.0,228.76,53.4
2016,1,11,17,45,120.0,10.0,0.95,7.0,16.5,89.48,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,202.0,13.0,3.15,3.0,30.0,11.1,0.0
2016,1,12,8,0,404.0,26.0,3.5,4.0,60.0,23.62,13.59
2016,1,12,8,15,508.5,34.5,3.35,4.5,107.0,30.95,22.2
2016,1,12,8,30,613.0,43.0,3.2,5.0,154.0,38.28,29.4
2016,1,12,8,45,674.5,48.5,3.05,5.5,203.5,75.1,41.03
2016,1,12,9,0,736.0,54.0,2.9,6.0,253.0,131.12,76.51
2016,1,12,9,15,774.5,58.0,2.7,7.0,300.5,189.15,123.75
2016,1,12,9,30,813.0,62.0,2.5,8.0,348.0,251.41,178.86
2016,1,12,9,45,840.0,64.5,2.35,9.5,391.5,312.82,234.35
2016,1,12,10,0,867.0,67.0,2.2,11.0,435.0,376.44,290.65
2016,1,12,10,15,885.0,69.5,2.05,11.5,473.0,437.96,344.71
2016,1,12,10,30,903.0,72.0,1.9,12.0,511.0,499.68,396.88
2016,1,12,10,45,915.5,73.5,1.8,13.0,542.0,557.78,443.57
2016,1,12,11,0,928.0,75.0,1.7,14.0,573.0,615.25,487.67
2016,1,12,11,15,936.5,76.0,1.6,14.0,597.0,668.8,528.85
2016,1,12,11,30,945.0,77.0,1.5,14.0,621.0,720.78,567.46
2016,1,12,11,45,951.5,77.0,1.4,14.5,636.5,768.44,599.61
2016,1,12,12,0,958.0,77.0,1.3,15.0,652.0,813.85,628.1
2016,1,12,12,15,960.0,77.5,1.25,15.0,659.5,853.81,654.07
2016,1,12,12,30,962.0,78.0,1.2,15.0,667.0,890.8,677.79
2016,1,12,12,45,961.5,77.5,1.15,15.5,665.5,921.37,695.71
2016,1,12,13,0,961.0,77.0,1.1,16.0,664.0,948.49,711.24
2016,1,12,13,15,958.0,76.5,1.05,16.0,654.0,969.79,724.25
2016,1,12,13,30,955.0,76.0,1.0,16.0,644.0,987.37,734.93
2016,1,12,13,45,949.0,75.5,1.0,16.0,626.0,998.34,742.47
2016,1,12,14,0,943.0,75.0,1.0,16.0,608.0,1005.44,747.79
2016,1,12,14,15,933.5,73.5,0.9,16.0,582.0,1004.03,745.75
2016,1,12,14,30,924.0,72.0,0.8,16.0,556.0,998.76,741.44
2016,1,12,14,45,908.0,71.0,0.75,16.0,522.5,984.11,732.35
2016,1,12,15,0,892.0,70.0,0.7,16.0,489.0,965.93,721.2
2016,1,12,15,15,872.0,67.5,0.55,15.5,449.5,938.54,703.18
2016,1,12,15,30,852.0,65.0,0.4,15.0,410.0,918.33,689.91
2016,1,12,15,45,823.5,61.5,0.3,15.0,365.0,875.44,661.17
2016,1,12,16,0,795.0,58.0,0.2,15.0,320.0,830.26,630.76
2016,1,12,16,15,752.0,54.0,0.3,14.5,272.0,769.64,593.2
2016,1,12,16,30,709.0,50.0,0.4,14.0,224.0,708.19,552.77
2016,1,12,16,45,640.0,44.0,0.55,13.5,174.5,622.3,491.92
2016,1,12,17,0,571.0,38.0,0.7,13.0,125.0,538.13,427.26
2016,1,12,17,15,446.5,28.5,0.8,12.0,81.0,411.46,320.9
2016,1,12,17,30,322.0,19.0,0.9,11.0,37.0,280.15,94.72
2016,1,12,17,45,161.0,9.5,1.05,10.5,18.5,116.93,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,191.0,13.5,2.55,5.0,29.5,11.52,0.0
2016,1,13,8,0,382.0,27.0,2.9,6.0,59.0,22.47,12.58
2016,1,13,8,15,487.0,36.0,2.8,6.5,105.5,29.6,20.82
2016,1,13,8,30,592.0,45.0,2.7,7.0,152.0,36.71,27.74
2016,1,13,8,45,653.5,51.0,2.65,8.0,201.0,75.01,41.66
2016,1,13,9,0,715.0,57.0,2.6,9.0,250.0,130.13,75.83
2016,1,13,9,15,754.0,61.5,2.8,10.0,297.5,187.46,121.8
2016,1,13,9,30,793.0,66.0,3.0,11.0,345.0,249.12,175.81
2016,1,13,9,45,820.0,69.0,3.2,12.0,388.5,309.93,230.91
2016,1,13,10,0,847.0,72.0,3.4,13.0,432.0,373.01,287.48
2016,1,13,10,15,865.5,74.5,3.5,13.5,470.0,434.11,341.82
2016,1,13,10,30,884.0,77.0,3.6,14.0,508.0,495.91,395.17
2016,1,13,10,45,896.0,79.0,3.7,14.5,539.0,552.25,442.74
2016,1,13,11,0,908.0,81.0,3.8,15.0,570.0,609.13,489.22
2016,1,13,11,15,917.0,82.0,3.8,15.0,594.0,662.23,532.16
2016,1,13,11,30,926.0,83.0,3.8,15.0,618.0,713.85,572.92
2016,1,13,11,45,931.5,84.0,3.85,15.5,633.5,761.28,608.05
2016,1,13,12,0,937.0,85.0,3.9,16.0,649.0,806.47,639.51
2016,1,13,12,15,939.0,85.0,3.9,16.0,656.5,845.34,667.11
2016,1,13,12,30,941.0,85.0,3.9,16.0,664.0,881.29,692.53
2016,1,13,12,45,941.0,85.0,3.9,16.5,662.5,912.46,713.16
2016,1,13,13,0,941.0,85.0,3.9,17.0,661.0,940.31,731.41
2016,1,13,13,15,938.0,84.5,3.85,17.0,651.5,961.42,746.04
2016,1,13,13,30,935.0,84.0,3.8,17.0,642.0,978.86,758.27
2016,1,13,13,45,928.5,83.0,3.8,17.0,624.0,988.69,765.68
2016,1,13,14,0,922.0,82.0,3.8,17.0,606.0,994.68,770.68
2016,1,13,14,15,912.0,80.5,3.75,16.5,580.0,992.86,771.57
2016,1,13,14,30,902.0,79.0,3.7,16.0,554.0,987.26,770.05
2016,1,13,14,45,887.0,77.0,3.65,16.0,521.0,972.48,760.81
2016,1,13,15,0,872.0,75.0,3.6,16.0,488.0,964.89,756.83
2016,1,13,15,15,851.5,72.5,3.35,15.5,448.5,937.11,738.5
2016,1,13,15,30,831.0,70.0,3.1,15.0,409.0,906.19,717.88
2016,1,13,15,45,801.0,67.0,2.85,15.0,364.5,862.91,686.66
2016,1,13,16,0,771.0,64.0,2.6,15.0,320.0,817.37,653.25
2016,1,13,16,15,727.0,59.0,2.4,14.0,271.5,754.95,609.02
2016,1,13,16,30,683.0,54.0,2.2,13.0,223.0,691.73,562.2
2016,1,13,16,45,613.0,47.5,2.0,12.0,174.5,604.83,494.51
2016,1,13,17,0,543.0,41.0,1.8,11.0,126.0,529.67,432.04
2016,1,13,17,15,421.0,31.0,1.85,10.5,82.0,405.94,324.26
2016,1,13,17,30,299.0,21.0,1.9,10.0,38.0,276.12,119.16
2016,1,13,17,45,149.5,10.5,1.95,9.5,19.0,110.22,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,14,7,45,137.5,15.5,2.75,7.0,27.5,13.23,0.0
2016,1,14,8,0,275.0,31.0,3.1,8.0,55.0,25.81,15.19
2016,1,14,8,15,381.0,42.5,3.05,8.5,99.0,34.83,25.26
2016,1,14,8,30,487.0,54.0,3.0,9.0,143.0,43.73,33.82
2016,1,14,8,45,557.5,61.5,3.0,10.0,191.0,74.97,44.36
2016,1,14,9,0,628.0,69.0,3.0,11.0,239.0,126.88,76.4
2016,1,14,9,15,609.5,80.0,3.25,12.0,269.5,175.32,117.08
2016,1,14,9,30,591.0,91.0,3.5,13.0,300.0,221.38,159.22
2016,1,14,9,45,685.0,88.5,3.8,14.0,359.5,285.58,213.5
2016,1,14,10,0,779.0,86.0,4.1,15.0,419.0,361.26,277.73
2016,1,14,10,15,611.0,133.0,4.15,15.5,408.0,383.05,302.21
2016,1,14,10,30,443.0,180.0,4.2,16.0,397.0,381.67,305.03
2016,1,14,10,45,488.5,180.0,4.3,16.5,433.0,434.09,348.24
2016,1,14,11,0,534.0,180.0,4.4,17.0,469.0,490.12,393.47
2016,1,14,11,15,547.0,184.0,4.4,17.0,490.5,533.13,428.22
2016,1,14,11,30,560.0,188.0,4.4,17.0,512.0,576.06,462.34
2016,1,14,11,45,496.0,216.0,4.45,17.5,508.5,587.7,470.0
2016,1,14,12,0,432.0,244.0,4.5,18.0,505.0,592.64,472.19
2016,1,14,12,15,267.5,268.0,4.55,18.0,430.0,495.72,395.75
2016,1,14,12,30,103.0,292.0,4.6,18.0,355.0,368.3,293.57
2016,1,14,12,45,357.0,239.5,4.65,18.5,459.0,568.36,454.84
2016,1,14,13,0,611.0,187.0,4.7,19.0,563.0,775.32,613.36
2016,1,14,13,15,740.0,144.5,4.7,19.0,593.0,866.43,679.42
2016,1,14,13,30,869.0,102.0,4.7,19.0,623.0,949.63,738.72
2016,1,14,13,45,731.5,137.5,4.75,19.0,568.0,884.5,692.74
2016,1,14,14,0,594.0,173.0,4.8,19.0,513.0,796.21,630.08
2016,1,14,14,15,715.5,134.0,4.75,19.0,525.5,886.35,696.86
2016,1,14,14,30,837.0,95.0,4.7,19.0,538.0,956.02,746.97
2016,1,14,14,45,531.5,152.5,4.7,19.0,428.0,728.67,582.16
2016,1,14,15,0,226.0,210.0,4.7,19.0,318.0,464.72,376.05
2016,1,14,15,15,497.0,146.0,4.5,18.5,357.5,687.59,556.59
2016,1,14,15,30,768.0,82.0,4.3,18.0,397.0,862.71,687.09
2016,1,14,15,45,737.5,77.5,4.1,17.5,353.5,824.79,659.94
2016,1,14,16,0,707.0,73.0,3.9,17.0,310.0,778.52,627.32
2016,1,14,16,15,661.0,67.5,3.55,16.0,263.0,715.6,581.55
2016,1,14,16,30,615.0,62.0,3.2,15.0,216.0,652.38,533.66
2016,1,14,16,45,545.5,54.0,2.85,14.5,169.0,566.58,464.83
2016,1,14,17,0,476.0,46.0,2.5,14.0,122.0,483.21,394.73
2016,1,14,17,15,358.0,34.5,2.5,13.5,80.0,362.62,290.21
2016,1,14,17,30,240.0,23.0,2.5,13.0,38.0,237.48,118.07
2016,1,14,17,45,120.0,11.5,2.55,13.0,19.0,91.25,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,15,7,45,230.0,12.5,4.4,5.5,32.0,10.67,0.0
2016,1,15,8,0,460.0,25.0,4.5,6.0,64.0,22.75,12.91
2016,1,15,8,15,563.5,32.5,4.4,6.5,112.5,29.27,20.52
2016,1,15,8,30,667.0,40.0,4.3,7.0,161.0,35.83,26.93
2016,1,15,8,45,730.0,44.0,4.2,8.0,212.5,69.79,36.17
2016,1,15,9,0,793.0,48.0,4.1,9.0,264.0,127.88,70.86
2016,1,15,9,15,829.0,51.0,4.0,10.0,312.5,190.15,120.82
2016,1,15,9,30,865.0,54.0,3.9,11.0,361.0,253.7,176.87
2016,1,15,9,45,891.0,56.0,3.8,12.0,405.5,316.88,234.5
2016,1,15,10,0,917.0,58.0,3.7,13.0,450.0,382.01,293.2
2016,1,15,10,15,933.0,59.5,3.5,13.5,488.5,444.27,348.71
2016,1,15,10,30,949.0,61.0,3.3,14.0,527.0,506.76,402.45
2016,1,15,10,45,960.5,62.0,3.1,14.5,558.5,566.35,451.88
2016,1,15,11,0,972.0,63.0,2.9,15.0,590.0,625.12,498.64
2016,1,15,11,15,979.0,64.0,2.7,15.5,614.0,680.0,540.56
2016,1,15,11,30,986.0,65.0,2.5,16.0,638.0,733.08,579.42
2016,1,15,11,45,985.5,68.0,2.3,16.5,653.5,781.05,611.53
2016,1,15,12,0,985.0,71.0,2.1,17.0,669.0,826.17,639.8
2016,1,15,12,15,986.5,71.0,1.95,17.0,676.0,866.43,665.62
2016,1,15,12,30,988.0,71.0,1.8,17.0,683.0,903.59,688.84
2016,1,15,12,45,986.5,71.0,1.65,17.5,681.5,934.92,706.36
2016,1,15,13,0,985.0,71.0,1.5,18.0,680.0,962.68,721.14
2016,1,15,13,15,981.5,70.5,1.45,18.0,670.0,984.33,734.58
2016,1,15,13,30,978.0,70.0,1.4,18.0,660.0,1002.13,745.62
2016,1,15,13,45,970.0,70.0,1.35,18.0,641.5,1012.42,751.9
2016,1,15,14,0,962.0,70.0,1.3,18.0,623.0,1018.71,755.83
2016,1,15,14,15,952.5,69.0,1.35,18.0,596.5,1018.28,757.42
2016,1,15,14,30,943.0,68.0,1.4,18.0,570.0,1013.91,756.71
2016,1,15,14,45,926.5,67.5,1.45,18.0,536.0,999.59,749.65
2016,1,15,15,0,910.0,67.0,1.5,18.0,502.0,981.65,740.36
2016,1,15,15,15,890.5,64.5,1.35,17.5,462.5,954.66,723.29
2016,1,15,15,30,871.0,62.0,1.2,17.0,423.0,924.53,704.0
2016,1,15,15,45,841.0,59.5,1.1,17.0,377.5,891.82,682.18
2016,1,15,16,0,811.0,57.0,1.0,17.0,332.0,846.44,651.2
2016,1,15,16,15,769.0,53.5,0.9,16.5,283.0,787.05,610.79
2016,1,15,16,30,727.0,50.0,0.8,16.0,234.0,726.73,567.99
2016,1,15,16,45,659.5,44.0,0.7,15.5,184.0,641.44,504.65
2016,1,15,17,0,592.0,38.0,0.6,15.0,134.0,557.92,439.0
2016,1,15,17,15,472.0,29.5,0.65,14.5,89.0,434.38,338.17
2016,1,15,17,30,352.0,21.0,0.7,14.0,44.0,309.22,168.9
2016,1,15,17,45,176.0,10.5,0.75,14.0,22.0,128.64,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,5.0,1.15,7.5,5.0,4.27,0.0
2016,1,16,8,0,0.0,10.0,1.2,8.0,10.0,8.21,1.05
2016,1,16,8,15,0.0,18.5,1.4,8.0,18.5,15.23,7.95
2016,1,16,8,30,0.0,27.0,1.6,8.0,27.0,22.26,14.59
2016,1,16,8,45,0.0,36.5,1.8,8.5,36.5,30.14,20.76
2016,1,16,9,0,0.0,46.0,2.0,9.0,46.0,38.03,27.69
2016,1,16,9,15,0.0,55.5,2.0,9.0,55.5,45.94,34.59
2016,1,16,9,30,0.0,65.0,2.0,9.0,65.0,53.86,41.42
2016,1,16,9,45,0.0,42.5,2.0,9.5,42.5,35.13,25.0
2016,1,16,10,0,0.0,20.0,2.0,10.0,20.0,16.5,8.71
2016,1,16,10,15,0.0,14.0,2.0,10.5,14.0,11.55,4.37
2016,1,16,10,30,0.0,8.0,2.0,11.0,8.0,6.6,0.05
2016,1,16,10,45,0.0,10.5,2.0,11.5,10.5,8.67,1.81
2016,1,16,11,0,0.0,13.0,2.0,12.0,13.0,10.74,3.56
2016,1,16,11,15,0.0,51.5,2.25,12.0,51.5,42.69,30.8
2016,1,16,11,30,0.0,90.0,2.5,12.0,90.0,74.85,57.9
2016,1,16,11,45,82.5,191.0,2.75,12.5,241.5,243.07,198.6
2016,1,16,12,0,165.0,292.0,3.0,13.0,393.0,413.87,335.21
2016,1,16,12,15,538.5,193.0,3.5,13.5,527.0,646.56,522.66
2016,1,16,12,30,912.0,94.0,4.0,14.0,661.0,867.03,689.01
2016,1,16,12,45,925.0,89.0,4.55,14.5,663.5,903.26,715.84
2016,1,16,13,0,938.0,84.0,5.1,15.0,666.0,936.74,742.6
2016,1,16,13,15,936.0,83.5,5.3,15.0,657.5,958.99,760.24
2016,1,16,13,30,934.0,83.0,5.5,15.0,649.0,977.62,775.51
2016,1,16,13,45,467.0,94.0,5.75,15.0,377.0,581.13,477.34
2016,1,16,14,0,0.0,105.0,6.0,15.0,105.0,88.27,68.18
2016,1,16,14,15,188.0,162.0,6.15,14.5,262.5,375.92,312.52
2016,1,16,14,30,376.0,219.0,6.3,14.0,420.0,633.01,522.25
2016,1,16,14,45,604.5,153.5,6.5,14.0,454.5,809.3,664.26
2016,1,16,15,0,833.0,88.0,6.7,14.0,489.0,946.36,770.22
2016,1,16,15,15,424.0,121.5,6.85,13.0,325.0,586.74,493.23
2016,1,16,15,30,15.0,155.0,7.0,12.0,161.0,161.18,132.35
2016,1,16,15,45,333.0,123.5,7.2,11.5,237.5,499.01,426.86
2016,1,16,16,0,651.0,92.0,7.4,11.0,314.0,753.34,637.9
2016,1,16,16,15,603.0,84.5,7.35,10.0,267.0,686.87,585.99
2016,1,16,16,30,555.0,77.0,7.3,9.0,220.0,619.98,532.68
2016,1,16,16,45,470.0,68.5,7.25,8.0,172.0,521.05,449.93
2016,1,16,17,0,385.0,60.0,7.2,7.0,124.0,428.14,368.71
2016,1,16,17,15,277.0,44.0,6.9,6.5,82.0,314.04,263.49
2016,1,16,17,30,169.0,28.0,6.6,6.0,40.0,197.7,122.62
2016,1,16,17,45,84.5,14.0,6.3,5.5,20.0,69.54,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,210.5,13.0,0.7,1.5,31.5,11.1,0.0
2016,1,17,8,0,421.0,26.0,0.7,2.0,63.0,23.59,14.11
2016,1,17,8,15,522.5,34.0,0.85,2.5,110.0,30.47,22.09
2016,1,17,8,30,624.0,42.0,1.0,3.0,157.0,37.36,28.89
2016,1,17,8,45,682.0,47.5,1.2,4.0,206.5,68.27,37.83
2016,1,17,9,0,740.0,53.0,1.4,5.0,256.0,124.16,71.19
2016,1,17,9,15,777.0,57.0,1.5,5.5,304.0,182.2,117.7
2016,1,17,9,30,814.0,61.0,1.6,6.0,352.0,244.34,172.78
2016,1,17,9,45,835.0,65.0,1.7,6.5,395.0,305.7,229.47
2016,1,17,10,0,856.0,69.0,1.8,7.0,438.0,368.68,287.14
2016,1,17,10,15,873.5,71.0,1.9,7.5,476.0,429.43,341.82
2016,1,17,10,30,891.0,73.0,2.0,8.0,514.0,490.19,394.9
2016,1,17,10,45,898.5,76.5,2.1,8.5,544.5,547.56,443.64
2016,1,17,11,0,906.0,80.0,2.2,9.0,575.0,603.87,489.97
2016,1,17,11,15,914.0,81.0,2.25,9.5,598.5,656.63,531.96
2016,1,17,11,30,922.0,82.0,2.3,10.0,622.0,707.85,571.56
2016,1,17,11,45,923.5,84.5,2.35,10.5,637.5,754.29,605.96
2016,1,17,12,0,925.0,87.0,2.4,11.0,653.0,798.22,636.43
2016,1,17,12,15,927.0,87.5,2.45,11.0,660.0,837.68,664.6
2016,1,17,12,30,929.0,88.0,2.5,11.0,667.0,874.28,690.65
2016,1,17,12,45,926.0,88.5,2.55,11.0,665.5,903.58,711.52
2016,1,17,13,0,923.0,89.0,2.6,11.0,664.0,929.44,730.09
2016,1,17,13,15,788.5,129.0,2.7,11.0,615.5,893.03,705.14
2016,1,17,13,30,654.0,169.0,2.8,11.0,567.0,832.4,663.03
2016,1,17,13,45,777.0,128.0,2.9,11.0,588.0,917.18,726.03
2016,1,17,14,0,900.0,87.0,3.0,11.0,609.0,981.82,772.76
2016,1,17,14,15,890.0,86.0,3.05,11.0,583.5,980.89,772.99
2016,1,17,14,30,880.0,85.0,3.1,11.0,558.0,987.25,779.2
2016,1,17,14,45,578.0,147.0,3.15,11.0,450.5,777.22,628.4
2016,1,17,15,0,276.0,209.0,3.2,11.0,343.0,532.02,437.88
2016,1,17,15,15,317.0,185.0,3.05,10.5,327.5,543.2,451.09
2016,1,17,15,30,358.0,161.0,2.9,10.0,312.0,551.6,460.66
2016,1,17,15,45,340.0,147.5,2.75,10.0,278.5,516.11,432.93
2016,1,17,16,0,322.0,134.0,2.6,10.0,245.0,479.98,404.46
2016,1,17,16,15,307.0,116.0,2.25,9.5,209.5,439.53,372.23
2016,1,17,16,30,292.0,98.0,1.9,9.0,174.0,398.47,338.47
2016,1,17,16,45,260.5,80.0,1.6,8.5,137.5,343.22,291.51
2016,1,17,17,0,229.0,62.0,1.3,8.0,101.0,306.2,257.42
2016,1,17,17,15,174.5,44.0,1.3,7.5,67.5,235.36,193.33
2016,1,17,17,30,120.0,26.0,1.3,7.0,34.0,159.46,102.78
2016,1,17,17,45,60.0,13.0,1.35,7.0,17.0,52.07,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,168.5,15.0,2.2,2.0,30.0,12.8,0.0
2016,1,18,8,0,337.0,30.0,2.5,3.0,60.0,24.96,15.21
2016,1,18,8,15,443.0,40.5,2.45,3.5,106.0,33.21,24.43
2016,1,18,8,30,549.0,51.0,2.4,4.0,152.0,41.39,32.42
2016,1,18,8,45,612.0,58.0,2.4,4.5,201.5,69.95,41.45
2016,1,18,9,0,675.0,65.0,2.4,5.0,251.0,123.77,73.89
2016,1,18,9,15,716.5,70.0,2.35,5.5,299.0,180.02,118.75
2016,1,18,9,30,758.0,75.0,2.3,6.0,347.0,243.32,174.41
2016,1,18,9,45,786.5,78.5,2.3,6.5,391.0,303.28,229.39
2016,1,18,10,0,815.0,82.0,2.3,7.0,435.0,365.81,286.28
2016,1,18,10,15,835.0,85.0,2.2,7.5,473.5,426.7,340.58
2016,1,18,10,30,855.0,88.0,2.1,8.0,512.0,488.55,393.82
2016,1,18,10,45,870.5,89.5,2.05,8.5,544.5,547.27,442.88
2016,1,18,11,0,886.0,91.0,2.0,9.0,577.0,605.81,490.01
2016,1,18,11,15,896.0,92.5,1.95,9.5,601.5,660.5,532.53
2016,1,18,11,30,906.0,94.0,1.9,10.0,626.0,713.91,572.64
2016,1,18,11,45,917.5,92.5,1.85,10.5,644.0,758.15,604.84
2016,1,18,12,0,929.0,91.0,1.8,11.0,662.0,805.28,636.32
2016,1,18,12,15,932.0,91.5,1.7,11.0,670.0,845.86,663.24
2016,1,18,12,30,935.0,92.0,1.6,11.0,678.0,883.64,687.83
2016,1,18,12,45,936.5,91.5,1.55,11.5,678.0,916.04,707.77
2016,1,18,13,0,938.0,91.0,1.5,12.0,678.0,945.19,725.36
2016,1,18,13,15,935.0,90.5,1.35,12.0,668.5,966.88,737.58
2016,1,18,13,30,932.0,90.0,1.2,12.0,659.0,984.9,747.19
2016,1,18,13,45,926.5,88.5,1.1,12.5,641.5,995.63,751.45
2016,1,18,14,0,921.0,87.0,1.0,13.0,624.0,1002.52,753.3
2016,1,18,14,15,911.5,85.5,0.9,13.0,598.5,1001.72,751.61
2016,1,18,14,30,902.0,84.0,0.8,13.0,573.0,997.09,747.65
2016,1,18,14,45,891.0,81.0,0.75,13.5,540.5,996.33,746.14
2016,1,18,15,0,880.0,78.0,0.7,14.0,508.0,980.83,735.11
2016,1,18,15,15,860.0,75.5,0.7,13.5,468.0,953.74,720.58
2016,1,18,15,30,840.0,73.0,0.7,13.0,428.0,923.44,703.84
2016,1,18,15,45,811.0,69.5,0.75,13.0,383.5,880.41,677.86
2016,1,18,16,0,782.0,66.0,0.8,13.0,339.0,835.03,649.51
2016,1,18,16,15,740.0,61.5,0.8,12.0,290.0,774.72,610.8
2016,1,18,16,30,698.0,57.0,0.8,11.0,241.0,713.39,569.31
2016,1,18,16,45,631.5,51.0,0.85,10.5,191.5,637.33,513.65
2016,1,18,17,0,565.0,45.0,0.9,10.0,142.0,556.21,450.19
2016,1,18,17,15,450.5,35.0,1.0,9.0,96.0,436.08,351.78
2016,1,18,17,30,336.0,25.0,1.1,8.0,50.0,318.13,216.18
2016,1,18,17,45,168.0,12.5,1.25,7.5,25.0,125.62,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,7,45,123.5,17.0,3.3,5.5,28.5,14.51,0.0
2016,1,19,8,0,247.0,34.0,3.4,6.0,57.0,26.4,16.27
2016,1,19,8,15,351.5,47.0,3.5,6.5,101.0,38.56,28.89
2016,1,19,8,30,456.0,60.0,3.6,7.0,145.0,48.58,38.53
2016,1,19,8,45,521.5,69.0,3.75,7.5,193.0,74.57,47.56
2016,1,19,9,0,587.0,78.0,3.9,8.0,241.0,124.73,77.86
2016,1,19,9,15,631.5,84.5,4.1,8.5,288.0,177.51,119.37
2016,1,19,9,30,676.0,91.0,4.3,9.0,335.0,235.56,169.84
2016,1,19,9,45,710.0,95.0,4.55,9.5,378.5,293.38,222.39
2016,1,19,10,0,744.0,99.0,4.8,10.0,422.0,354.55,277.98
2016,1,19,10,15,383.0,145.0,5.15,11.0,312.0,293.48,237.38
2016,1,19,10,30,22.0,191.0,5.5,12.0,202.0,170.93,138.89
2016,1,19,10,45,52.5,219.5,5.9,13.0,248.0,220.13,179.32
2016,1,19,11,0,83.0,248.0,6.3,14.0,294.0,268.77,218.79
2016,1,19,11,15,81.0,260.0,6.35,14.5,306.5,285.52,231.95
2016,1,19,11,30,79.0,272.0,6.4,15.0,319.0,302.25,244.99
2016,1,19,11,45,131.5,284.0,6.5,15.5,364.0,369.74,299.81
2016,1,19,12,0,184.0,296.0,6.6,16.0,409.0,430.97,349.11
2016,1,19,12,15,126.5,291.5,6.5,16.0,369.5,392.21,316.96
2016,1,19,12,30,69.0,287.0,6.4,16.0,330.0,332.89,268.25
2016,1,19,12,45,307.5,251.0,6.35,16.5,444.0,537.18,436.06
2016,1,19,13,0,546.0,215.0,6.3,17.0,558.0,740.93,596.69
2016,1,19,13,15,700.0,163.0,6.2,17.0,597.0,850.92,680.81
2016,1,19,13,30,854.0,111.0,6.1,17.0,636.0,947.69,751.67
2016,1,19,13,45,663.5,166.5,6.0,17.0,567.5,853.82,682.13
2016,1,19,14,0,473.0,222.0,5.9,17.0,499.0,736.86,592.22
2016,1,19,14,15,245.0,212.0,5.8,17.0,355.0,491.26,399.51
2016,1,19,14,30,17.0,202.0,5.7,17.0,211.0,202.29,161.97
2016,1,19,14,45,388.5,155.5,5.6,17.0,347.0,594.53,487.84
2016,1,19,15,0,760.0,109.0,5.5,17.0,483.0,910.91,729.4
2016,1,19,15,15,737.0,105.5,5.15,17.0,444.5,880.96,705.03
2016,1,19,15,30,714.0,102.0,4.8,17.0,406.0,848.2,680.45
2016,1,19,15,45,678.5,97.5,4.45,17.0,362.5,799.92,644.14
2016,1,19,16,0,643.0,93.0,4.1,17.0,319.0,749.79,606.43
2016,1,19,16,15,596.5,86.0,3.6,16.0,272.0,685.4,558.99
2016,1,19,16,30,550.0,79.0,3.1,15.0,225.0,620.5,509.46
2016,1,19,16,45,487.5,68.5,2.7,14.5,178.5,538.49,443.81
2016,1,19,17,0,425.0,58.0,2.3,14.0,132.0,458.15,376.74
2016,1,19,17,15,317.0,44.0,2.15,13.5,89.0,343.91,279.27
2016,1,19,17,30,209.0,30.0,2.0,13.0,46.0,234.66,163.18
2016,1,19,17,45,104.5,15.0,1.95,13.0,23.0,84.44,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,122.5,17.5,2.65,3.5,28.5,13.66,0.0
2016,1,20,8,0,245.0,35.0,2.7,4.0,57.0,27.15,17.17
2016,1,20,8,15,348.5,48.5,2.6,4.5,101.5,37.4,28.13
2016,1,20,8,30,452.0,62.0,2.5,5.0,146.0,50.26,40.4
2016,1,20,8,45,523.0,70.0,2.45,5.5,195.0,74.51,48.28
2016,1,20,9,0,594.0,78.0,2.4,6.0,244.0,124.42,77.94
2016,1,20,9,15,400.0,118.0,2.25,6.5,238.5,163.35,118.28
2016,1,20,9,30,206.0,158.0,2.1,7.0,233.0,176.75,139.07
2016,1,20,9,45,225.5,172.0,1.95,7.5,263.0,212.88,170.05
2016,1,20,10,0,245.0,186.0,1.8,8.0,293.0,249.16,201.0
2016,1,20,10,15,237.5,208.0,1.55,8.5,319.5,278.57,226.12
2016,1,20,10,30,230.0,230.0,1.3,9.0,346.0,311.52,253.12
2016,1,20,10,45,165.5,244.0,1.05,10.0,330.5,307.39,249.0
2016,1,20,11,0,101.0,258.0,0.8,11.0,315.0,288.05,232.05
2016,1,20,11,15,104.0,268.0,0.8,11.5,328.0,307.07,246.87
2016,1,20,11,30,107.0,278.0,0.8,12.0,341.0,326.4,261.49
2016,1,20,11,45,75.0,271.0,0.8,12.5,316.0,304.12,242.95
2016,1,20,12,0,43.0,264.0,0.8,13.0,291.0,278.61,221.92
2016,1,20,12,15,28.0,242.5,1.2,13.5,260.5,248.73,198.53
2016,1,20,12,30,13.0,221.0,1.6,14.0,230.0,204.4,162.92
2016,1,20,12,45,14.5,225.0,2.0,14.5,234.5,210.86,168.24
2016,1,20,13,0,16.0,229.0,2.4,15.0,239.0,217.56,173.58
2016,1,20,13,15,23.5,239.5,2.6,15.0,254.5,236.51,189.23
2016,1,20,13,30,31.0,250.0,2.8,15.0,270.0,275.5,220.79
2016,1,20,13,45,24.0,233.5,3.05,15.0,248.5,235.07,188.52
2016,1,20,14,0,17.0,217.0,3.3,15.0,227.0,213.4,171.22
2016,1,20,14,15,30.5,224.0,3.35,15.0,241.0,255.89,206.39
2016,1,20,14,30,44.0,231.0,3.4,15.0,255.0,281.72,227.95
2016,1,20,14,45,36.5,213.5,3.45,15.0,232.5,257.33,208.49
2016,1,20,15,0,29.0,196.0,3.5,15.0,210.0,232.68,188.79
2016,1,20,15,15,224.5,175.5,3.35,14.5,272.5,441.17,364.34
2016,1,20,15,30,420.0,155.0,3.2,14.0,335.0,624.73,512.69
2016,1,20,15,45,514.5,128.5,3.1,14.0,326.0,676.8,553.64
2016,1,20,16,0,609.0,102.0,3.0,14.0,317.0,729.65,594.03
2016,1,20,16,15,561.0,94.0,2.7,13.5,270.5,663.19,543.49
2016,1,20,16,30,513.0,86.0,2.4,13.0,224.0,596.24,491.83
2016,1,20,16,45,437.5,75.5,2.15,12.5,177.0,503.35,417.86
2016,1,20,17,0,362.0,65.0,1.9,12.0,130.0,417.59,346.46
2016,1,20,17,15,262.0,49.0,1.75,11.5,88.0,309.76,253.3
2016,1,20,17,30,162.0,33.0,1.6,11.0,46.0,207.59,148.92
2016,1,20,17,45,81.0,16.5,1.45,11.0,23.0,69.72,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,21,7,45,161.5,15.5,3.75,9.5,30.5,12.71,0.0
2016,1,21,8,0,323.0,31.0,4.1,10.0,61.0,25.73,15.61
2016,1,21,8,15,428.5,41.5,4.45,10.0,107.0,33.92,24.4
2016,1,21,8,30,534.0,52.0,4.8,10.0,153.0,42.04,32.22
2016,1,21,8,45,606.0,58.0,5.15,10.5,203.5,66.51,39.11
2016,1,21,9,0,678.0,64.0,5.5,11.0,254.0,119.89,69.35
2016,1,21,9,15,719.5,69.0,5.9,11.0,302.5,176.33,113.5
2016,1,21,9,30,761.0,74.0,6.3,11.0,351.0,239.93,169.27
2016,1,21,9,45,789.0,77.5,6.7,11.5,395.5,300.05,224.63
2016,1,21,10,0,817.0,81.0,7.1,12.0,440.0,362.7,282.42
2016,1,21,10,15,836.0,84.0,7.4,12.0,478.5,423.49,338.73
2016,1,21,10,30,855.0,87.0,7.7,12.0,517.0,485.15,394.75
2016,1,21,10,45,860.0,92.0,8.0,12.0,547.5,542.2,445.9
2016,1,21,11,0,865.0,97.0,8.3,12.0,578.0,598.1,494.96
2016,1,21,11,15,873.0,99.0,8.4,12.0,601.5,651.43,540.7
2016,1,21,11,30,881.0,101.0,8.5,12.0,625.0,703.37,584.43
2016,1,21,11,45,709.5,157.5,8.65,12.5,587.0,684.86,567.61
2016,1,21,12,0,538.0,214.0,8.8,13.0,549.0,640.42,529.43
2016,1,21,12,15,718.0,158.0,8.75,13.0,611.0,758.56,627.11
2016,1,21,12,30,898.0,102.0,8.7,13.0,673.0,872.25,715.76
2016,1,21,12,45,898.5,101.5,8.65,13.0,672.0,903.81,739.5
2016,1,21,13,0,899.0,101.0,8.6,13.0,671.0,932.12,761.04
2016,1,21,13,15,897.0,100.0,8.35,13.0,663.0,954.2,777.2
2016,1,21,13,30,895.0,99.0,8.1,13.0,655.0,972.68,790.68
2016,1,21,13,45,601.0,182.0,7.9,13.5,551.0,811.34,665.65
2016,1,21,14,0,307.0,265.0,7.7,14.0,447.0,607.36,498.44
2016,1,21,14,15,596.0,176.5,7.55,14.0,511.5,812.85,667.43
2016,1,21,14,30,885.0,88.0,7.4,14.0,576.0,998.93,808.97
2016,1,21,14,45,871.0,86.5,7.25,14.0,544.0,986.4,799.55
2016,1,21,15,0,857.0,85.0,7.1,14.0,512.0,970.2,788.37
2016,1,21,15,15,839.0,82.0,7.05,13.5,473.5,944.71,772.22
2016,1,21,15,30,821.0,79.0,7.0,13.0,435.0,915.98,753.49
2016,1,21,15,45,806.0,73.0,6.95,12.5,392.5,883.25,731.38
2016,1,21,16,0,791.0,67.0,6.9,12.0,350.0,847.65,706.52
2016,1,21,16,15,752.0,62.5,6.5,11.5,301.5,789.79,661.94
2016,1,21,16,30,713.0,58.0,6.1,11.0,253.0,730.72,615.02
2016,1,21,16,45,666.5,50.0,5.75,10.5,204.0,660.46,557.19
2016,1,21,17,0,620.0,42.0,5.4,10.0,155.0,590.66,496.75
2016,1,21,17,15,510.5,33.5,5.05,9.0,107.0,472.84,394.0
2016,1,21,17,30,401.0,25.0,4.7,8.0,59.0,361.41,273.07
2016,1,21,17,45,200.5,12.5,4.35,7.5,29.5,148.67,0.0
2016,1,21,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
