Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,15,461.5,47.5,1.75,11.5,127.0,38.64,28.74
2016,2,1,8,30,561.0,57.0,1.9,12.0,176.0,45.74,35.47
2016,2,1,8,45,280.5,66.5,2.1,13.0,126.0,54.87,37.94
2016,2,1,9,0,0.0,76.0,2.3,14.0,76.0,62.22,47.76
2016,2,1,9,15,0.0,99.0,2.6,14.5,99.0,80.73,63.3
2016,2,1,9,30,0.0,122.0,2.9,15.0,122.0,99.6,78.88
2016,2,1,9,45,14.5,153.0,3.25,16.0,160.0,129.21,102.52
2016,2,1,10,0,29.0,184.0,3.6,17.0,198.0,163.27,129.63
2016,2,1,10,15,25.5,194.0,3.9,17.5,207.0,171.14,135.75
2016,2,1,10,30,22.0,204.0,4.2,18.0,216.0,180.58,143.07
2016,2,1,10,45,196.0,226.0,4.5,18.5,341.0,302.61,240.99
2016,2,1,11,0,370.0,248.0,4.8,19.0,466.0,442.58,351.73
2016,2,1,11,15,644.0,170.0,5.05,19.5,567.5,577.49,458.69
2016,2,1,11,30,918.0,92.0,5.3,20.0,669.0,712.49,564.85
2016,2,1,11,45,919.5,94.5,5.55,20.5,685.5,760.34,601.24
2016,2,1,12,0,921.0,97.0,5.8,21.0,702.0,805.68,633.76
2016,2,1,12,15,923.5,97.5,5.95,21.0,711.0,847.02,664.06
2016,2,1,12,30,926.0,98.0,6.1,21.0,720.0,885.52,692.3
2016,2,1,12,45,924.5,98.5,6.35,21.0,720.0,917.57,716.44
2016,2,1,13,0,923.0,99.0,6.6,21.0,720.0,946.22,738.28
2016,2,1,13,15,920.0,98.5,6.75,21.0,711.0,968.87,755.47
2016,2,1,13,30,917.0,98.0,6.9,21.0,702.0,987.85,770.22
2016,2,1,13,45,909.0,98.0,7.05,21.0,684.5,998.88,779.46
2016,2,1,14,0,901.0,98.0,7.2,21.0,667.0,1006.03,786.16
2016,2,1,14,15,891.5,96.5,7.2,21.0,641.5,1017.52,795.45
2016,2,1,14,30,882.0,95.0,7.2,21.0,616.0,1013.81,793.98
2016,2,1,14,45,863.5,94.5,7.2,21.0,582.0,998.56,784.43
2016,2,1,15,0,845.0,94.0,7.2,21.0,548.0,979.58,772.33
2016,2,1,15,15,825.0,91.5,6.9,21.0,508.5,953.12,753.43
2016,2,1,15,30,805.0,89.0,6.6,21.0,469.0,923.4,732.18
2016,2,1,15,45,767.0,87.5,6.3,21.0,422.0,874.61,696.78
2016,2,1,16,0,729.0,86.0,6.0,21.0,375.0,831.22,665.14
2016,2,1,16,15,688.5,81.0,5.45,20.5,326.5,772.73,621.74
2016,2,1,16,30,648.0,76.0,4.9,20.0,278.0,713.36,576.68
2016,2,1,16,45,581.5,69.5,4.4,19.5,226.5,629.3,511.46
2016,2,1,17,0,515.0,63.0,3.9,19.0,175.0,546.81,445.67
2016,2,1,17,15,421.0,52.0,3.75,18.5,127.5,440.08,358.52
2016,2,1,17,30,327.0,41.0,3.6,18.0,80.0,338.89,270.58
2016,2,1,17,45,163.5,20.5,3.45,17.5,40.0,173.31,100.96
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,16.5,3.15,8.0,44.0,13.37,1.73
2016,2,2,8,0,483.0,33.0,3.5,9.0,88.0,27.41,18.23
2016,2,2,8,15,579.5,40.5,3.75,9.5,140.5,36.16,26.77
2016,2,2,8,30,676.0,48.0,4.0,10.0,193.0,42.47,32.8
2016,2,2,8,45,730.5,53.5,4.3,11.0,246.5,59.16,36.54
2016,2,2,9,0,785.0,59.0,4.6,12.0,300.0,117.84,64.7
2016,2,2,9,15,821.0,62.5,4.95,12.5,351.5,178.76,109.86
2016,2,2,9,30,857.0,66.0,5.3,13.0,403.0,243.76,165.78
2016,2,2,9,45,879.5,69.5,5.7,14.0,450.0,308.85,224.82
2016,2,2,10,0,902.0,73.0,6.1,15.0,497.0,376.9,286.48
2016,2,2,10,15,919.0,75.0,6.05,15.0,538.0,441.04,344.93
2016,2,2,10,30,936.0,77.0,6.0,15.0,579.0,505.62,402.35
2016,2,2,10,45,946.5,79.5,5.95,15.5,613.0,567.55,455.26
2016,2,2,11,0,957.0,82.0,5.9,16.0,647.0,628.66,505.76
2016,2,2,11,15,965.0,83.5,5.85,16.0,673.5,686.14,552.91
2016,2,2,11,30,973.0,85.0,5.8,16.0,700.0,741.98,597.58
2016,2,2,11,45,976.0,86.5,5.8,16.5,717.5,792.38,635.43
2016,2,2,12,0,979.0,88.0,5.8,17.0,735.0,840.21,669.03
2016,2,2,12,15,981.5,88.5,5.7,17.0,744.0,883.8,699.98
2016,2,2,12,30,984.0,89.0,5.6,17.0,753.0,924.36,728.48
2016,2,2,12,45,983.5,89.0,5.55,17.5,753.0,958.56,751.09
2016,2,2,13,0,983.0,89.0,5.5,18.0,753.0,989.2,771.04
2016,2,2,13,15,980.0,88.5,5.4,18.0,744.0,1013.28,787.47
2016,2,2,13,30,977.0,88.0,5.3,18.0,735.0,1033.45,801.21
2016,2,2,13,45,971.0,87.5,5.25,18.0,717.5,1046.77,810.68
2016,2,2,14,0,965.0,87.0,5.2,18.0,700.0,1056.0,817.5
2016,2,2,14,15,956.5,85.5,5.05,18.0,674.0,1057.47,818.22
2016,2,2,14,30,948.0,84.0,4.9,18.0,648.0,1054.83,816.3
2016,2,2,14,45,936.0,82.0,4.8,18.0,614.0,1044.08,809.39
2016,2,2,15,0,924.0,80.0,4.7,18.0,580.0,1029.43,799.97
2016,2,2,15,15,907.0,78.0,4.35,17.5,539.5,1006.13,783.78
2016,2,2,15,30,890.0,76.0,4.0,17.0,499.0,990.27,774.09
2016,2,2,15,45,865.5,73.0,3.7,17.0,452.5,951.46,746.82
2016,2,2,16,0,841.0,70.0,3.4,17.0,406.0,909.84,717.41
2016,2,2,16,15,805.0,66.0,2.95,15.5,355.0,853.9,679.96
2016,2,2,16,30,769.0,62.0,2.5,14.0,304.0,796.4,639.92
2016,2,2,16,45,712.5,57.0,2.1,13.0,250.5,718.87,582.17
2016,2,2,17,0,656.0,52.0,1.7,12.0,197.0,641.77,522.02
2016,2,2,17,15,561.0,44.0,1.7,11.0,145.0,541.49,442.89
2016,2,2,17,30,466.0,36.0,1.7,10.0,93.0,438.8,355.38
2016,2,2,17,45,282.0,23.5,1.75,9.5,53.0,267.71,172.96
2016,2,2,18,0,98.0,11.0,1.8,9.0,13.0,73.98,0.0
2016,2,2,18,15,49.0,5.5,1.85,9.0,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,253.5,16.0,4.85,2.5,45.5,12.94,2.28
2016,2,3,8,0,507.0,32.0,5.2,3.0,91.0,28.95,20.15
2016,2,3,8,15,598.5,39.5,5.35,3.5,144.0,35.28,26.67
2016,2,3,8,30,690.0,47.0,5.5,4.0,197.0,41.63,32.84
2016,2,3,8,45,749.5,51.0,5.65,4.5,251.5,56.73,35.61
2016,2,3,9,0,809.0,55.0,5.8,5.0,306.0,115.77,63.84
2016,2,3,9,15,842.5,58.5,5.7,5.5,357.5,177.83,111.05
2016,2,3,9,30,876.0,62.0,5.6,6.0,409.0,246.15,171.37
2016,2,3,9,45,900.0,64.5,5.55,6.5,456.5,311.35,232.37
2016,2,3,10,0,924.0,67.0,5.5,7.0,504.0,378.41,295.23
2016,2,3,10,15,939.5,69.0,5.45,7.5,545.0,443.21,355.31
2016,2,3,10,30,955.0,71.0,5.4,8.0,586.0,508.26,413.86
2016,2,3,10,45,965.5,72.5,5.4,8.5,620.0,570.25,468.18
2016,2,3,11,0,976.0,74.0,5.4,9.0,654.0,631.35,519.99
2016,2,3,11,15,983.5,75.0,5.35,9.0,680.0,688.94,568.27
2016,2,3,11,30,991.0,76.0,5.3,9.0,706.0,744.78,613.89
2016,2,3,11,45,992.5,78.5,5.3,9.5,723.5,795.94,652.74
2016,2,3,12,0,994.0,81.0,5.3,10.0,741.0,844.39,687.46
2016,2,3,12,15,996.0,81.0,5.2,10.0,750.0,887.59,718.61
2016,2,3,12,30,998.0,81.0,5.1,10.0,759.0,927.66,747.18
2016,2,3,12,45,996.5,82.0,5.1,10.5,759.0,962.52,771.02
2016,2,3,13,0,995.0,83.0,5.1,11.0,759.0,993.73,792.13
2016,2,3,13,15,992.5,82.5,5.05,11.0,750.0,1018.53,809.72
2016,2,3,13,30,990.0,82.0,5.0,11.0,741.0,1039.39,824.58
2016,2,3,13,45,984.0,81.5,4.95,11.5,723.5,1052.88,832.73
2016,2,3,14,0,978.0,81.0,4.9,12.0,706.0,1062.22,838.11
2016,2,3,14,15,970.5,80.0,4.85,12.0,680.5,1065.33,840.88
2016,2,3,14,30,963.0,79.0,4.8,12.0,655.0,1064.31,840.96
2016,2,3,14,45,949.5,78.0,4.8,12.0,621.0,1053.28,834.65
2016,2,3,15,0,936.0,77.0,4.8,12.0,587.0,1038.33,825.77
2016,2,3,15,15,920.0,75.0,4.7,11.5,546.5,1015.87,812.22
2016,2,3,15,30,904.0,73.0,4.6,11.0,506.0,989.91,796.19
2016,2,3,15,45,880.0,70.5,4.5,11.0,459.5,962.9,777.82
2016,2,3,16,0,856.0,68.0,4.4,11.0,413.0,922.16,749.12
2016,2,3,16,15,822.5,64.0,3.95,10.0,362.0,868.16,710.44
2016,2,3,16,30,789.0,60.0,3.5,9.0,311.0,812.47,670.01
2016,2,3,16,45,736.5,55.0,3.05,8.5,257.5,737.85,612.1
2016,2,3,17,0,684.0,50.0,2.6,8.0,204.0,663.52,551.92
2016,2,3,17,15,596.5,42.5,2.45,7.0,151.5,559.53,467.22
2016,2,3,17,30,509.0,35.0,2.3,6.0,99.0,459.47,379.67
2016,2,3,17,45,338.0,23.0,2.2,5.5,57.0,308.69,213.45
2016,2,3,18,0,167.0,11.0,2.1,5.0,15.0,119.59,0.0
2016,2,3,18,15,83.5,5.5,2.15,4.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,264.5,16.0,1.2,2.0,47.5,14.07,3.64
2016,2,4,8,0,529.0,32.0,1.3,3.0,95.0,28.97,20.32
2016,2,4,8,15,617.5,39.5,1.3,3.5,148.0,35.33,26.81
2016,2,4,8,30,706.0,47.0,1.3,4.0,201.0,41.69,32.98
2016,2,4,8,45,757.0,52.0,1.35,5.0,255.5,57.04,36.24
2016,2,4,9,0,808.0,57.0,1.4,6.0,310.0,116.74,64.44
2016,2,4,9,15,842.0,60.5,1.45,6.5,362.0,178.89,110.82
2016,2,4,9,30,876.0,64.0,1.5,7.0,414.0,247.39,169.92
2016,2,4,9,45,898.5,67.0,1.6,8.0,461.0,312.76,229.08
2016,2,4,10,0,921.0,70.0,1.7,9.0,508.0,379.82,289.43
2016,2,4,10,15,937.0,72.0,1.8,9.5,549.5,444.79,347.42
2016,2,4,10,30,953.0,74.0,1.9,10.0,591.0,510.07,403.86
2016,2,4,10,45,965.0,75.5,2.0,10.5,625.5,572.86,456.5
2016,2,4,11,0,977.0,77.0,2.1,11.0,660.0,634.93,506.78
2016,2,4,11,15,985.0,78.0,2.1,11.0,687.0,693.03,552.87
2016,2,4,11,30,993.0,79.0,2.1,11.0,714.0,749.42,596.34
2016,2,4,11,45,989.0,84.0,2.15,11.5,730.5,799.51,632.36
2016,2,4,12,0,985.0,89.0,2.2,12.0,747.0,846.44,664.1
2016,2,4,12,15,987.5,89.0,2.15,12.0,756.5,889.92,693.39
2016,2,4,12,30,990.0,89.0,2.1,12.0,766.0,930.32,720.25
2016,2,4,12,45,993.0,88.0,2.1,12.0,767.0,966.79,744.79
2016,2,4,13,0,996.0,87.0,2.1,12.0,768.0,999.84,766.97
2016,2,4,13,15,994.0,86.5,2.0,12.0,759.0,1025.27,782.71
2016,2,4,13,30,992.0,86.0,1.9,12.0,750.0,1046.77,795.83
2016,2,4,13,45,988.5,84.5,1.85,12.5,733.0,1061.63,803.87
2016,2,4,14,0,985.0,83.0,1.8,13.0,716.0,1072.36,809.35
2016,2,4,14,15,977.0,81.5,1.75,13.0,690.0,1074.5,810.87
2016,2,4,14,30,969.0,80.0,1.7,13.0,664.0,1072.45,809.94
2016,2,4,14,45,948.5,82.0,1.65,13.0,628.0,1058.33,801.3
2016,2,4,15,0,928.0,84.0,1.6,13.0,592.0,1040.38,790.43
2016,2,4,15,15,910.5,81.5,1.45,12.5,551.5,1015.99,775.15
2016,2,4,15,30,893.0,79.0,1.3,12.0,511.0,999.02,764.86
2016,2,4,15,45,869.5,75.5,1.2,12.0,464.0,960.43,739.3
2016,2,4,16,0,846.0,72.0,1.1,12.0,417.0,918.95,711.78
2016,2,4,16,15,811.5,68.0,1.0,11.0,365.5,864.17,676.96
2016,2,4,16,30,777.0,64.0,0.9,10.0,314.0,807.7,639.78
2016,2,4,16,45,724.5,58.5,0.85,9.5,260.5,732.57,586.9
2016,2,4,17,0,672.0,53.0,0.8,9.0,207.0,657.67,531.39
2016,2,4,17,15,584.0,45.0,0.9,8.0,154.0,561.83,458.5
2016,2,4,17,30,496.0,37.0,1.0,7.0,101.0,463.19,376.75
2016,2,4,17,45,329.0,24.5,1.15,6.5,58.5,306.12,217.18
2016,2,4,18,0,162.0,12.0,1.3,6.0,16.0,117.26,0.0
2016,2,4,18,15,81.0,6.0,1.3,5.5,8.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,5,7,45,228.0,18.5,2.25,2.0,46.0,14.95,4.77
2016,2,5,8,0,456.0,37.0,2.6,3.0,92.0,30.63,21.83
2016,2,5,8,15,547.0,45.5,2.6,4.0,143.5,37.07,28.34
2016,2,5,8,30,638.0,54.0,2.6,5.0,195.0,43.49,34.49
2016,2,5,8,45,688.5,60.5,2.65,6.0,248.0,58.12,38.21
2016,2,5,9,0,739.0,67.0,2.7,7.0,301.0,118.87,68.97
2016,2,5,9,15,775.0,71.5,3.15,7.5,351.5,177.97,113.03
2016,2,5,9,30,811.0,76.0,3.6,8.0,402.0,241.28,167.81
2016,2,5,9,45,833.0,80.0,4.05,9.0,448.0,304.22,225.3
2016,2,5,10,0,855.0,84.0,4.5,10.0,494.0,369.01,284.64
2016,2,5,10,15,725.0,122.0,4.45,10.5,489.5,404.79,321.61
2016,2,5,10,30,595.0,160.0,4.4,11.0,485.0,426.09,343.68
2016,2,5,10,45,573.0,179.0,4.4,11.5,507.0,465.84,377.85
2016,2,5,11,0,551.0,198.0,4.4,12.0,529.0,506.69,411.42
2016,2,5,11,15,556.0,205.5,4.35,12.0,551.5,550.51,447.16
2016,2,5,11,30,561.0,213.0,4.3,12.0,574.0,593.6,481.53
2016,2,5,11,45,555.5,223.0,4.25,12.5,588.5,630.72,509.5
2016,2,5,12,0,550.0,233.0,4.2,13.0,603.0,665.93,535.39
2016,2,5,12,15,588.5,222.5,4.15,13.0,623.0,713.9,572.44
2016,2,5,12,30,627.0,212.0,4.1,13.0,643.0,768.0,613.5
2016,2,5,12,45,616.0,216.5,4.05,13.5,639.5,788.96,627.56
2016,2,5,13,0,605.0,221.0,4.0,14.0,636.0,801.45,635.63
2016,2,5,13,15,570.5,229.0,3.95,14.0,617.5,798.71,633.14
2016,2,5,13,30,536.0,237.0,3.9,14.0,599.0,792.06,627.91
2016,2,5,13,45,729.0,169.0,3.9,14.0,648.0,926.86,728.5
2016,2,5,14,0,922.0,101.0,3.9,14.0,697.0,1033.08,803.11
2016,2,5,14,15,913.5,99.5,3.85,14.0,671.5,1034.49,803.86
2016,2,5,14,30,905.0,98.0,3.8,14.0,646.0,1043.69,811.15
2016,2,5,14,45,881.5,100.0,3.75,14.0,610.5,1026.64,800.28
2016,2,5,15,0,858.0,102.0,3.7,14.0,575.0,1005.67,787.02
2016,2,5,15,15,839.0,99.0,3.55,13.5,535.0,979.51,770.92
2016,2,5,15,30,820.0,96.0,3.4,13.0,495.0,949.93,752.36
2016,2,5,15,45,793.0,92.0,3.3,13.0,449.0,908.31,723.98
2016,2,5,16,0,766.0,88.0,3.2,13.0,403.0,871.54,698.87
2016,2,5,16,15,728.5,83.0,2.75,12.0,352.5,814.77,658.62
2016,2,5,16,30,691.0,78.0,2.3,11.0,302.0,756.81,616.31
2016,2,5,16,45,633.5,71.0,1.9,10.0,249.5,678.27,557.0
2016,2,5,17,0,576.0,64.0,1.5,9.0,197.0,600.75,495.93
2016,2,5,17,15,487.0,53.5,1.5,8.0,146.5,495.93,412.56
2016,2,5,17,30,398.0,43.0,1.5,7.0,96.0,396.15,327.75
2016,2,5,17,45,249.0,28.0,1.5,6.5,56.0,254.99,186.95
2016,2,5,18,0,100.0,13.0,1.5,6.0,16.0,77.23,0.0
2016,2,5,18,15,50.0,6.5,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,68.0,5.5,5.4,2.5,6.5,0.0,0.0
2016,2,6,7,30,136.0,11.0,5.5,3.0,13.0,9.39,0.0
2016,2,6,7,45,308.5,23.5,5.65,4.0,54.5,19.46,8.41
2016,2,6,8,0,481.0,36.0,5.8,5.0,96.0,29.78,20.9
2016,2,6,8,15,571.0,44.0,6.2,5.5,148.5,35.87,27.06
2016,2,6,8,30,661.0,52.0,6.6,6.0,201.0,45.7,36.33
2016,2,6,8,45,716.0,57.5,7.0,7.0,255.0,59.58,39.42
2016,2,6,9,0,771.0,63.0,7.4,8.0,309.0,117.54,66.54
2016,2,6,9,15,806.5,67.0,7.5,8.5,361.0,178.2,111.86
2016,2,6,9,30,842.0,71.0,7.6,9.0,413.0,242.95,168.35
2016,2,6,9,45,870.5,73.0,7.75,9.5,461.0,307.77,228.36
2016,2,6,10,0,899.0,75.0,7.9,10.0,509.0,376.42,292.14
2016,2,6,10,15,916.0,77.0,7.85,10.0,550.5,440.74,352.34
2016,2,6,10,30,933.0,79.0,7.8,10.0,592.0,505.53,411.61
2016,2,6,10,45,947.5,79.5,7.75,10.5,627.0,567.78,466.51
2016,2,6,11,0,962.0,80.0,7.7,11.0,662.0,629.57,519.36
2016,2,6,11,15,970.0,81.5,7.6,11.0,689.0,687.62,568.6
2016,2,6,11,30,978.0,83.0,7.5,11.0,716.0,744.02,615.3
2016,2,6,11,45,983.0,84.0,7.45,11.5,734.0,795.86,655.48
2016,2,6,12,0,988.0,85.0,7.4,12.0,752.0,845.26,691.48
2016,2,6,12,15,990.5,85.5,7.25,12.0,761.5,889.47,724.11
2016,2,6,12,30,993.0,86.0,7.1,12.0,771.0,930.61,754.18
2016,2,6,12,45,994.0,85.5,7.0,12.5,772.0,966.09,778.59
2016,2,6,13,0,995.0,85.0,6.9,13.0,773.0,998.02,800.22
2016,2,6,13,15,992.5,84.5,6.75,13.0,764.0,1023.04,817.95
2016,2,6,13,30,990.0,84.0,6.6,13.0,755.0,1044.09,832.83
2016,2,6,13,45,986.0,83.0,6.45,13.0,738.0,1059.09,843.38
2016,2,6,14,0,982.0,82.0,6.3,13.0,721.0,1069.94,851.06
2016,2,6,14,15,974.5,81.0,6.15,13.0,695.0,1073.2,853.41
2016,2,6,14,30,967.0,80.0,6.0,13.0,669.0,1072.29,852.97
2016,2,6,14,45,948.0,81.0,5.85,13.0,634.0,1058.38,843.32
2016,2,6,15,0,929.0,82.0,5.7,13.0,599.0,1040.59,831.11
2016,2,6,15,15,913.0,80.0,5.45,12.5,558.5,1018.25,816.53
2016,2,6,15,30,897.0,78.0,5.2,12.0,518.0,1003.39,807.46
2016,2,6,15,45,876.0,74.5,5.0,12.0,471.5,967.09,781.44
2016,2,6,16,0,855.0,71.0,4.8,12.0,425.0,927.81,753.15
2016,2,6,16,15,822.0,67.0,4.2,11.0,373.5,874.14,713.3
2016,2,6,16,30,789.0,63.0,3.6,10.0,322.0,818.71,672.61
2016,2,6,16,45,742.0,57.5,3.05,9.5,268.5,747.92,617.71
2016,2,6,17,0,695.0,52.0,2.5,9.0,215.0,677.1,560.46
2016,2,6,17,15,612.5,44.5,2.25,8.0,161.5,576.3,479.05
2016,2,6,17,30,530.0,37.0,2.0,7.0,108.0,479.05,395.34
2016,2,6,17,45,376.5,25.5,1.8,6.0,64.0,345.01,259.6
2016,2,6,18,0,223.0,14.0,1.6,5.0,20.0,159.57,0.0
2016,2,6,18,15,111.5,7.0,1.55,4.5,10.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,50.5,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,101.0,12.0,3.0,2.0,14.0,10.24,0.0
2016,2,7,7,45,270.5,26.0,3.05,2.5,55.0,21.55,10.63
2016,2,7,8,0,440.0,40.0,3.1,3.0,96.0,33.07,24.13
2016,2,7,8,15,531.5,49.5,3.15,3.5,148.5,40.22,31.34
2016,2,7,8,30,623.0,59.0,3.2,4.0,201.0,47.32,38.18
2016,2,7,8,45,688.0,63.5,3.3,5.0,256.0,59.28,40.11
2016,2,7,9,0,753.0,68.0,3.4,6.0,311.0,119.8,69.7
2016,2,7,9,15,788.5,72.5,3.55,7.0,362.5,179.84,114.21
2016,2,7,9,30,824.0,77.0,3.7,8.0,414.0,244.03,169.44
2016,2,7,9,45,852.5,79.0,3.9,9.0,461.5,307.91,227.39
2016,2,7,10,0,881.0,81.0,4.1,10.0,509.0,374.37,287.71
2016,2,7,10,15,897.5,83.5,4.25,10.5,550.5,438.82,346.12
2016,2,7,10,30,914.0,86.0,4.4,11.0,592.0,503.38,403.09
2016,2,7,10,45,927.5,87.0,4.6,12.0,626.5,564.76,455.22
2016,2,7,11,0,941.0,88.0,4.8,13.0,661.0,625.63,505.24
2016,2,7,11,15,949.0,89.5,4.9,13.5,687.0,682.82,551.5
2016,2,7,11,30,957.0,91.0,5.0,14.0,713.0,738.39,595.27
2016,2,7,11,45,958.5,93.5,5.1,14.5,730.5,788.51,633.4
2016,2,7,12,0,960.0,96.0,5.2,15.0,748.0,835.98,667.17
2016,2,7,12,15,962.0,96.5,5.2,15.5,757.0,878.93,696.77
2016,2,7,12,30,964.0,97.0,5.2,16.0,766.0,918.86,723.92
2016,2,7,12,45,967.0,95.5,5.2,16.5,767.0,954.29,747.65
2016,2,7,13,0,970.0,94.0,5.2,17.0,768.0,986.35,768.89
2016,2,7,13,15,967.0,93.5,5.1,17.0,759.5,1010.48,785.23
2016,2,7,13,30,964.0,93.0,5.0,17.0,751.0,1030.72,798.91
2016,2,7,13,45,961.5,91.0,4.95,17.5,734.0,1045.73,807.9
2016,2,7,14,0,959.0,89.0,4.9,18.0,717.0,1056.71,814.24
2016,2,7,14,15,951.0,87.5,4.75,18.0,691.0,1058.79,815.25
2016,2,7,14,30,943.0,86.0,4.6,18.0,665.0,1056.77,813.63
2016,2,7,14,45,930.5,84.5,4.45,18.0,631.0,1046.23,806.31
2016,2,7,15,0,918.0,83.0,4.3,18.0,597.0,1031.79,796.85
2016,2,7,15,15,901.5,81.0,3.95,17.5,556.5,1009.03,782.17
2016,2,7,15,30,885.0,79.0,3.6,17.0,516.0,993.83,772.75
2016,2,7,15,45,863.0,75.5,3.25,17.0,470.0,956.72,746.34
2016,2,7,16,0,841.0,72.0,2.9,17.0,424.0,916.71,717.79
2016,2,7,16,15,807.5,68.0,2.65,16.0,372.5,862.84,682.25
2016,2,7,16,30,774.0,64.0,2.4,15.0,321.0,807.28,644.41
2016,2,7,16,45,722.5,59.0,2.2,14.0,267.5,733.59,591.85
2016,2,7,17,0,671.0,54.0,2.0,13.0,214.0,660.09,536.85
2016,2,7,17,15,588.0,46.0,2.0,12.0,161.0,567.43,464.66
2016,2,7,17,30,505.0,38.0,2.0,11.0,108.0,472.07,385.05
2016,2,7,17,45,348.5,26.0,2.0,10.5,64.5,326.17,246.43
2016,2,7,18,0,192.0,14.0,2.0,10.0,21.0,139.15,0.0
2016,2,7,18,15,96.0,7.0,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.5,4.15,3.5,6.5,0.0,0.0
2016,2,8,7,30,0.0,13.0,4.3,4.0,13.0,11.1,0.0
2016,2,8,7,45,122.5,29.0,4.45,4.5,44.5,22.34,11.61
2016,2,8,8,0,245.0,45.0,4.6,5.0,76.0,34.44,25.19
2016,2,8,8,15,288.5,61.5,4.9,5.5,115.5,46.35,36.66
2016,2,8,8,30,332.0,78.0,5.2,6.0,155.0,57.86,47.51
2016,2,8,8,45,353.0,95.0,5.55,7.0,194.5,74.23,56.27
2016,2,8,9,0,374.0,112.0,5.9,8.0,234.0,115.99,80.87
2016,2,8,9,15,496.0,107.5,5.9,8.5,296.0,159.17,109.54
2016,2,8,9,30,618.0,103.0,5.9,9.0,358.0,219.31,157.11
2016,2,8,9,45,470.5,152.5,5.95,9.5,359.0,259.5,200.11
2016,2,8,10,0,323.0,202.0,6.0,10.0,360.0,280.93,224.84
2016,2,8,10,15,457.5,183.5,5.95,10.5,427.0,347.32,279.78
2016,2,8,10,30,592.0,165.0,5.9,11.0,494.0,428.33,347.34
2016,2,8,10,45,615.5,169.0,5.9,11.5,529.0,482.41,393.29
2016,2,8,11,0,639.0,173.0,5.9,12.0,564.0,537.93,439.38
2016,2,8,11,15,815.0,124.5,5.95,12.0,644.0,637.88,522.07
2016,2,8,11,30,991.0,76.0,6.0,12.0,724.0,746.06,610.26
2016,2,8,11,45,990.5,79.5,6.1,12.5,741.5,797.24,649.09
2016,2,8,12,0,990.0,83.0,6.2,13.0,759.0,845.53,684.1
2016,2,8,12,15,992.5,83.0,6.2,13.0,768.5,889.39,716.4
2016,2,8,12,30,995.0,83.0,6.2,13.0,778.0,930.15,746.26
2016,2,8,12,45,998.0,82.0,6.25,13.5,779.0,966.94,771.95
2016,2,8,13,0,1001.0,81.0,6.3,14.0,780.0,1000.27,795.04
2016,2,8,13,15,999.0,80.5,6.25,14.0,772.0,1025.93,813.49
2016,2,8,13,30,997.0,80.0,6.2,14.0,764.0,1047.62,829.19
2016,2,8,13,45,995.0,78.0,6.2,14.0,747.0,1063.46,841.16
2016,2,8,14,0,993.0,76.0,6.2,14.0,730.0,1075.14,850.37
2016,2,8,14,15,986.0,75.0,6.15,14.0,704.0,1078.92,853.77
2016,2,8,14,30,979.0,74.0,6.1,14.0,678.0,1078.47,854.39
2016,2,8,14,45,971.0,71.5,6.1,14.0,645.0,1070.94,850.5
2016,2,8,15,0,963.0,69.0,6.1,14.0,612.0,1059.27,843.86
2016,2,8,15,15,948.5,67.0,5.95,13.5,571.0,1037.85,830.82
2016,2,8,15,30,934.0,65.0,5.8,13.0,530.0,1012.74,815.16
2016,2,8,15,45,915.5,62.0,5.7,13.0,483.5,978.93,791.84
2016,2,8,16,0,897.0,59.0,5.6,13.0,437.0,942.06,766.09
2016,2,8,16,15,867.5,56.0,5.1,12.0,385.5,892.33,730.48
2016,2,8,16,30,838.0,53.0,4.6,11.0,334.0,840.88,692.58
2016,2,8,16,45,794.0,48.5,4.1,10.5,280.0,782.07,646.4
2016,2,8,17,0,750.0,44.0,3.6,10.0,226.0,713.77,591.96
2016,2,8,17,15,674.0,38.5,3.3,9.0,172.0,619.13,515.49
2016,2,8,17,30,598.0,33.0,3.0,8.0,118.0,527.96,436.77
2016,2,8,17,45,448.5,23.5,2.7,7.5,71.5,385.03,298.68
2016,2,8,18,0,299.0,14.0,2.4,7.0,25.0,210.22,0.0
2016,2,8,18,15,149.5,7.0,2.3,6.5,12.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.5,3.05,2.5,9.5,0.0,0.0
2016,2,9,7,30,0.0,19.0,3.3,3.0,19.0,16.22,0.0
2016,2,9,7,45,276.5,26.0,3.55,4.0,62.5,21.41,11.37
2016,2,9,8,0,553.0,33.0,3.8,5.0,106.0,29.72,21.04
2016,2,9,8,15,634.0,39.0,3.7,6.0,159.5,34.73,26.07
2016,2,9,8,30,715.0,45.0,3.6,7.0,213.0,39.81,30.89
2016,2,9,8,45,763.0,49.5,3.5,8.0,266.5,52.12,33.36
2016,2,9,9,0,811.0,54.0,3.4,9.0,320.0,111.71,59.84
2016,2,9,9,15,842.0,57.0,3.6,10.0,371.5,176.81,107.94
2016,2,9,9,30,873.0,60.0,3.8,11.0,423.0,241.5,163.4
2016,2,9,9,45,894.0,62.5,4.05,12.0,469.5,306.06,222.02
2016,2,9,10,0,915.0,65.0,4.3,13.0,516.0,372.15,282.1
2016,2,9,10,15,930.0,67.0,4.4,13.5,557.0,436.65,340.29
2016,2,9,10,30,945.0,69.0,4.5,14.0,598.0,501.38,397.03
2016,2,9,10,45,954.5,70.5,4.6,15.0,632.0,562.77,448.58
2016,2,9,11,0,964.0,72.0,4.7,16.0,666.0,623.18,497.48
2016,2,9,11,15,971.5,73.0,4.75,16.0,692.0,680.62,544.3
2016,2,9,11,30,979.0,74.0,4.8,16.0,718.0,736.33,588.64
2016,2,9,11,45,973.0,80.0,4.85,16.5,734.5,785.68,624.9
2016,2,9,12,0,967.0,86.0,4.9,17.0,751.0,831.73,656.96
2016,2,9,12,15,969.5,86.5,4.9,17.0,760.0,875.32,687.96
2016,2,9,12,30,972.0,87.0,4.9,17.0,769.0,915.89,716.63
2016,2,9,12,45,973.5,86.0,4.9,17.5,769.5,950.74,739.7
2016,2,9,13,0,975.0,85.0,4.9,18.0,770.0,982.12,760.24
2016,2,9,13,15,972.5,84.5,4.85,18.0,761.5,1006.76,777.13
2016,2,9,13,30,970.0,84.0,4.8,18.0,753.0,1027.49,791.41
2016,2,9,13,45,966.5,82.5,4.75,18.5,736.0,1042.11,800.02
2016,2,9,14,0,963.0,81.0,4.7,19.0,719.0,1052.65,805.96
2016,2,9,14,15,955.0,80.0,4.6,19.0,693.0,1055.25,807.74
2016,2,9,14,30,947.0,79.0,4.5,19.0,667.0,1053.74,806.93
2016,2,9,14,45,933.0,78.5,4.45,19.0,633.5,1042.82,800.38
2016,2,9,15,0,919.0,78.0,4.4,19.0,600.0,1028.03,791.41
2016,2,9,15,15,903.0,76.0,4.05,18.5,559.5,1005.6,777.07
2016,2,9,15,30,887.0,74.0,3.7,18.0,519.0,979.69,760.28
2016,2,9,15,45,867.0,70.5,3.4,18.0,473.0,944.67,735.9
2016,2,9,16,0,847.0,67.0,3.1,18.0,427.0,917.12,716.66
2016,2,9,16,15,815.5,63.5,2.7,17.0,376.5,865.58,681.77
2016,2,9,16,30,784.0,60.0,2.3,16.0,326.0,812.3,644.69
2016,2,9,16,45,738.5,55.0,1.9,15.0,273.0,743.55,594.7
2016,2,9,17,0,693.0,50.0,1.5,14.0,220.0,674.83,542.42
2016,2,9,17,15,615.0,43.0,1.5,13.0,167.0,578.32,469.04
2016,2,9,17,30,537.0,36.0,1.5,12.0,114.0,485.46,393.26
2016,2,9,17,45,393.0,25.5,1.5,11.5,69.5,347.49,267.6
2016,2,9,18,0,249.0,15.0,1.5,11.0,25.0,203.4,0.0
2016,2,9,18,15,124.5,7.5,1.45,10.5,12.5,6.4,0.0
2016,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,103.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,206.0,13.0,1.5,5.0,19.0,11.1,0.0
2016,2,10,7,45,363.5,24.0,1.75,6.0,62.5,19.8,10.34
2016,2,10,8,0,521.0,35.0,2.0,7.0,106.0,31.4,22.44
2016,2,10,8,15,603.5,42.0,2.1,7.5,159.0,37.19,28.19
2016,2,10,8,30,686.0,49.0,2.2,8.0,212.0,42.99,33.69
2016,2,10,8,45,735.0,54.0,2.3,9.0,266.0,54.88,36.17
2016,2,10,9,0,784.0,59.0,2.4,10.0,320.0,113.28,62.05
2016,2,10,9,15,817.0,62.5,2.65,11.0,371.0,174.15,106.25
2016,2,10,9,30,850.0,66.0,2.9,12.0,422.0,238.77,161.1
2016,2,10,9,45,872.0,69.0,3.2,13.0,469.0,305.66,220.99
2016,2,10,10,0,894.0,72.0,3.5,14.0,516.0,371.41,280.04
2016,2,10,10,15,910.0,74.0,3.45,14.5,557.5,435.27,336.74
2016,2,10,10,30,926.0,76.0,3.4,15.0,599.0,499.5,391.95
2016,2,10,10,45,936.5,78.0,3.4,15.5,633.0,561.01,443.27
2016,2,10,11,0,947.0,80.0,3.4,16.0,667.0,621.71,492.14
2016,2,10,11,15,955.0,81.0,3.35,16.5,693.5,678.79,536.47
2016,2,10,11,30,963.0,82.0,3.3,17.0,720.0,734.24,578.11
2016,2,10,11,45,967.0,83.0,3.25,17.5,737.5,784.94,614.15
2016,2,10,12,0,971.0,84.0,3.2,18.0,755.0,833.14,646.22
2016,2,10,12,15,973.0,84.5,3.2,18.5,764.5,876.52,674.73
2016,2,10,12,30,975.0,85.0,3.2,19.0,774.0,916.82,700.84
2016,2,10,12,45,974.0,85.5,3.2,19.5,774.5,951.28,722.72
2016,2,10,13,0,973.0,86.0,3.2,20.0,775.0,982.15,742.09
2016,2,10,13,15,971.0,85.5,3.15,20.0,766.5,1007.26,758.6
2016,2,10,13,30,969.0,85.0,3.1,20.0,758.0,1028.49,772.61
2016,2,10,13,45,963.5,85.0,3.1,20.5,740.5,1042.98,781.2
2016,2,10,14,0,958.0,85.0,3.1,21.0,723.0,1053.39,787.29
2016,2,10,14,15,951.0,83.5,3.1,21.0,697.5,1056.42,790.22
2016,2,10,14,30,944.0,82.0,3.1,21.0,672.0,1055.33,790.69
2016,2,10,14,45,931.0,81.0,3.1,21.0,638.5,1044.82,785.13
2016,2,10,15,0,918.0,80.0,3.1,21.0,605.0,1030.42,777.21
2016,2,10,15,15,903.0,78.0,2.85,20.5,565.0,1009.0,763.95
2016,2,10,15,30,888.0,76.0,2.6,20.0,525.0,984.09,748.32
2016,2,10,15,45,862.5,74.0,2.4,20.0,478.0,956.52,729.88
2016,2,10,16,0,837.0,72.0,2.2,20.0,431.0,915.1,701.82
2016,2,10,16,15,805.0,68.0,2.1,19.0,380.0,862.57,669.28
2016,2,10,16,30,773.0,64.0,2.0,18.0,329.0,808.31,634.43
2016,2,10,16,45,720.0,59.5,1.95,17.0,275.0,733.83,583.66
2016,2,10,17,0,667.0,55.0,1.9,16.0,221.0,659.66,530.42
2016,2,10,17,15,588.5,47.5,2.05,15.0,168.0,570.68,463.31
2016,2,10,17,30,510.0,40.0,2.2,14.0,115.0,478.98,388.74
2016,2,10,17,45,365.0,28.0,2.4,13.5,70.5,340.11,264.32
2016,2,10,18,0,220.0,16.0,2.6,13.0,26.0,192.25,0.0
2016,2,10,18,15,110.0,8.0,2.75,13.0,13.0,6.83,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,8.5,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,9.0,22.0,18.78,0.0
2016,2,11,7,45,272.0,29.0,4.15,10.0,67.0,23.93,13.7
2016,2,11,8,0,544.0,36.0,4.3,11.0,112.0,32.37,22.9
2016,2,11,8,15,625.0,43.0,4.15,12.0,166.0,38.15,28.5
2016,2,11,8,30,706.0,50.0,4.0,13.0,220.0,43.94,33.84
2016,2,11,8,45,755.5,54.5,3.85,14.0,275.0,55.23,35.81
2016,2,11,9,0,805.0,59.0,3.7,15.0,330.0,114.63,61.28
2016,2,11,9,15,836.5,62.5,3.85,16.0,382.0,176.69,105.6
2016,2,11,9,30,868.0,66.0,4.0,17.0,434.0,245.19,162.85
2016,2,11,9,45,890.5,69.0,4.2,18.0,481.5,310.59,220.68
2016,2,11,10,0,913.0,72.0,4.4,19.0,529.0,377.71,280.04
2016,2,11,10,15,928.0,74.0,4.55,20.0,570.0,442.4,336.42
2016,2,11,10,30,943.0,76.0,4.7,21.0,611.0,507.31,391.19
2016,2,11,10,45,954.0,77.5,4.85,22.0,645.5,569.64,442.12
2016,2,11,11,0,965.0,79.0,5.0,23.0,680.0,631.16,490.63
2016,2,11,11,15,972.5,80.0,4.9,23.0,706.5,688.92,535.92
2016,2,11,11,30,980.0,81.0,4.8,23.0,733.0,744.96,578.59
2016,2,11,11,45,977.0,85.0,4.7,23.5,749.5,794.6,613.29
2016,2,11,12,0,974.0,89.0,4.6,24.0,766.0,841.16,643.68
2016,2,11,12,15,975.5,89.5,4.5,24.0,775.0,884.4,672.6
2016,2,11,12,30,977.0,90.0,4.4,24.0,784.0,924.53,699.33
2016,2,11,12,45,974.5,91.0,4.35,24.5,783.5,958.42,720.54
2016,2,11,13,0,972.0,92.0,4.3,25.0,783.0,988.65,739.16
2016,2,11,13,15,969.0,91.5,4.2,25.0,774.0,1012.96,754.94
2016,2,11,13,30,966.0,91.0,4.1,25.0,765.0,1033.35,768.18
2016,2,11,13,45,958.5,91.0,4.05,25.0,746.5,1045.97,776.7
2016,2,11,14,0,951.0,91.0,4.0,25.0,728.0,1054.47,782.71
2016,2,11,14,15,942.5,90.0,3.85,25.0,702.0,1056.67,784.04
2016,2,11,14,30,934.0,89.0,3.7,25.0,676.0,1054.78,782.88
2016,2,11,14,45,920.5,87.5,3.6,25.0,642.0,1043.25,775.91
2016,2,11,15,0,907.0,86.0,3.5,25.0,608.0,1027.84,766.59
2016,2,11,15,15,890.5,83.5,3.25,24.5,567.5,1004.47,752.42
2016,2,11,15,30,874.0,81.0,3.0,24.0,527.0,988.78,743.44
2016,2,11,15,45,848.5,79.0,2.75,23.5,480.0,950.3,718.91
2016,2,11,16,0,823.0,77.0,2.5,23.0,433.0,909.02,692.34
2016,2,11,16,15,790.0,72.5,2.35,21.5,382.0,855.14,659.92
2016,2,11,16,30,757.0,68.0,2.2,20.0,331.0,799.58,625.13
2016,2,11,16,45,706.0,63.0,2.1,19.0,277.0,726.45,575.13
2016,2,11,17,0,655.0,58.0,2.0,18.0,223.0,661.24,528.48
2016,2,11,17,15,576.0,50.0,2.1,17.0,170.0,564.37,455.6
