Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,30,497.0,42.0,2.2,16.0,117.0,471.81,380.93
2016,2,11,17,45,356.0,30.0,2.3,15.5,72.0,336.05,261.24
2016,2,11,18,0,215.0,18.0,2.4,15.0,27.0,192.43,0.0
2016,2,11,18,15,107.5,9.0,2.45,15.0,13.5,74.3,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,91.0,7.5,2.15,8.0,10.5,0.0,0.0
2016,2,12,7,30,182.0,15.0,2.5,9.0,21.0,12.8,0.0
2016,2,12,7,45,334.5,27.5,2.85,10.0,65.0,22.67,12.97
2016,2,12,8,0,487.0,40.0,3.2,11.0,109.0,32.83,23.38
2016,2,12,8,15,570.0,48.0,3.05,11.5,162.5,38.79,29.17
2016,2,12,8,30,653.0,56.0,2.9,12.0,216.0,44.73,34.71
2016,2,12,8,45,705.5,61.5,2.75,13.0,270.0,59.84,40.53
2016,2,12,9,0,758.0,67.0,2.6,14.0,324.0,117.2,65.48
2016,2,12,9,15,791.0,71.5,2.6,15.0,375.5,177.48,108.48
2016,2,12,9,30,824.0,76.0,2.6,16.0,427.0,241.61,161.77
2016,2,12,9,45,848.0,79.0,2.65,17.0,474.5,305.49,217.74
2016,2,12,10,0,872.0,82.0,2.7,18.0,522.0,371.45,275.33
2016,2,12,10,15,888.0,84.0,2.8,18.5,563.0,435.09,330.66
2016,2,12,10,30,904.0,86.0,2.9,19.0,604.0,499.01,384.58
2016,2,12,10,45,915.0,88.0,3.0,20.0,637.5,559.86,433.63
2016,2,12,11,0,926.0,90.0,3.1,21.0,671.0,619.98,480.29
2016,2,12,11,15,933.5,91.5,3.15,21.5,697.5,676.47,523.43
2016,2,12,11,30,941.0,93.0,3.2,22.0,724.0,731.33,564.07
2016,2,12,11,45,944.5,94.5,3.25,22.5,741.5,781.46,599.79
2016,2,12,12,0,948.0,96.0,3.3,23.0,759.0,829.12,631.42
2016,2,12,12,15,950.0,96.0,3.3,23.0,768.0,871.37,659.93
2016,2,12,12,30,952.0,96.0,3.3,23.0,777.0,910.59,686.24
2016,2,12,12,45,950.5,97.0,3.3,23.5,776.5,944.65,707.59
2016,2,12,13,0,949.0,98.0,3.3,24.0,776.0,975.19,726.49
2016,2,12,13,15,945.5,97.5,3.3,24.0,767.0,998.57,742.06
2016,2,12,13,30,942.0,97.0,3.3,24.0,758.0,1018.09,755.22
2016,2,12,13,45,935.0,96.5,3.3,24.0,740.0,1030.3,763.73
2016,2,12,14,0,928.0,96.0,3.3,24.0,722.0,1038.47,769.8
2016,2,12,14,15,919.5,95.0,3.3,23.5,696.0,1040.53,773.59
2016,2,12,14,30,911.0,94.0,3.3,23.0,670.0,1038.59,774.99
2016,2,12,14,45,887.5,96.0,3.3,23.0,634.0,1033.24,772.84
2016,2,12,15,0,864.0,98.0,3.3,23.0,598.0,1012.28,760.46
2016,2,12,15,15,846.5,95.5,3.2,22.5,558.0,988.1,746.77
2016,2,12,15,30,829.0,93.0,3.1,22.0,518.0,960.47,730.73
2016,2,12,15,45,802.5,89.5,3.05,22.0,471.5,919.66,704.53
2016,2,12,16,0,776.0,86.0,3.0,22.0,425.0,876.2,676.25
2016,2,12,16,15,741.5,81.5,2.75,21.0,374.5,828.54,645.64
2016,2,12,16,30,707.0,77.0,2.5,20.0,324.0,773.32,608.67
2016,2,12,16,45,654.0,71.0,2.25,19.0,271.0,699.12,556.36
2016,2,12,17,0,601.0,65.0,2.0,18.0,218.0,625.7,502.36
2016,2,12,17,15,521.5,55.5,2.05,17.0,166.5,528.16,428.26
2016,2,12,17,30,442.0,46.0,2.1,16.0,115.0,434.95,352.78
2016,2,12,17,45,308.5,32.5,2.15,15.0,71.0,304.87,239.08
2016,2,12,18,0,175.0,19.0,2.2,14.0,27.0,168.24,7.52
2016,2,12,18,15,87.5,9.5,2.25,14.0,13.5,62.34,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,44.0,7.5,2.3,7.5,9.5,0.0,0.0
2016,2,13,7,30,88.0,15.0,2.3,8.0,19.0,11.68,0.0
2016,2,13,7,45,213.0,33.0,2.3,8.5,59.5,25.53,15.71
2016,2,13,8,0,338.0,51.0,2.3,9.0,100.0,39.18,29.28
2016,2,13,8,15,419.5,63.5,2.3,9.5,150.0,48.37,38.08
2016,2,13,8,30,501.0,76.0,2.3,10.0,200.0,59.9,48.71
2016,2,13,8,45,560.0,84.0,2.3,11.0,252.5,70.54,58.16
2016,2,13,9,0,619.0,92.0,2.3,12.0,305.0,121.76,75.17
2016,2,13,9,15,657.0,99.0,2.25,12.5,355.0,176.76,114.79
2016,2,13,9,30,695.0,106.0,2.2,13.0,405.0,236.45,164.32
2016,2,13,9,45,724.0,110.5,2.2,14.0,451.0,295.98,216.03
2016,2,13,10,0,753.0,115.0,2.2,15.0,497.0,358.45,270.06
2016,2,13,10,15,772.5,118.5,2.35,15.5,537.5,418.89,322.43
2016,2,13,10,30,792.0,122.0,2.5,16.0,578.0,480.49,374.34
2016,2,13,10,45,808.0,124.0,2.65,17.0,612.0,540.13,422.49
2016,2,13,11,0,824.0,126.0,2.8,18.0,646.0,598.89,468.37
2016,2,13,11,15,834.0,128.0,2.95,18.5,672.5,653.75,510.85
2016,2,13,11,30,844.0,130.0,3.1,19.0,699.0,707.52,551.41
2016,2,13,11,45,877.5,118.5,3.3,19.5,723.0,763.46,593.31
2016,2,13,12,0,911.0,107.0,3.5,20.0,747.0,812.58,628.04
2016,2,13,12,15,914.0,107.5,3.6,20.5,756.5,854.88,656.43
2016,2,13,12,30,917.0,108.0,3.7,21.0,766.0,894.37,682.7
2016,2,13,12,45,919.0,107.0,3.8,21.5,767.0,928.42,705.09
2016,2,13,13,0,921.0,106.0,3.9,22.0,768.0,959.21,725.23
2016,2,13,13,15,918.5,105.5,4.0,22.0,760.0,982.96,742.03
2016,2,13,13,30,916.0,105.0,4.1,22.0,752.0,1003.0,756.5
2016,2,13,13,45,913.0,103.5,4.25,22.0,735.5,1017.65,767.82
2016,2,13,14,0,910.0,102.0,4.4,22.0,719.0,1028.42,776.73
2016,2,13,14,15,901.5,100.5,4.45,22.0,693.5,1029.82,778.9
2016,2,13,14,30,893.0,99.0,4.5,22.0,668.0,1027.27,778.73
2016,2,13,14,45,876.5,99.0,4.55,22.0,634.0,1026.63,780.2
2016,2,13,15,0,860.0,99.0,4.6,22.0,600.0,1010.2,771.0
2016,2,13,15,15,843.0,96.0,4.5,21.5,560.0,985.91,756.73
2016,2,13,15,30,826.0,93.0,4.4,21.0,520.0,958.17,740.21
2016,2,13,15,45,804.0,89.0,4.35,20.5,474.5,921.12,717.43
2016,2,13,16,0,782.0,85.0,4.3,20.0,429.0,881.28,692.36
2016,2,13,16,15,749.0,80.5,3.85,19.5,379.0,828.12,655.2
2016,2,13,16,30,716.0,76.0,3.4,19.0,329.0,780.43,621.26
2016,2,13,16,45,667.5,69.5,3.0,18.5,276.5,709.15,568.86
2016,2,13,17,0,619.0,63.0,2.6,18.0,224.0,638.43,514.99
2016,2,13,17,15,541.5,54.5,2.5,17.0,171.5,543.09,441.61
2016,2,13,17,30,464.0,46.0,2.4,16.0,119.0,451.82,367.1
2016,2,13,17,45,332.0,33.0,2.3,15.0,74.5,322.2,254.27
2016,2,13,18,0,200.0,20.0,2.2,14.0,30.0,187.36,37.22
2016,2,13,18,15,100.0,10.0,2.3,14.0,15.0,70.52,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,61.5,9.0,4.2,10.5,11.5,7.68,0.0
2016,2,14,7,30,123.0,18.0,4.5,11.0,23.0,14.04,0.0
2016,2,14,7,45,265.0,32.5,4.8,12.0,65.5,26.76,16.65
2016,2,14,8,0,407.0,47.0,5.1,13.0,108.0,38.39,28.11
2016,2,14,8,15,490.0,57.0,5.5,13.5,159.5,45.65,35.04
2016,2,14,8,30,573.0,67.0,5.9,14.0,211.0,52.82,41.62
2016,2,14,8,45,286.5,61.0,6.35,15.0,133.0,47.64,36.92
2016,2,14,9,0,0.0,55.0,6.8,16.0,55.0,45.52,33.15
2016,2,14,9,15,0.0,64.0,6.85,16.5,64.0,53.03,39.35
2016,2,14,9,30,0.0,73.0,6.9,17.0,73.0,60.55,45.46
2016,2,14,9,45,0.0,76.5,7.0,17.5,76.5,63.49,47.68
2016,2,14,10,0,0.0,80.0,7.1,18.0,80.0,66.43,49.88
2016,2,14,10,15,0.0,86.0,7.0,18.5,86.0,71.47,53.8
2016,2,14,10,30,0.0,92.0,6.9,19.0,92.0,76.52,57.7
2016,2,14,10,45,0.0,97.5,6.8,19.5,97.5,81.14,61.23
2016,2,14,11,0,0.0,103.0,6.7,20.0,103.0,85.81,64.79
2016,2,14,11,15,123.5,214.0,6.5,20.0,298.0,271.56,215.91
2016,2,14,11,30,247.0,325.0,6.3,20.0,493.0,466.13,369.12
2016,2,14,11,45,242.0,335.0,6.1,20.5,503.0,488.64,385.16
2016,2,14,12,0,237.0,345.0,5.9,21.0,513.0,510.26,400.62
2016,2,14,12,15,220.5,352.0,5.7,21.0,509.5,518.83,406.52
2016,2,14,12,30,204.0,359.0,5.5,21.0,506.0,525.61,410.98
2016,2,14,12,45,344.5,320.5,5.3,21.5,569.5,637.48,497.16
2016,2,14,13,0,485.0,282.0,5.1,22.0,633.0,757.39,586.27
2016,2,14,13,15,392.0,308.5,5.0,22.0,590.5,699.74,541.88
2016,2,14,13,30,299.0,335.0,4.9,22.0,548.0,654.15,506.27
2016,2,14,13,45,382.5,302.0,4.85,22.0,567.5,709.97,550.26
2016,2,14,14,0,466.0,269.0,4.8,22.0,587.0,785.92,607.42
2016,2,14,14,15,447.0,265.5,4.7,22.0,561.5,772.37,597.31
2016,2,14,14,30,428.0,262.0,4.6,22.0,536.0,756.22,585.89
2016,2,14,14,45,490.0,226.5,4.6,22.0,525.5,784.11,609.36
2016,2,14,15,0,552.0,191.0,4.6,22.0,515.0,807.71,629.63
2016,2,14,15,15,450.5,202.5,4.45,21.5,455.5,719.22,564.79
2016,2,14,15,30,349.0,214.0,4.3,21.0,396.0,610.27,484.26
2016,2,14,15,45,366.0,190.5,4.2,21.0,366.5,596.32,476.33
2016,2,14,16,0,383.0,167.0,4.1,21.0,337.0,579.69,465.83
2016,2,14,16,15,355.5,153.5,3.55,20.0,297.0,532.43,431.13
2016,2,14,16,30,328.0,140.0,3.0,19.0,257.0,485.34,395.84
2016,2,14,16,45,304.0,120.0,2.55,18.5,215.5,432.54,354.81
2016,2,14,17,0,280.0,100.0,2.1,18.0,174.0,379.94,312.67
2016,2,14,17,15,238.5,80.0,2.0,17.0,133.0,313.88,258.92
2016,2,14,17,30,197.0,60.0,1.9,16.0,92.0,249.99,204.66
2016,2,14,17,45,123.0,40.5,1.85,15.5,57.5,166.28,130.31
2016,2,14,18,0,49.0,21.0,1.8,15.0,23.0,75.17,20.37
2016,2,14,18,15,24.5,10.5,1.85,15.0,11.5,24.15,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,15,7,15,76.0,9.0,4.0,8.5,12.5,7.68,0.0
2016,2,15,7,30,152.0,18.0,4.1,9.0,25.0,14.84,0.0
2016,2,15,7,45,293.0,32.0,4.2,10.0,68.5,26.29,16.62
2016,2,15,8,0,434.0,46.0,4.3,11.0,112.0,37.51,27.64
2016,2,15,8,15,516.5,55.5,4.55,11.5,164.5,44.43,34.28
2016,2,15,8,30,599.0,65.0,4.8,12.0,217.0,51.27,40.59
2016,2,15,8,45,657.0,70.5,5.05,13.0,272.0,60.8,49.02
2016,2,15,9,0,715.0,76.0,5.3,14.0,327.0,116.21,66.44
2016,2,15,9,15,750.0,81.0,5.35,14.5,378.5,178.96,112.05
2016,2,15,9,30,785.0,86.0,5.4,15.0,430.0,241.62,164.74
2016,2,15,9,45,815.0,88.0,5.5,16.0,478.0,304.15,220.08
2016,2,15,10,0,845.0,90.0,5.6,17.0,526.0,369.55,278.05
2016,2,15,10,15,861.5,93.0,5.6,17.5,567.0,433.03,334.28
2016,2,15,10,30,878.0,96.0,5.6,18.0,608.0,497.14,389.47
2016,2,15,10,45,892.5,97.0,5.6,18.5,643.0,558.64,441.0
2016,2,15,11,0,907.0,98.0,5.6,19.0,678.0,617.62,489.01
2016,2,15,11,15,915.0,99.5,5.6,19.0,704.0,673.74,534.38
2016,2,15,11,30,923.0,101.0,5.6,19.0,730.0,728.32,577.47
2016,2,15,11,45,925.5,103.0,5.7,19.5,747.5,777.66,614.75
2016,2,15,12,0,928.0,105.0,5.8,20.0,765.0,824.51,647.66
2016,2,15,12,15,930.5,105.5,5.7,20.0,774.5,867.15,677.59
2016,2,15,12,30,933.0,106.0,5.6,20.0,784.0,906.89,705.2
2016,2,15,12,45,938.5,103.0,5.6,20.5,785.5,942.47,728.86
2016,2,15,13,0,944.0,100.0,5.6,21.0,787.0,974.85,750.15
2016,2,15,13,15,942.5,100.0,5.45,21.0,779.0,1000.62,767.24
2016,2,15,13,30,941.0,100.0,5.3,21.0,771.0,1022.65,781.72
2016,2,15,13,45,944.0,95.5,5.15,21.0,756.0,1040.09,793.04
2016,2,15,14,0,947.0,91.0,5.0,21.0,741.0,1053.57,801.73
2016,2,15,14,15,940.5,90.0,4.85,21.0,716.0,1057.72,804.14
2016,2,15,14,30,934.0,89.0,4.7,21.0,691.0,1057.8,803.97
2016,2,15,14,45,927.0,86.0,4.6,21.0,658.5,1050.87,799.71
2016,2,15,15,0,920.0,83.0,4.5,21.0,626.0,1039.94,792.95
2016,2,15,15,15,905.5,81.0,4.25,20.5,586.0,1018.92,780.21
2016,2,15,15,30,891.0,79.0,4.0,20.0,546.0,994.33,765.27
2016,2,15,15,45,877.5,74.0,3.8,20.0,501.0,963.41,744.77
2016,2,15,16,0,864.0,69.0,3.6,20.0,456.0,939.7,729.26
2016,2,15,16,15,835.0,65.5,3.05,19.0,404.5,889.74,695.25
2016,2,15,16,30,806.0,62.0,2.5,18.0,353.0,837.85,658.95
2016,2,15,16,45,767.5,57.0,2.0,17.0,299.0,774.11,612.95
2016,2,15,17,0,729.0,52.0,1.5,16.0,245.0,709.88,564.45
2016,2,15,17,15,658.0,45.5,1.45,15.0,190.5,617.72,496.19
2016,2,15,17,30,587.0,39.0,1.4,14.0,136.0,528.57,425.63
2016,2,15,17,45,458.0,29.5,1.35,13.5,87.5,398.85,315.52
2016,2,15,18,0,329.0,20.0,1.3,13.0,39.0,268.31,111.96
2016,2,15,18,15,164.5,10.0,1.3,12.5,19.5,110.5,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,0.0,14.5,3.35,9.5,14.5,12.38,0.0
2016,2,16,7,30,0.0,29.0,3.6,10.0,29.0,22.07,0.0
2016,2,16,7,45,242.5,36.5,3.85,11.0,74.0,28.22,18.35
2016,2,16,8,0,485.0,44.0,4.1,12.0,119.0,35.91,26.16
2016,2,16,8,15,563.0,52.0,4.2,13.0,172.0,41.72,31.68
2016,2,16,8,30,641.0,60.0,4.3,14.0,225.0,47.5,36.91
2016,2,16,8,45,689.5,65.5,4.4,15.0,279.0,57.24,45.46
2016,2,16,9,0,738.0,71.0,4.5,16.0,333.0,117.93,66.49
2016,2,16,9,15,771.0,75.5,4.7,17.0,384.0,177.19,108.47
2016,2,16,9,30,804.0,80.0,4.9,18.0,435.0,240.34,160.88
2016,2,16,9,45,826.5,83.0,5.15,19.0,481.5,302.88,215.97
2016,2,16,10,0,849.0,86.0,5.4,20.0,528.0,367.34,272.86
2016,2,16,10,15,865.0,88.5,5.25,20.5,568.5,430.4,327.93
2016,2,16,10,30,881.0,91.0,5.1,21.0,609.0,494.0,381.73
2016,2,16,10,45,891.0,94.0,5.0,21.5,642.5,554.08,431.14
2016,2,16,11,0,901.0,97.0,4.9,22.0,676.0,613.6,478.35
2016,2,16,11,15,909.0,98.0,4.65,22.5,702.5,668.96,520.28
2016,2,16,11,30,917.0,99.0,4.4,23.0,729.0,722.78,559.39
2016,2,16,11,45,910.5,105.5,4.2,23.5,744.0,769.8,592.59
2016,2,16,12,0,904.0,112.0,4.0,24.0,759.0,813.63,620.89
2016,2,16,12,15,906.5,112.5,3.75,24.0,768.0,855.46,648.26
2016,2,16,12,30,909.0,113.0,3.5,24.0,777.0,894.44,673.21
2016,2,16,12,45,908.0,113.5,3.3,24.5,777.0,927.36,692.59
2016,2,16,13,0,907.0,114.0,3.1,25.0,777.0,956.9,709.4
2016,2,16,13,15,904.0,113.5,2.95,25.0,768.5,980.03,723.53
2016,2,16,13,30,901.0,113.0,2.8,25.0,760.0,999.46,735.21
2016,2,16,13,45,896.5,111.5,2.65,25.0,743.0,1012.56,742.76
2016,2,16,14,0,892.0,110.0,2.5,25.0,726.0,1021.78,747.88
2016,2,16,14,15,883.5,108.5,2.6,24.5,700.5,1035.35,760.06
2016,2,16,14,30,875.0,107.0,2.7,24.0,675.0,1032.89,761.98
2016,2,16,14,45,665.5,168.0,2.8,24.0,588.0,904.11,678.5
2016,2,16,15,0,456.0,229.0,2.9,24.0,501.0,755.09,575.63
2016,2,16,15,15,578.5,174.5,2.95,23.5,495.5,814.33,624.13
2016,2,16,15,30,701.0,120.0,3.0,23.0,490.0,876.66,670.34
2016,2,16,15,45,740.5,103.5,3.1,23.0,464.5,885.69,678.63
2016,2,16,16,0,780.0,87.0,3.2,23.0,439.0,883.34,679.55
2016,2,16,16,15,747.5,82.5,3.0,22.0,388.5,830.52,645.59
2016,2,16,16,30,715.0,78.0,2.8,21.0,338.0,783.12,614.91
2016,2,16,16,45,673.5,71.0,2.65,20.0,286.0,717.08,569.6
2016,2,16,17,0,632.0,64.0,2.5,19.0,234.0,651.16,522.31
2016,2,16,17,15,557.0,55.5,2.6,18.0,181.0,557.1,451.66
2016,2,16,17,30,482.0,47.0,2.7,17.0,128.0,466.98,379.48
2016,2,16,17,45,361.0,34.5,2.85,16.5,82.5,344.51,274.51
2016,2,16,18,0,240.0,22.0,3.0,16.0,37.0,220.64,107.05
2016,2,16,18,15,120.0,11.0,3.1,15.5,18.5,83.75,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,127.5,9.5,1.7,6.5,16.5,8.11,0.0
2016,2,17,7,30,255.0,19.0,1.9,7.0,33.0,15.75,0.0
2016,2,17,7,45,385.0,31.0,2.15,8.0,79.0,25.5,16.44
2016,2,17,8,0,515.0,43.0,2.4,9.0,125.0,35.1,25.85
2016,2,17,8,15,591.0,50.5,2.6,10.0,179.0,40.58,31.1
2016,2,17,8,30,667.0,58.0,2.8,11.0,233.0,46.05,36.09
2016,2,17,8,45,712.0,64.0,3.05,12.0,287.0,60.61,49.05
2016,2,17,9,0,757.0,70.0,3.3,13.0,341.0,118.48,66.97
2016,2,17,9,15,789.0,74.0,3.35,13.5,392.5,178.46,109.96
2016,2,17,9,30,821.0,78.0,3.4,14.0,444.0,242.16,163.6
2016,2,17,9,45,842.0,81.5,3.5,15.0,490.5,305.83,220.11
2016,2,17,10,0,863.0,85.0,3.6,16.0,537.0,371.24,278.04
2016,2,17,10,15,879.0,87.5,3.5,16.5,578.5,435.2,334.03
2016,2,17,10,30,895.0,90.0,3.4,17.0,620.0,499.55,388.52
2016,2,17,10,45,905.0,92.5,3.3,17.5,653.5,560.2,438.29
2016,2,17,11,0,915.0,95.0,3.2,18.0,687.0,620.06,485.54
2016,2,17,11,15,922.5,96.5,3.15,18.5,713.5,676.33,528.62
2016,2,17,11,30,930.0,98.0,3.1,19.0,740.0,731.0,569.07
2016,2,17,11,45,933.0,99.5,3.05,19.5,757.5,780.58,604.26
2016,2,17,12,0,936.0,101.0,3.0,20.0,775.0,827.66,635.15
2016,2,17,12,15,938.5,101.5,3.0,20.0,784.5,870.64,664.33
2016,2,17,12,30,941.0,102.0,3.0,20.0,794.0,910.67,691.32
2016,2,17,12,45,940.0,102.5,3.05,20.5,794.0,944.52,712.99
2016,2,17,13,0,939.0,103.0,3.1,21.0,794.0,974.87,732.28
2016,2,17,13,15,936.5,103.0,3.1,21.0,785.5,999.66,748.89
2016,2,17,13,30,934.0,103.0,3.1,21.0,777.0,1020.67,763.11
2016,2,17,13,45,928.0,102.5,3.1,21.0,759.0,1033.85,772.28
2016,2,17,14,0,922.0,102.0,3.1,21.0,741.0,1043.02,779.03
2016,2,17,14,15,914.0,100.5,3.1,21.0,715.5,1045.02,781.26
2016,2,17,14,30,906.0,99.0,3.1,21.0,690.0,1042.99,781.09
2016,2,17,14,45,893.5,97.5,3.1,21.5,656.5,1032.48,774.0
2016,2,17,15,0,881.0,96.0,3.1,22.0,623.0,1030.1,772.61
2016,2,17,15,15,865.0,93.5,3.05,21.5,582.5,1007.15,760.07
2016,2,17,15,30,849.0,91.0,3.0,21.0,542.0,980.66,745.32
2016,2,17,15,45,826.5,87.5,2.95,21.0,495.5,943.25,721.62
2016,2,17,16,0,804.0,84.0,2.9,21.0,449.0,903.0,695.79
2016,2,17,16,15,772.5,79.5,2.55,20.0,398.0,850.57,661.31
2016,2,17,16,30,741.0,75.0,2.2,19.0,347.0,796.39,624.69
2016,2,17,16,45,694.5,69.5,1.9,18.0,293.5,733.52,580.84
2016,2,17,17,0,648.0,64.0,1.6,17.0,240.0,664.68,530.69
2016,2,17,17,15,575.0,56.0,1.65,16.0,186.5,572.2,462.39
2016,2,17,17,30,502.0,48.0,1.7,15.0,133.0,483.38,392.25
2016,2,17,17,45,377.5,35.5,1.75,14.5,86.0,357.35,285.76
2016,2,17,18,0,253.0,23.0,1.8,14.0,39.0,231.84,126.78
2016,2,17,18,15,126.5,11.5,1.85,13.5,19.5,88.2,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,60.0,12.0,3.9,12.5,15.5,10.24,0.0
2016,2,18,7,30,120.0,24.0,4.1,13.0,31.0,18.61,1.49
2016,2,18,7,45,258.5,40.5,4.35,13.5,76.5,31.25,20.99
2016,2,18,8,0,397.0,57.0,4.6,14.0,122.0,43.76,32.91
2016,2,18,8,15,478.0,68.0,4.8,14.5,175.0,54.4,42.76
2016,2,18,8,30,559.0,79.0,5.0,15.0,228.0,62.02,49.66
2016,2,18,8,45,397.5,112.5,5.25,15.5,229.5,84.78,69.71
2016,2,18,9,0,236.0,146.0,5.5,16.0,231.0,127.42,93.23
2016,2,18,9,15,515.0,117.5,5.5,16.5,338.5,167.27,111.8
2016,2,18,9,30,794.0,89.0,5.5,17.0,446.0,245.92,166.54
2016,2,18,9,45,830.5,88.0,5.55,18.0,495.5,308.43,221.21
2016,2,18,10,0,867.0,87.0,5.6,19.0,545.0,374.5,279.18
2016,2,18,10,15,883.0,89.5,5.6,19.0,586.5,438.8,336.38
2016,2,18,10,30,899.0,92.0,5.6,19.0,628.0,503.46,392.5
2016,2,18,10,45,914.0,92.0,5.7,19.5,663.0,564.71,443.89
2016,2,18,11,0,929.0,92.0,5.8,20.0,698.0,625.61,493.47
2016,2,18,11,15,936.5,93.5,5.85,20.5,724.0,682.62,538.52
2016,2,18,11,30,944.0,95.0,5.9,21.0,750.0,737.99,581.05
2016,2,18,11,45,949.0,95.5,5.95,21.5,768.0,788.66,618.5
2016,2,18,12,0,954.0,96.0,6.0,22.0,786.0,836.95,651.95
2016,2,18,12,15,956.0,96.5,6.05,22.0,795.0,880.2,682.8
2016,2,18,12,30,958.0,97.0,6.1,22.0,804.0,920.41,711.4
2016,2,18,12,45,957.0,97.0,6.15,22.5,804.0,954.24,733.98
2016,2,18,13,0,956.0,97.0,6.2,23.0,804.0,984.48,754.01
2016,2,18,13,15,953.5,96.5,6.2,23.0,795.0,1009.08,771.34
2016,2,18,13,30,951.0,96.0,6.2,23.0,786.0,1029.81,786.1
2016,2,18,13,45,945.5,95.5,6.2,23.0,768.5,1043.66,796.25
2016,2,18,14,0,940.0,95.0,6.2,23.0,751.0,1053.43,803.79
2016,2,18,14,15,932.0,93.5,6.15,23.0,725.0,1055.46,805.82
2016,2,18,14,30,924.0,92.0,6.1,23.0,699.0,1053.38,805.25
2016,2,18,14,45,906.0,93.0,6.05,23.0,663.5,1040.23,797.19
2016,2,18,15,0,888.0,94.0,6.0,23.0,628.0,1035.2,795.05
2016,2,18,15,15,872.0,91.5,5.85,23.0,587.5,1012.16,779.73
2016,2,18,15,30,856.0,89.0,5.7,23.0,547.0,985.55,762.1
2016,2,18,15,45,830.0,86.5,5.55,23.0,499.5,945.85,735.2
2016,2,18,16,0,804.0,84.0,5.4,23.0,452.0,903.4,706.23
2016,2,18,16,15,772.0,80.0,5.0,22.0,401.0,851.07,670.96
2016,2,18,16,30,740.0,76.0,4.6,21.0,350.0,796.99,633.6
2016,2,18,16,45,689.5,70.5,4.2,20.5,296.0,730.64,585.09
2016,2,18,17,0,639.0,65.0,3.8,20.0,242.0,658.52,530.99
2016,2,18,17,15,566.0,57.0,3.65,19.0,188.5,566.29,460.48
2016,2,18,17,30,493.0,49.0,3.5,18.0,135.0,477.72,388.83
2016,2,18,17,45,366.5,36.5,3.4,17.5,87.5,350.5,280.48
2016,2,18,18,0,240.0,24.0,3.3,17.0,40.0,225.61,132.91
2016,2,18,18,15,120.0,12.0,3.5,17.0,20.0,84.57,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,19,7,15,68.5,12.0,4.4,14.5,16.0,10.24,0.0
2016,2,19,7,30,137.0,24.0,4.6,15.0,32.0,18.63,3.41
2016,2,19,7,45,269.5,39.5,4.8,15.5,77.0,30.51,20.3
2016,2,19,8,0,402.0,55.0,5.0,16.0,122.0,44.73,33.52
2016,2,19,8,15,480.0,65.5,5.1,16.5,174.0,52.11,40.42
2016,2,19,8,30,558.0,76.0,5.2,17.0,226.0,59.37,46.94
2016,2,19,8,45,279.0,77.0,5.3,17.5,152.0,58.06,45.7
2016,2,19,9,0,0.0,78.0,5.4,18.0,78.0,64.3,48.64
2016,2,19,9,15,0.0,110.0,5.35,18.5,110.0,89.59,69.47
2016,2,19,9,30,0.0,142.0,5.3,19.0,142.0,115.2,90.24
2016,2,19,9,45,1.5,156.5,5.25,19.5,157.5,128.1,100.26
2016,2,19,10,0,3.0,171.0,5.2,20.0,173.0,141.29,110.45
2016,2,19,10,15,38.0,220.5,5.1,20.5,243.5,198.39,155.42
2016,2,19,10,30,73.0,270.0,5.0,21.0,314.0,260.33,203.86
2016,2,19,10,45,255.5,268.0,4.95,21.5,434.0,371.44,290.56
2016,2,19,11,0,438.0,266.0,4.9,22.0,554.0,500.32,389.96
2016,2,19,11,15,649.5,194.0,4.8,22.5,639.0,602.45,468.76
2016,2,19,11,30,861.0,122.0,4.7,23.0,724.0,713.29,552.91
2016,2,19,11,45,862.5,125.0,4.6,23.5,740.5,761.53,587.09
2016,2,19,12,0,864.0,128.0,4.5,24.0,757.0,807.38,618.09
2016,2,19,12,15,866.5,128.5,4.45,24.0,766.0,848.91,646.33
2016,2,19,12,30,869.0,129.0,4.4,24.0,775.0,887.68,672.66
2016,2,19,12,45,867.0,130.0,4.35,24.5,774.5,920.07,693.09
2016,2,19,13,0,865.0,131.0,4.3,25.0,774.0,949.09,711.12
2016,2,19,13,15,862.0,130.5,4.2,25.0,765.5,972.06,726.17
2016,2,19,13,30,859.0,130.0,4.1,25.0,757.0,991.37,738.82
2016,2,19,13,45,852.0,129.0,4.1,25.0,739.5,1002.47,746.71
2016,2,19,14,0,845.0,128.0,4.1,25.0,722.0,1009.67,752.21
2016,2,19,14,15,836.0,126.5,4.05,25.0,696.5,1010.4,753.29
2016,2,19,14,30,827.0,125.0,4.0,25.0,671.0,1007.23,751.99
2016,2,19,14,45,814.5,122.0,4.0,25.0,638.0,995.0,745.12
2016,2,19,15,0,802.0,119.0,4.0,25.0,605.0,979.03,735.93
2016,2,19,15,15,784.0,115.5,3.9,24.5,565.0,953.39,721.11
2016,2,19,15,30,766.0,112.0,3.8,24.0,525.0,931.95,709.22
2016,2,19,15,45,742.0,108.0,3.75,24.0,480.0,893.9,684.67
2016,2,19,16,0,718.0,104.0,3.7,24.0,435.0,853.38,658.25
2016,2,19,16,15,683.5,98.0,3.3,23.0,385.0,798.37,621.76
2016,2,19,16,30,649.0,92.0,2.9,22.0,335.0,742.12,583.48
2016,2,19,16,45,599.5,85.0,2.55,21.5,283.0,670.69,531.98
2016,2,19,17,0,550.0,78.0,2.2,21.0,231.0,599.81,479.16
2016,2,19,17,15,476.5,67.5,2.1,20.0,179.5,506.84,408.98
2016,2,19,17,30,403.0,57.0,2.0,19.0,128.0,417.5,337.72
2016,2,19,17,45,287.5,41.5,1.95,18.5,83.5,297.85,236.67
2016,2,19,18,0,172.0,26.0,1.9,18.0,39.0,183.15,113.06
2016,2,19,18,15,86.0,13.0,1.9,17.5,19.5,64.35,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,51.0,12.5,2.75,16.5,15.5,10.67,0.0
2016,2,20,7,30,102.0,25.0,3.0,17.0,31.0,19.61,5.42
2016,2,20,7,45,209.0,43.5,3.3,17.5,73.5,33.28,22.57
2016,2,20,8,0,316.0,62.0,3.6,18.0,116.0,46.97,35.24
2016,2,20,8,15,391.0,75.0,3.85,18.5,165.5,56.22,43.7
2016,2,20,8,30,466.0,88.0,4.1,19.0,215.0,65.28,51.72
2016,2,20,8,45,517.5,97.0,4.35,19.5,265.5,75.85,60.82
2016,2,20,9,0,569.0,106.0,4.6,20.0,316.0,127.26,79.28
2016,2,20,9,15,284.5,119.0,4.7,20.0,224.0,135.19,93.98
2016,2,20,9,30,0.0,132.0,4.8,20.0,132.0,107.52,83.5
2016,2,20,9,45,0.0,115.0,4.9,20.5,115.0,94.82,72.71
2016,2,20,10,0,0.0,98.0,5.0,21.0,98.0,81.33,61.34
2016,2,20,10,15,0.0,106.5,5.0,21.5,106.5,88.44,66.83
2016,2,20,10,30,0.0,115.0,5.0,22.0,115.0,95.61,72.32
2016,2,20,10,45,0.0,122.5,5.05,22.5,122.5,102.02,77.15
2016,2,20,11,0,0.0,130.0,5.1,23.0,130.0,108.47,82.01
2016,2,20,11,15,0.0,135.5,5.05,23.0,135.5,113.3,85.72
2016,2,20,11,30,0.0,141.0,5.0,23.0,141.0,118.17,89.47
2016,2,20,11,45,3.0,169.5,5.0,23.5,172.0,145.06,110.56
2016,2,20,12,0,6.0,198.0,5.0,24.0,203.0,172.75,132.06
2016,2,20,12,15,6.5,200.0,5.0,24.0,205.5,175.68,134.27
2016,2,20,12,30,7.0,202.0,5.0,24.0,208.0,178.65,136.58
2016,2,20,12,45,7.0,201.0,5.0,24.5,206.5,178.52,136.21
2016,2,20,13,0,7.0,200.0,5.0,25.0,205.0,178.37,135.85
2016,2,20,13,15,16.0,244.0,4.95,25.0,256.0,228.41,175.04
2016,2,20,13,30,25.0,288.0,4.9,25.0,307.0,280.94,215.73
2016,2,20,13,45,21.0,270.5,4.9,25.5,286.0,261.99,200.77
2016,2,20,14,0,17.0,253.0,4.9,26.0,265.0,242.69,185.68
2016,2,20,14,15,147.5,281.5,4.8,26.0,380.0,447.72,346.21
2016,2,20,14,30,278.0,310.0,4.7,26.0,495.0,640.0,490.38
2016,2,20,14,45,161.5,284.5,4.6,26.0,391.0,475.56,366.84
2016,2,20,15,0,45.0,259.0,4.5,26.0,287.0,310.13,239.28
2016,2,20,15,15,33.5,232.5,4.25,25.5,252.5,271.2,210.23
2016,2,20,15,30,22.0,206.0,4.0,25.0,218.0,212.67,165.19
2016,2,20,15,45,93.5,206.0,3.8,24.5,250.5,306.7,242.46
2016,2,20,16,0,165.0,206.0,3.6,24.0,283.0,400.25,317.82
2016,2,20,16,15,151.5,185.5,3.2,23.5,250.0,363.49,289.91
2016,2,20,16,30,138.0,165.0,2.8,23.0,217.0,326.79,262.03
2016,2,20,16,45,131.5,141.0,2.45,22.5,184.5,291.26,234.81
2016,2,20,17,0,125.0,117.0,2.1,22.0,152.0,255.26,206.46
2016,2,20,17,15,102.0,93.5,2.15,21.5,118.0,206.33,166.56
2016,2,20,17,30,79.0,70.0,2.2,21.0,84.0,158.07,125.98
2016,2,20,17,45,44.0,47.5,2.3,21.0,55.0,90.88,68.73
2016,2,20,18,0,9.0,25.0,2.4,21.0,26.0,35.22,17.94
2016,2,20,18,15,4.5,12.5,2.6,20.5,13.0,13.45,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,3.5,2.15,16.5,3.5,2.99,0.0
2016,2,21,7,30,0.0,7.0,2.4,17.0,7.0,5.74,0.0
2016,2,21,7,45,0.0,16.5,2.7,17.5,16.5,13.58,5.93
2016,2,21,8,0,0.0,26.0,3.0,18.0,26.0,21.43,13.08
2016,2,21,8,15,0.0,37.0,3.15,18.0,37.0,30.55,21.31
2016,2,21,8,30,0.0,48.0,3.3,18.0,48.0,39.7,29.48
2016,2,21,8,45,0.0,59.0,3.45,18.5,59.0,48.86,37.46
2016,2,21,9,0,0.0,70.0,3.6,19.0,70.0,58.04,43.19
2016,2,21,9,15,0.0,73.5,3.6,19.0,73.5,60.97,45.49
2016,2,21,9,30,0.0,77.0,3.6,19.0,77.0,63.9,47.77
2016,2,21,9,45,0.0,69.0,3.6,19.0,69.0,57.24,42.09
2016,2,21,10,0,0.0,61.0,3.6,19.0,61.0,50.59,36.45
2016,2,21,10,15,0.0,97.0,3.5,19.0,97.0,80.63,61.07
2016,2,21,10,30,0.0,133.0,3.4,19.0,133.0,110.51,85.25
2016,2,21,10,45,0.0,129.5,3.35,19.5,129.5,107.85,82.7
2016,2,21,11,0,0.0,126.0,3.3,20.0,126.0,105.11,80.17
2016,2,21,11,15,4.5,171.0,3.15,20.0,174.5,146.22,113.08
2016,2,21,11,30,9.0,216.0,3.0,20.0,223.0,188.66,146.61
2016,2,21,11,45,7.5,205.0,2.85,20.0,211.0,179.09,138.78
2016,2,21,12,0,6.0,194.0,2.7,20.0,199.0,169.18,130.81
2016,2,21,12,15,12.0,232.5,2.45,20.0,242.0,209.01,162.18
2016,2,21,12,30,18.0,271.0,2.2,20.0,285.0,250.43,194.26
2016,2,21,12,45,14.0,248.0,1.95,20.5,259.0,227.4,175.69
2016,2,21,13,0,10.0,225.0,1.7,21.0,233.0,203.87,156.96
2016,2,21,13,15,6.5,200.0,1.5,21.0,205.5,178.57,137.18
2016,2,21,13,30,3.0,175.0,1.3,21.0,178.0,153.02,117.11
2016,2,21,13,45,5.5,194.5,1.15,21.0,199.0,173.97,133.72
2016,2,21,14,0,8.0,214.0,1.0,21.0,220.0,195.71,150.7
2016,2,21,14,15,21.5,245.0,0.95,21.0,260.0,240.86,186.15
2016,2,21,14,30,35.0,276.0,0.9,21.0,300.0,310.8,239.72
2016,2,21,14,45,22.5,240.5,0.9,21.0,256.0,241.42,186.64
2016,2,21,15,0,10.0,205.0,0.9,21.0,212.0,194.38,150.46
2016,2,21,15,15,12.5,201.5,0.85,21.0,209.5,195.36,151.86
2016,2,21,15,30,15.0,198.0,0.8,21.0,207.0,196.71,153.38
2016,2,21,15,45,7.5,172.5,0.75,21.0,177.0,164.71,128.23
2016,2,21,16,0,0.0,147.0,0.7,21.0,147.0,132.83,102.95
2016,2,21,16,15,0.0,129.5,0.65,20.5,129.5,116.78,90.62
2016,2,21,16,30,0.0,112.0,0.6,20.0,112.0,100.67,77.97
2016,2,21,16,45,0.0,93.5,0.55,20.0,93.5,83.37,63.97
2016,2,21,17,0,0.0,75.0,0.5,20.0,75.0,65.92,49.61
2016,2,21,17,15,0.0,57.0,0.5,19.5,57.0,48.82,35.38
2016,2,21,17,30,0.0,39.0,0.5,19.0,39.0,32.24,21.34
2016,2,21,17,45,0.0,24.0,0.55,19.0,24.0,19.79,10.59
2016,2,21,18,0,0.0,9.0,0.6,19.0,9.0,7.39,0.0
2016,2,21,18,15,0.0,4.5,0.65,19.0,4.5,3.84,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
