Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,30,905.0,124.0,4.9,27.0,896.0,1021.02,752.46
2016,3,23,13,45,901.5,122.0,4.8,27.0,877.0,1033.31,760.24
2016,3,23,14,0,898.0,120.0,4.7,27.0,858.0,1041.58,765.5
2016,3,23,14,15,891.0,118.5,4.6,27.0,830.0,1042.82,766.27
2016,3,23,14,30,884.0,117.0,4.5,27.0,802.0,1040.03,764.97
2016,3,23,14,45,865.0,119.5,4.4,27.0,764.5,1038.55,764.72
2016,3,23,15,0,846.0,122.0,4.3,27.0,727.0,1020.36,753.57
2016,3,23,15,15,831.0,119.0,4.2,26.5,684.5,996.23,740.16
2016,3,23,15,30,816.0,116.0,4.1,26.0,642.0,968.61,724.45
2016,3,23,15,45,798.5,111.5,4.05,26.0,594.5,933.55,702.55
2016,3,23,16,0,781.0,107.0,4.0,26.0,547.0,895.58,678.59
2016,3,23,16,15,754.0,102.5,3.75,25.5,494.0,851.9,650.74
2016,3,23,16,30,727.0,98.0,3.5,25.0,441.0,801.02,617.43
2016,3,23,16,45,691.5,92.0,3.3,24.5,385.5,739.64,576.19
2016,3,23,17,0,656.0,86.0,3.1,24.0,330.0,678.0,533.7
2016,3,23,17,15,602.0,78.5,2.9,23.0,273.5,600.24,478.61
2016,3,23,17,30,548.0,71.0,2.7,22.0,217.0,524.72,422.79
2016,3,23,17,45,460.5,60.5,2.5,21.5,163.0,425.45,343.5
2016,3,23,18,0,373.0,50.0,2.3,21.0,109.0,332.96,266.19
2016,3,23,18,15,186.5,36.5,2.5,20.5,66.0,187.44,142.58
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,24.85,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,9.82,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,45,180.0,14.5,5.8,7.5,31.5,11.79,0.0
2016,3,24,7,0,360.0,29.0,6.0,8.0,63.0,23.82,14.69
2016,3,24,7,15,472.5,38.5,6.15,8.5,116.5,31.19,22.31
2016,3,24,7,30,585.0,48.0,6.3,9.0,170.0,38.52,29.32
2016,3,24,7,45,652.5,54.5,6.5,9.5,229.0,46.93,37.09
2016,3,24,8,0,720.0,61.0,6.7,10.0,288.0,51.89,41.53
2016,3,24,8,15,762.5,66.0,6.7,10.5,348.0,55.35,44.47
2016,3,24,8,30,805.0,71.0,6.7,11.0,408.0,58.74,47.27
2016,3,24,8,45,839.5,73.5,6.75,11.5,466.5,83.67,49.64
2016,3,24,9,0,874.0,76.0,6.8,12.0,525.0,154.1,88.41
2016,3,24,9,15,894.5,78.5,6.75,12.5,578.0,219.35,138.8
2016,3,24,9,30,915.0,81.0,6.7,13.0,631.0,286.46,197.69
2016,3,24,9,45,931.0,83.0,6.65,13.5,679.5,353.42,258.83
2016,3,24,10,0,947.0,85.0,6.6,14.0,728.0,421.11,320.34
2016,3,24,10,15,957.5,86.5,6.55,14.0,769.0,486.5,379.45
2016,3,24,10,30,968.0,88.0,6.5,14.0,810.0,551.37,436.55
2016,3,24,10,45,974.5,90.0,6.5,14.5,843.0,613.71,489.17
2016,3,24,11,0,981.0,92.0,6.5,15.0,876.0,674.53,538.89
2016,3,24,11,15,986.5,93.0,6.4,15.5,901.0,732.05,584.27
2016,3,24,11,30,992.0,94.0,6.3,16.0,926.0,787.42,626.61
2016,3,24,11,45,993.5,95.5,6.25,16.5,942.0,837.88,662.57
2016,3,24,12,0,995.0,97.0,6.2,17.0,958.0,885.4,695.27
2016,3,24,12,15,996.5,97.5,6.1,17.0,965.5,928.82,725.75
2016,3,24,12,30,998.0,98.0,6.0,17.0,973.0,968.89,753.6
2016,3,24,12,45,998.0,98.0,5.95,17.5,971.0,1003.6,776.26
2016,3,24,13,0,998.0,98.0,5.9,18.0,969.0,1034.52,796.14
2016,3,24,13,15,995.5,97.5,5.8,18.0,958.0,1058.62,812.4
2016,3,24,13,30,993.0,97.0,5.7,18.0,947.0,1078.55,825.82
2016,3,24,13,45,989.5,96.0,5.65,18.0,927.0,1092.72,835.76
2016,3,24,14,0,986.0,95.0,5.6,18.0,907.0,1102.55,842.87
2016,3,24,14,15,980.0,93.5,5.5,18.0,878.0,1104.93,844.63
2016,3,24,14,30,974.0,92.0,5.4,18.0,849.0,1102.93,843.59
2016,3,24,14,45,962.0,92.0,5.3,18.5,812.0,1092.24,835.14
2016,3,24,15,0,950.0,92.0,5.2,19.0,775.0,1077.42,824.11
2016,3,24,15,15,937.5,90.0,5.05,18.5,731.0,1055.78,811.35
2016,3,24,15,30,925.0,88.0,4.9,18.0,687.0,1030.32,796.06
2016,3,24,15,45,909.5,85.0,4.75,18.0,637.5,997.14,773.88
2016,3,24,16,0,894.0,82.0,4.6,18.0,588.0,960.71,749.48
2016,3,24,16,15,871.0,79.0,4.3,17.5,533.0,914.41,718.24
2016,3,24,16,30,848.0,76.0,4.0,17.0,478.0,875.26,692.63
2016,3,24,16,45,815.0,72.0,3.7,17.0,419.5,814.38,649.38
2016,3,24,17,0,782.0,68.0,3.4,17.0,361.0,752.64,604.76
2016,3,24,17,15,733.0,62.5,2.9,16.0,301.0,676.12,548.9
2016,3,24,17,30,684.0,57.0,2.4,15.0,241.0,601.0,491.81
2016,3,24,17,45,603.0,49.5,1.95,14.0,183.0,509.11,418.73
2016,3,24,18,0,522.0,42.0,1.5,13.0,125.0,418.49,341.31
2016,3,24,18,15,374.0,30.0,1.45,12.5,77.0,290.41,228.66
2016,3,24,18,30,226.0,18.0,1.4,12.0,29.0,163.89,19.39
2016,3,24,18,45,113.0,9.0,1.4,11.5,14.5,61.6,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,183.0,15.5,0.5,7.5,34.0,12.6,0.0
2016,3,25,7,0,366.0,31.0,0.5,8.0,68.0,25.48,16.43
2016,3,25,7,15,475.5,41.5,0.65,8.5,122.0,33.62,24.66
2016,3,25,7,30,585.0,52.0,0.8,9.0,176.0,41.66,32.29
2016,3,25,7,45,646.0,59.5,0.95,10.0,234.5,46.87,37.04
2016,3,25,8,0,707.0,67.0,1.1,11.0,293.0,56.62,45.67
2016,3,25,8,15,747.0,72.0,1.5,12.0,351.5,59.83,48.23
2016,3,25,8,30,787.0,77.0,1.9,13.0,410.0,62.99,50.66
2016,3,25,8,45,812.0,82.0,2.3,14.0,465.5,89.56,54.18
2016,3,25,9,0,837.0,87.0,2.7,15.0,521.0,152.85,87.4
2016,3,25,9,15,857.0,90.0,2.7,15.5,573.0,216.69,135.77
2016,3,25,9,30,877.0,93.0,2.7,16.0,625.0,287.25,195.68
2016,3,25,9,45,888.0,97.5,2.7,16.5,670.5,352.4,253.22
2016,3,25,10,0,899.0,102.0,2.7,17.0,716.0,417.76,310.35
2016,3,25,10,15,910.5,104.0,2.65,17.5,756.0,481.29,364.41
2016,3,25,10,30,922.0,106.0,2.6,18.0,796.0,544.49,416.27
2016,3,25,10,45,926.5,109.0,2.55,18.5,827.5,604.12,463.52
2016,3,25,11,0,931.0,112.0,2.5,19.0,859.0,662.15,507.74
2016,3,25,11,15,936.5,113.5,2.45,19.0,883.5,717.71,549.6
2016,3,25,11,30,942.0,115.0,2.4,19.0,908.0,771.27,588.78
2016,3,25,11,45,941.5,118.0,2.4,19.5,922.5,819.45,621.51
2016,3,25,12,0,941.0,121.0,2.4,20.0,937.0,864.72,650.49
2016,3,25,12,15,941.5,121.0,2.45,20.0,943.5,905.01,677.49
2016,3,25,12,30,942.0,121.0,2.5,20.0,950.0,942.06,702.24
2016,3,25,12,45,936.5,123.5,2.6,20.5,946.0,972.69,721.8
2016,3,25,13,0,931.0,126.0,2.7,21.0,942.0,999.52,738.88
2016,3,25,13,15,928.0,125.5,2.8,21.0,930.5,1021.94,754.57
2016,3,25,13,30,925.0,125.0,2.9,21.0,919.0,1040.43,767.86
2016,3,25,13,45,916.0,125.5,3.0,21.5,897.5,1050.02,774.01
2016,3,25,14,0,907.0,126.0,3.1,22.0,876.0,1055.47,777.67
2016,3,25,14,15,899.0,124.5,3.15,22.0,847.0,1055.73,779.19
2016,3,25,14,30,891.0,123.0,3.2,22.0,818.0,1051.92,778.26
2016,3,25,14,45,880.5,120.5,3.3,22.0,781.5,1040.49,772.93
2016,3,25,15,0,870.0,118.0,3.4,22.0,745.0,1038.02,773.72
2016,3,25,15,15,855.0,115.0,3.45,21.5,701.5,1013.52,760.96
2016,3,25,15,30,840.0,112.0,3.5,21.0,658.0,985.45,745.91
2016,3,25,15,45,819.0,109.0,3.55,21.0,609.0,948.24,723.08
2016,3,25,16,0,798.0,106.0,3.6,21.0,560.0,908.18,698.11
2016,3,25,16,15,771.5,101.5,3.45,20.5,506.0,858.77,666.37
2016,3,25,16,30,745.0,97.0,3.3,20.0,452.0,813.2,636.92
2016,3,25,16,45,708.0,91.5,3.2,19.5,395.5,750.57,594.65
2016,3,25,17,0,671.0,86.0,3.1,19.0,339.0,687.75,551.09
2016,3,25,17,15,617.5,78.5,2.8,18.0,282.0,609.87,494.69
2016,3,25,17,30,564.0,71.0,2.5,17.0,225.0,534.19,437.64
2016,3,25,17,45,482.5,60.5,2.25,16.0,170.0,438.59,360.8
2016,3,25,18,0,401.0,50.0,2.0,15.0,115.0,349.23,285.3
2016,3,25,18,15,269.0,34.5,2.0,14.5,70.5,233.02,183.32
2016,3,25,18,30,137.0,19.0,2.0,14.0,26.0,115.6,23.89
2016,3,25,18,45,68.5,9.5,2.0,13.5,13.0,40.65,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,82.5,21.0,2.15,9.5,30.0,16.57,0.0
2016,3,26,7,0,165.0,42.0,2.4,10.0,60.0,32.43,22.35
2016,3,26,7,15,261.5,61.0,2.6,10.5,109.0,46.02,35.46
2016,3,26,7,30,358.0,80.0,2.8,11.0,158.0,59.62,48.11
2016,3,26,7,45,203.0,103.0,3.0,12.0,149.5,75.31,62.17
2016,3,26,8,0,48.0,126.0,3.2,13.0,141.0,94.22,78.7
2016,3,26,8,15,191.0,144.0,3.2,13.5,223.0,105.08,87.92
2016,3,26,8,30,334.0,162.0,3.2,14.0,305.0,113.4,94.71
2016,3,26,8,45,278.0,196.0,3.25,15.0,325.5,143.19,108.86
2016,3,26,9,0,222.0,230.0,3.3,16.0,346.0,187.81,140.81
2016,3,26,9,15,170.5,256.0,3.15,16.5,350.5,216.43,164.67
2016,3,26,9,30,119.0,282.0,3.0,17.0,355.0,238.82,184.46
2016,3,26,9,45,212.5,297.0,2.95,18.0,438.5,291.55,223.05
2016,3,26,10,0,306.0,312.0,2.9,19.0,522.0,354.73,270.48
2016,3,26,10,15,346.5,321.5,2.8,19.5,572.5,404.75,309.26
2016,3,26,10,30,387.0,331.0,2.7,20.0,623.0,459.16,350.87
2016,3,26,10,45,410.0,334.0,2.6,20.5,654.5,503.01,383.98
2016,3,26,11,0,433.0,337.0,2.5,21.0,686.0,551.86,419.94
2016,3,26,11,15,644.0,246.0,2.45,21.0,782.5,646.22,491.47
2016,3,26,11,30,855.0,155.0,2.4,21.0,879.0,750.76,569.03
2016,3,26,11,45,856.0,158.0,2.4,21.5,893.5,797.89,601.08
2016,3,26,12,0,857.0,161.0,2.4,22.0,908.0,842.5,630.56
2016,3,26,12,15,697.5,258.0,2.45,22.0,869.0,842.79,627.95
2016,3,26,12,30,538.0,355.0,2.5,22.0,830.0,822.68,611.01
2016,3,26,12,45,696.0,259.5,2.6,22.5,872.5,903.93,670.23
2016,3,26,13,0,854.0,164.0,2.7,23.0,915.0,976.81,718.86
2016,3,26,13,15,850.5,163.0,2.8,23.0,903.5,997.59,732.97
2016,3,26,13,30,847.0,162.0,2.9,23.0,892.0,1014.56,745.2
2016,3,26,13,45,841.0,160.5,3.05,23.5,871.5,1024.69,752.11
2016,3,26,14,0,835.0,159.0,3.2,24.0,851.0,1030.82,756.58
2016,3,26,14,15,708.5,216.0,3.25,23.5,790.0,981.88,727.03
2016,3,26,14,30,582.0,273.0,3.3,23.0,729.0,912.12,681.25
2016,3,26,14,45,507.5,283.5,3.35,23.0,668.5,850.76,639.82
2016,3,26,15,0,433.0,294.0,3.4,23.0,608.0,787.1,595.91
2016,3,26,15,15,515.5,245.5,3.35,23.0,598.0,816.76,620.91
2016,3,26,15,30,598.0,197.0,3.3,23.0,588.0,847.4,645.78
2016,3,26,15,45,500.0,210.0,3.3,23.0,520.0,750.8,577.48
2016,3,26,16,0,402.0,223.0,3.3,23.0,452.0,643.28,500.53
2016,3,26,16,15,351.0,209.0,3.1,22.5,395.5,572.81,450.28
2016,3,26,16,30,300.0,195.0,2.9,22.0,339.0,503.82,399.72
2016,3,26,16,45,278.5,175.5,2.75,21.5,296.0,455.35,364.56
2016,3,26,17,0,257.0,156.0,2.6,21.0,253.0,407.32,328.73
2016,3,26,17,15,236.5,132.0,2.3,20.0,210.0,354.82,288.78
2016,3,26,17,30,216.0,108.0,2.0,19.0,167.0,302.91,247.9
2016,3,26,17,45,178.5,85.0,1.75,18.5,126.5,241.55,197.09
2016,3,26,18,0,141.0,62.0,1.5,18.0,86.0,182.77,146.88
2016,3,26,18,15,76.0,40.5,1.55,17.5,52.5,101.69,76.96
2016,3,26,18,30,11.0,19.0,1.6,17.0,19.0,25.21,2.86
2016,3,26,18,45,5.5,9.5,1.65,16.5,9.5,10.71,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,69.0,22.5,3.9,13.5,30.0,17.68,1.97
2016,3,27,7,0,138.0,45.0,4.5,14.0,60.0,34.48,23.83
2016,3,27,7,15,227.0,66.0,4.75,14.0,108.5,50.0,38.48
2016,3,27,7,30,316.0,87.0,5.0,14.0,157.0,64.3,51.69
2016,3,27,7,45,158.0,91.0,5.25,14.5,126.0,67.14,54.33
2016,3,27,8,0,0.0,95.0,5.5,15.0,95.0,76.07,62.11
2016,3,27,8,15,22.5,133.5,5.7,15.0,143.0,104.15,86.68
2016,3,27,8,30,45.0,172.0,5.9,15.0,191.0,125.5,105.03
2016,3,27,8,45,86.5,203.5,6.15,15.5,247.0,150.31,118.61
2016,3,27,9,0,128.0,235.0,6.4,16.0,303.0,180.82,139.47
2016,3,27,9,15,64.0,196.5,6.4,16.0,230.5,162.81,126.76
2016,3,27,9,30,0.0,158.0,6.4,16.0,158.0,128.57,101.13
2016,3,27,9,45,18.5,221.5,6.45,16.5,235.0,183.91,145.21
2016,3,27,10,0,37.0,285.0,6.5,17.0,312.0,239.12,188.7
2016,3,27,10,15,117.5,328.5,6.35,17.0,417.0,312.27,245.89
2016,3,27,10,30,198.0,372.0,6.2,17.0,522.0,397.32,312.59
2016,3,27,10,45,527.0,260.5,6.1,17.5,682.0,511.06,402.38
2016,3,27,11,0,856.0,149.0,6.0,18.0,842.0,651.53,512.93
2016,3,27,11,15,863.5,150.0,5.85,18.0,866.5,705.74,555.34
2016,3,27,11,30,871.0,151.0,5.7,18.0,891.0,758.36,595.73
2016,3,27,11,45,893.0,141.5,5.6,18.5,911.5,803.39,629.12
2016,3,27,12,0,915.0,132.0,5.5,19.0,932.0,853.63,663.35
2016,3,27,12,15,917.0,132.0,5.4,19.0,939.0,894.15,691.31
2016,3,27,12,30,919.0,132.0,5.3,19.0,946.0,931.64,716.93
2016,3,27,12,45,923.5,128.5,5.25,19.5,945.5,964.92,738.32
2016,3,27,13,0,928.0,125.0,5.2,20.0,945.0,994.83,757.24
2016,3,27,13,15,925.5,124.5,5.15,20.0,933.5,1017.47,772.59
2016,3,27,13,30,923.0,124.0,5.1,20.0,922.0,1036.23,785.37
2016,3,27,13,45,921.0,121.0,5.1,20.5,902.5,1048.98,793.03
2016,3,27,14,0,919.0,118.0,5.1,21.0,883.0,1057.63,798.06
2016,3,27,14,15,912.0,116.5,5.05,21.0,854.5,1058.7,799.27
2016,3,27,14,30,905.0,115.0,5.0,21.0,826.0,1055.66,797.9
2016,3,27,14,45,898.0,112.0,4.95,21.0,791.0,1046.92,792.87
2016,3,27,15,0,891.0,109.0,4.9,21.0,756.0,1034.18,785.31
2016,3,27,15,15,878.0,106.5,4.8,20.5,713.0,1012.12,772.64
2016,3,27,15,30,865.0,104.0,4.7,20.0,670.0,998.2,765.73
2016,3,27,15,45,850.0,99.5,4.65,20.0,621.5,964.43,743.98
2016,3,27,16,0,835.0,95.0,4.6,20.0,573.0,927.51,720.07
2016,3,27,16,15,811.0,91.0,4.4,19.5,519.5,880.05,688.72
2016,3,27,16,30,787.0,87.0,4.2,19.0,466.0,830.5,655.91
2016,3,27,16,45,756.0,81.5,4.05,19.0,409.5,771.43,614.58
2016,3,27,17,0,725.0,76.0,3.9,19.0,353.0,711.53,571.74
2016,3,27,17,15,675.0,70.0,3.4,18.0,295.0,641.06,520.43
2016,3,27,17,30,625.0,64.0,2.9,17.0,237.0,567.76,464.86
2016,3,27,17,45,550.0,55.0,2.4,16.0,181.0,476.02,391.28
2016,3,27,18,0,475.0,46.0,1.9,15.0,125.0,389.95,318.07
2016,3,27,18,15,338.0,33.0,1.85,14.5,78.0,270.04,213.64
2016,3,27,18,30,201.0,20.0,1.8,14.0,31.0,153.69,57.93
2016,3,27,18,45,100.5,10.0,1.8,13.5,15.5,55.86,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,180.0,18.0,2.4,7.0,38.5,14.54,2.54
2016,3,28,7,0,360.0,36.0,2.7,8.0,77.0,29.49,20.28
2016,3,28,7,15,462.5,46.0,2.75,8.5,130.5,37.0,27.77
2016,3,28,7,30,565.0,56.0,2.8,9.0,184.0,44.44,34.83
2016,3,28,7,45,622.0,64.0,2.9,10.0,241.5,49.85,39.72
2016,3,28,8,0,679.0,72.0,3.0,11.0,299.0,55.13,44.28
2016,3,28,8,15,720.0,77.5,3.05,12.0,357.0,58.27,46.79
2016,3,28,8,30,761.0,83.0,3.1,13.0,415.0,66.9,54.08
2016,3,28,8,45,786.5,88.5,3.2,14.0,470.0,95.18,58.25
2016,3,28,9,0,812.0,94.0,3.3,15.0,525.0,157.22,91.69
2016,3,28,9,15,833.0,97.5,3.15,15.5,576.5,219.98,139.53
2016,3,28,9,30,854.0,101.0,3.0,16.0,628.0,284.89,194.86
2016,3,28,9,45,867.0,104.5,2.9,16.5,673.5,349.22,251.57
2016,3,28,10,0,880.0,108.0,2.8,17.0,719.0,416.87,310.15
2016,3,28,10,15,891.0,110.0,2.65,17.5,758.5,478.93,362.74
2016,3,28,10,30,902.0,112.0,2.5,18.0,798.0,540.63,413.04
2016,3,28,10,45,908.5,115.0,2.45,18.5,829.5,600.06,459.95
2016,3,28,11,0,915.0,118.0,2.4,19.0,861.0,658.14,504.05
2016,3,28,11,15,920.0,119.0,2.3,19.5,885.0,711.96,543.23
2016,3,28,11,30,925.0,120.0,2.2,20.0,909.0,763.75,579.53
2016,3,28,11,45,926.0,122.0,2.15,20.5,923.5,811.19,611.31
2016,3,28,12,0,927.0,124.0,2.1,21.0,938.0,855.86,639.24
2016,3,28,12,15,927.5,124.5,2.0,21.0,944.0,895.84,664.36
2016,3,28,12,30,928.0,125.0,1.9,21.0,950.0,932.65,687.05
2016,3,28,12,45,924.5,126.0,1.85,21.5,946.5,963.02,704.53
2016,3,28,13,0,921.0,127.0,1.8,22.0,943.0,989.71,719.54
2016,3,28,13,15,917.5,126.5,1.75,22.0,931.0,1011.18,732.55
2016,3,28,13,30,914.0,126.0,1.7,22.0,919.0,1028.76,743.17
2016,3,28,13,45,906.5,126.5,1.7,22.5,898.0,1039.43,748.85
2016,3,28,14,0,899.0,127.0,1.7,23.0,877.0,1046.05,752.18
2016,3,28,14,15,891.0,125.0,1.75,23.0,848.5,1045.53,753.43
2016,3,28,14,30,883.0,123.0,1.8,23.0,820.0,1040.95,752.36
2016,3,28,14,45,873.0,120.5,1.85,23.0,783.5,1029.83,747.33
2016,3,28,15,0,863.0,118.0,1.9,23.0,747.0,1027.64,748.2
2016,3,28,15,15,849.0,115.5,1.95,23.0,704.5,1004.62,735.73
2016,3,28,15,30,835.0,113.0,2.0,23.0,662.0,978.05,721.17
2016,3,28,15,45,815.5,109.5,2.15,23.0,613.0,941.68,701.17
2016,3,28,16,0,796.0,106.0,2.3,23.0,564.0,902.44,678.85
2016,3,28,16,15,770.0,102.0,2.3,22.5,510.5,854.08,649.75
2016,3,28,16,30,744.0,98.0,2.3,22.0,457.0,809.41,622.65
2016,3,28,16,45,706.5,92.5,2.3,21.5,401.0,746.41,581.74
2016,3,28,17,0,669.0,87.0,2.3,21.0,345.0,683.27,539.48
2016,3,28,17,15,617.5,79.5,2.1,20.0,287.5,607.18,485.78
2016,3,28,17,30,566.0,72.0,1.9,19.0,230.0,533.16,431.27
2016,3,28,17,45,483.5,62.0,1.75,18.0,175.5,437.71,356.09
2016,3,28,18,0,401.0,52.0,1.6,17.0,121.0,348.55,282.25
2016,3,28,18,15,276.5,37.0,1.65,16.5,75.5,235.2,184.89
2016,3,28,18,30,152.0,22.0,1.7,16.0,30.0,128.73,55.0
2016,3,28,18,45,76.0,11.0,1.8,15.5,15.0,45.02,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,8.0,2.15,13.0,8.0,6.57,0.0
2016,3,29,7,0,0.0,16.0,2.5,14.0,16.0,13.16,5.74
2016,3,29,7,15,0.0,27.5,2.75,14.5,27.5,22.68,14.45
2016,3,29,7,30,0.0,39.0,3.0,15.0,39.0,32.21,23.12
2016,3,29,7,45,0.0,52.0,3.3,16.0,52.0,43.03,32.7
2016,3,29,8,0,0.0,65.0,3.6,17.0,65.0,53.87,42.09
2016,3,29,8,15,0.0,94.5,3.7,17.5,94.5,76.81,61.95
2016,3,29,8,30,0.0,124.0,3.8,18.0,124.0,98.92,80.73
2016,3,29,8,45,0.0,102.0,3.9,18.5,102.0,83.66,64.08
2016,3,29,9,0,0.0,80.0,4.0,19.0,80.0,66.45,49.55
2016,3,29,9,15,6.0,144.5,4.0,19.5,148.5,118.46,91.48
2016,3,29,9,30,12.0,209.0,4.0,20.0,217.0,170.03,132.17
2016,3,29,9,45,8.5,199.0,4.0,20.5,205.0,163.78,126.71
2016,3,29,10,0,5.0,189.0,4.0,21.0,193.0,156.36,120.4
2016,3,29,10,15,3.5,175.0,4.0,21.0,178.0,145.65,111.71
2016,3,29,10,30,2.0,161.0,4.0,21.0,163.0,134.31,102.53
2016,3,29,10,45,7.0,204.0,4.0,21.5,210.5,172.73,132.51
2016,3,29,11,0,12.0,247.0,4.0,22.0,258.0,212.18,162.83
2016,3,29,11,15,9.0,212.5,4.0,22.5,221.0,183.15,139.75
2016,3,29,11,30,6.0,178.0,4.0,23.0,184.0,153.18,116.03
2016,3,29,11,45,5.0,169.0,4.05,23.5,174.0,145.5,109.76
2016,3,29,12,0,4.0,160.0,4.1,24.0,164.0,137.62,103.34
2016,3,29,12,15,2.0,138.0,4.1,24.0,140.0,117.66,87.66
2016,3,29,12,30,0.0,116.0,4.1,24.0,116.0,97.43,71.72
2016,3,29,12,45,1.0,131.5,4.2,24.5,132.5,111.64,82.77
2016,3,29,13,0,2.0,147.0,4.3,25.0,149.0,126.04,93.89
2016,3,29,13,15,5.0,170.5,4.35,25.0,175.0,149.51,112.3
2016,3,29,13,30,8.0,194.0,4.4,25.0,201.0,173.45,131.01
2016,3,29,13,45,4.0,160.0,4.45,25.0,163.5,139.89,104.91
2016,3,29,14,0,0.0,126.0,4.5,25.0,126.0,106.31,78.62
2016,3,29,14,15,0.0,125.5,4.55,25.0,125.5,105.89,78.43
2016,3,29,14,30,0.0,125.0,4.6,25.0,125.0,105.47,78.22
2016,3,29,14,45,0.0,104.0,4.65,25.5,104.0,87.13,63.75
2016,3,29,15,0,0.0,83.0,4.7,26.0,83.0,69.16,49.55
2016,3,29,15,15,0.0,78.5,4.7,25.5,78.5,65.35,46.75
2016,3,29,15,30,0.0,74.0,4.7,25.0,74.0,61.54,43.93
2016,3,29,15,45,2.0,124.0,4.7,25.0,125.0,107.13,80.62
2016,3,29,16,0,4.0,174.0,4.7,25.0,176.0,157.32,120.81
2016,3,29,16,15,2.0,133.5,4.5,24.5,134.5,117.21,89.32
2016,3,29,16,30,0.0,93.0,4.3,24.0,93.0,77.95,58.06
2016,3,29,16,45,0.0,81.5,4.15,24.0,81.5,67.81,50.05
2016,3,29,17,0,0.0,70.0,4.0,24.0,70.0,58.04,42.23
2016,3,29,17,15,0.0,58.5,3.75,23.0,58.5,48.44,34.6
2016,3,29,17,30,0.0,47.0,3.5,22.0,47.0,38.86,26.81
2016,3,29,17,45,0.0,35.5,3.25,21.5,35.5,29.31,18.82
2016,3,29,18,0,0.0,24.0,3.0,21.0,24.0,19.77,10.72
2016,3,29,18,15,0.0,15.0,3.15,20.5,15.0,12.34,4.29
2016,3,29,18,30,0.0,6.0,3.3,20.0,6.0,4.92,0.0
2016,3,29,18,45,0.0,3.0,3.45,20.0,3.0,2.56,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,8.5,3.9,19.0,8.5,6.98,0.0
2016,3,30,7,0,0.0,17.0,3.9,19.0,17.0,13.99,6.27
2016,3,30,7,15,0.0,28.5,4.0,19.0,28.5,23.5,14.86
2016,3,30,7,30,0.0,40.0,4.1,19.0,40.0,33.05,23.43
2016,3,30,7,45,0.0,52.5,4.25,19.0,52.5,43.44,32.64
2016,3,30,8,0,0.0,65.0,4.4,19.0,65.0,53.86,41.72
2016,3,30,8,15,0.0,60.5,4.45,19.0,60.5,50.11,38.32
2016,3,30,8,30,0.0,56.0,4.5,19.0,56.0,46.37,34.92
2016,3,30,8,45,0.0,47.0,4.55,19.5,47.0,38.91,26.81
2016,3,30,9,0,0.0,38.0,4.6,20.0,38.0,31.46,20.47
2016,3,30,9,15,0.0,51.5,4.75,20.0,51.5,42.71,29.67
2016,3,30,9,30,0.0,65.0,4.9,20.0,65.0,53.99,38.82
2016,3,30,9,45,0.0,105.5,5.05,20.5,105.5,87.61,65.94
2016,3,30,10,0,0.0,146.0,5.2,21.0,146.0,120.41,91.99
2016,3,30,10,15,1.5,154.0,5.3,21.0,155.5,127.9,97.73
2016,3,30,10,30,3.0,162.0,5.4,21.0,165.0,135.61,103.7
2016,3,30,10,45,5.5,183.0,5.55,21.5,188.0,154.75,118.53
2016,3,30,11,0,8.0,204.0,5.7,22.0,211.0,174.37,133.64
2016,3,30,11,15,9.0,214.0,5.8,22.0,222.0,184.38,141.38
2016,3,30,11,30,10.0,224.0,5.9,22.0,233.0,194.56,149.28
2016,3,30,11,45,11.0,232.0,6.0,22.5,242.0,203.24,155.7
2016,3,30,12,0,12.0,240.0,6.1,23.0,251.0,212.05,162.23
2016,3,30,12,15,13.5,262.0,6.05,23.5,274.5,233.51,178.48
2016,3,30,12,30,15.0,284.0,6.0,24.0,298.0,255.42,194.94
2016,3,30,12,45,20.0,314.5,6.0,24.5,333.0,288.5,219.96
2016,3,30,13,0,25.0,345.0,6.0,25.0,368.0,337.88,257.05
2016,3,30,13,15,52.5,385.5,5.9,25.0,432.0,407.29,310.0
2016,3,30,13,30,80.0,426.0,5.8,25.0,496.0,479.67,364.45
2016,3,30,13,45,124.5,427.0,5.7,25.5,533.0,549.68,416.45
2016,3,30,14,0,169.0,428.0,5.6,26.0,570.0,602.29,455.25
2016,3,30,14,15,155.0,412.0,5.45,26.0,539.0,577.97,437.43
2016,3,30,14,30,141.0,396.0,5.3,26.0,508.0,552.34,418.91
2016,3,30,14,45,182.5,375.5,5.2,26.0,514.0,576.78,438.89
2016,3,30,15,0,224.0,355.0,5.1,26.0,520.0,599.68,457.59
2016,3,30,15,15,149.0,327.5,5.0,26.0,434.5,496.67,380.76
2016,3,30,15,30,74.0,300.0,4.9,26.0,349.0,373.42,287.45
2016,3,30,15,45,144.5,281.5,4.8,26.0,368.5,444.04,344.16
2016,3,30,16,0,215.0,263.0,4.7,26.0,388.0,490.28,381.78
2016,3,30,16,15,123.0,226.5,4.45,25.5,296.5,361.7,283.28
2016,3,30,16,30,31.0,190.0,4.2,25.0,205.0,219.35,171.26
2016,3,30,16,45,28.0,168.5,4.0,24.5,180.5,195.1,153.12
2016,3,30,17,0,25.0,147.0,3.8,24.0,156.0,157.19,123.47
2016,3,30,17,15,305.5,107.5,3.4,23.0,195.0,390.31,317.18
2016,3,30,17,30,586.0,68.0,3.0,22.0,234.0,540.3,436.97
2016,3,30,17,45,515.5,58.5,2.6,21.5,180.0,453.08,365.98
2016,3,30,18,0,445.0,49.0,2.2,21.0,126.0,371.14,297.33
2016,3,30,18,15,320.0,35.5,2.25,20.5,80.0,259.7,202.54
2016,3,30,18,30,195.0,22.0,2.3,20.0,34.0,153.58,79.63
2016,3,30,18,45,97.5,11.0,2.35,19.5,17.0,54.69,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,176.0,20.0,3.25,14.5,42.5,16.02,6.09
2016,3,31,7,0,352.0,40.0,3.6,15.0,85.0,32.57,22.56
2016,3,31,7,15,449.5,50.5,3.7,15.5,138.5,40.34,29.99
2016,3,31,7,30,547.0,61.0,3.8,16.0,192.0,48.0,37.01
2016,3,31,7,45,617.5,66.5,3.95,17.0,251.0,51.42,39.96
2016,3,31,8,0,688.0,72.0,4.1,18.0,310.0,54.9,42.8
2016,3,31,8,15,729.0,77.0,4.3,19.0,368.5,62.91,49.47
2016,3,31,8,30,770.0,82.0,4.5,20.0,427.0,65.9,51.66
2016,3,31,8,45,807.5,83.5,4.7,21.0,485.5,94.12,54.26
2016,3,31,9,0,845.0,85.0,4.9,22.0,544.0,155.76,86.46
2016,3,31,9,15,865.5,87.5,4.8,22.5,596.0,225.49,139.14
2016,3,31,9,30,886.0,90.0,4.7,23.0,648.0,290.6,193.83
2016,3,31,9,45,904.0,91.5,4.6,23.5,696.0,355.75,250.28
2016,3,31,10,0,922.0,93.0,4.5,24.0,744.0,421.86,306.97
2016,3,31,10,15,932.5,94.5,4.45,24.0,784.0,485.41,361.17
2016,3,31,10,30,943.0,96.0,4.4,24.0,824.0,548.45,413.33
2016,3,31,10,45,950.5,97.5,4.35,24.5,856.5,609.06,461.19
2016,3,31,11,0,958.0,99.0,4.3,25.0,889.0,668.28,506.34
2016,3,31,11,15,963.0,100.0,4.2,25.0,913.0,723.8,548.23
2016,3,31,11,30,968.0,101.0,4.1,25.0,937.0,777.16,587.39
2016,3,31,11,45,970.0,102.5,4.1,25.5,952.0,826.35,620.47
2016,3,31,12,0,972.0,104.0,4.1,26.0,967.0,872.71,650.37
2016,3,31,12,15,973.0,104.0,4.05,26.0,973.0,913.82,677.45
2016,3,31,12,30,974.0,104.0,4.0,26.0,979.0,951.61,702.15
2016,3,31,12,45,973.5,104.0,4.0,26.5,976.5,984.59,722.39
2016,3,31,13,0,973.0,104.0,4.0,27.0,974.0,1013.84,740.11
2016,3,31,13,15,970.5,103.5,3.9,27.0,962.0,1036.84,754.56
2016,3,31,13,30,968.0,103.0,3.8,27.0,950.0,1055.78,766.43
2016,3,31,13,45,964.5,101.5,3.75,27.0,929.5,1068.54,774.77
2016,3,31,14,0,961.0,100.0,3.7,27.0,909.0,1077.06,780.56
2016,3,31,14,15,955.0,99.0,3.65,27.0,880.5,1079.34,782.51
2016,3,31,14,30,949.0,98.0,3.6,27.0,852.0,1077.37,781.96
2016,3,31,14,45,937.0,97.5,3.55,27.0,815.0,1065.71,775.36
2016,3,31,15,0,925.0,97.0,3.5,27.0,778.0,1050.02,766.39
2016,3,31,15,15,913.0,95.0,3.4,26.5,735.0,1028.74,755.05
2016,3,31,15,30,901.0,93.0,3.3,26.0,692.0,1003.77,741.36
2016,3,31,15,45,886.0,90.0,3.2,26.0,643.0,971.22,721.25
2016,3,31,16,0,871.0,87.0,3.1,26.0,594.0,935.53,699.05
2016,3,31,16,15,848.0,83.5,2.9,25.5,539.5,898.82,676.69
2016,3,31,16,30,825.0,80.0,2.7,25.0,485.0,849.64,645.48
2016,3,31,16,45,793.0,76.0,2.55,24.5,427.0,790.36,607.05
2016,3,31,17,0,761.0,72.0,2.4,24.0,369.0,730.24,567.08
2016,3,31,17,15,713.0,66.5,2.25,22.5,310.0,655.59,517.16
2016,3,31,17,30,665.0,61.0,2.1,21.0,251.0,587.2,469.44
2016,3,31,17,45,585.5,53.5,1.95,20.0,193.5,492.95,397.34
2016,3,31,18,0,506.0,46.0,1.8,19.0,136.0,404.75,325.24
2016,3,31,18,15,372.5,34.0,2.0,18.5,87.0,287.2,225.81
2016,3,31,18,30,239.0,22.0,2.2,18.0,38.0,176.76,99.4
2016,3,31,18,45,119.5,11.0,2.4,17.5,19.0,64.67,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,4.0,3.95,12.0,4.0,3.28,0.0
2016,4,1,7,0,0.0,8.0,4.0,12.0,8.0,6.56,0.11
2016,4,1,7,15,0.0,13.0,4.2,12.5,13.0,10.68,3.92
2016,4,1,7,30,0.0,18.0,4.4,13.0,18.0,14.81,7.7
2016,4,1,7,45,0.0,23.5,4.6,13.5,23.5,19.36,11.79
2016,4,1,8,0,0.0,29.0,4.8,14.0,29.0,23.92,15.83
2016,4,1,8,15,150.0,104.5,5.05,14.0,172.5,75.32,61.48
2016,4,1,8,30,300.0,180.0,5.3,14.0,316.0,123.44,103.45
2016,4,1,8,45,150.0,147.0,5.55,14.5,215.0,114.8,87.66
2016,4,1,9,0,0.0,114.0,5.8,15.0,114.0,93.49,72.9
2016,4,1,9,15,7.0,167.0,5.75,15.0,172.0,135.7,107.28
2016,4,1,9,30,14.0,220.0,5.7,15.0,230.0,178.8,141.95
2016,4,1,9,45,7.0,131.5,5.7,15.5,136.5,110.62,85.93
2016,4,1,10,0,0.0,43.0,5.7,16.0,43.0,35.73,24.06
2016,4,1,10,15,0.0,45.5,5.6,16.0,45.5,37.84,25.77
2016,4,1,10,30,0.0,48.0,5.5,16.0,48.0,39.96,27.46
2016,4,1,10,45,1.0,100.5,5.45,16.0,102.0,84.39,63.9
2016,4,1,11,0,2.0,153.0,5.4,16.0,156.0,128.64,99.78
2016,4,1,11,15,3.0,157.0,5.4,16.0,160.5,133.01,103.19
2016,4,1,11,30,4.0,161.0,5.4,16.0,165.0,137.5,106.75
2016,4,1,11,45,14.5,252.5,5.45,16.5,265.5,223.14,175.14
2016,4,1,12,0,25.0,344.0,5.5,17.0,366.0,320.32,251.05
2016,4,1,12,15,16.0,265.0,5.55,17.0,279.5,238.07,186.33
2016,4,1,12,30,7.0,186.0,5.6,17.0,193.0,163.32,126.89
2016,4,1,12,45,5.0,168.0,5.65,17.5,173.0,146.56,113.28
2016,4,1,13,0,3.0,150.0,5.7,18.0,153.0,129.54,99.42
2016,4,1,13,15,20.0,262.5,5.7,18.0,280.5,257.29,201.45
2016,4,1,13,30,37.0,375.0,5.7,18.0,408.0,385.75,301.53
2016,4,1,13,45,31.0,350.5,5.75,18.0,378.0,359.24,280.99
2016,4,1,14,0,25.0,326.0,5.8,18.0,348.0,312.68,245.1
2016,4,1,14,15,30.5,329.5,5.8,17.5,355.0,344.04,270.63
2016,4,1,14,30,36.0,333.0,5.8,17.0,362.0,356.5,281.43
2016,4,1,14,45,26.5,296.0,5.8,17.0,317.0,310.97,245.95
2016,4,1,15,0,17.0,259.0,5.8,17.0,272.0,246.92,195.49
2016,4,1,15,15,62.5,285.5,5.8,16.5,328.5,341.38,273.31
2016,4,1,15,30,108.0,312.0,5.8,16.0,385.0,419.27,337.27
2016,4,1,15,45,214.0,280.0,5.8,15.5,410.0,507.48,411.63
2016,4,1,16,0,320.0,248.0,5.8,15.0,435.0,589.35,480.41
2016,4,1,16,15,322.0,222.5,5.7,14.5,396.0,556.31,456.88
2016,4,1,16,30,324.0,197.0,5.6,14.0,357.0,521.4,431.9
2016,4,1,16,45,293.5,183.0,5.55,14.0,314.5,471.42,392.61
2016,4,1,17,0,263.0,169.0,5.5,14.0,272.0,422.82,353.74
2016,4,1,17,15,239.0,145.0,5.15,13.5,227.5,367.99,309.55
2016,4,1,17,30,215.0,121.0,4.8,13.0,183.0,314.19,265.03
2016,4,1,17,45,188.0,96.0,4.5,12.5,141.5,258.19,217.29
2016,4,1,18,0,161.0,71.0,4.2,12.0,100.0,203.68,169.32
2016,4,1,18,15,100.0,47.5,3.95,11.5,63.5,133.46,106.47
2016,4,1,18,30,39.0,24.0,3.7,11.0,27.0,53.61,29.08
2016,4,1,18,45,19.5,12.0,3.45,10.5,13.5,19.22,0.0
2016,4,1,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,64.0,6.0,3.7,5.5,7.5,0.0,0.0
2016,4,2,6,30,128.0,12.0,3.8,6.0,15.0,10.24,0.0
2016,4,2,6,45,295.5,25.0,3.9,6.5,58.0,20.47,10.97
2016,4,2,7,0,463.0,38.0,4.0,7.0,101.0,31.05,22.16
2016,4,2,7,15,553.5,46.0,3.95,8.0,157.5,37.0,28.0
2016,4,2,7,30,644.0,54.0,3.9,9.0,214.0,46.74,36.98
2016,4,2,7,45,698.5,60.0,3.9,10.0,273.5,51.15,40.88
2016,4,2,8,0,753.0,66.0,3.9,11.0,333.0,55.5,44.56
2016,4,2,8,15,789.0,70.5,3.8,12.0,392.0,58.4,46.83
2016,4,2,8,30,825.0,75.0,3.7,13.0,451.0,61.23,48.97
2016,4,2,8,45,850.5,78.0,3.6,14.5,507.5,93.31,53.31
2016,4,2,9,0,876.0,81.0,3.5,16.0,564.0,164.16,93.79
2016,4,2,9,15,894.0,84.0,3.35,16.5,616.5,229.18,143.74
2016,4,2,9,30,912.0,87.0,3.2,17.0,669.0,295.72,200.72
2016,4,2,9,45,925.5,89.0,3.1,17.5,715.0,361.34,258.64
2016,4,2,10,0,939.0,91.0,3.0,18.0,761.0,427.34,316.13
2016,4,2,10,15,948.5,93.0,3.05,18.0,801.0,491.72,371.76
2016,4,2,10,30,958.0,95.0,3.1,18.0,841.0,555.44,425.21
2016,4,2,10,45,965.0,96.5,3.15,18.5,873.0,616.44,474.07
2016,4,2,11,0,972.0,98.0,3.2,19.0,905.0,675.96,520.13
2016,4,2,11,15,976.5,98.5,3.25,19.0,929.0,731.24,562.71
2016,4,2,11,30,981.0,99.0,3.3,19.0,953.0,784.26,602.6
2016,4,2,11,45,983.0,100.5,3.35,19.5,967.5,833.83,636.44
2016,4,2,12,0,985.0,102.0,3.4,20.0,982.0,880.51,667.15
2016,4,2,12,15,986.0,102.0,3.4,20.0,988.5,921.92,694.94
2016,4,2,12,30,987.0,102.0,3.4,20.0,995.0,959.96,720.32
2016,4,2,12,45,985.5,102.0,3.45,20.5,991.5,992.23,740.69
2016,4,2,13,0,984.0,102.0,3.5,21.0,988.0,1020.67,758.48
2016,4,2,13,15,981.5,101.5,3.5,21.0,976.0,1043.73,773.82
2016,4,2,13,30,979.0,101.0,3.5,21.0,964.0,1062.68,786.58
2016,4,2,13,45,974.5,100.5,3.5,21.0,943.0,1075.47,795.46
2016,4,2,14,0,970.0,100.0,3.5,21.0,922.0,1083.99,801.73
2016,4,2,14,15,963.0,99.0,3.45,21.0,892.5,1085.18,802.98
2016,4,2,14,30,956.0,98.0,3.4,21.0,863.0,1082.07,801.65
2016,4,2,14,45,941.5,99.0,3.4,21.0,824.5,1069.42,794.69
2016,4,2,15,0,927.0,100.0,3.4,21.0,786.0,1052.8,785.33
2016,4,2,15,15,914.0,98.0,3.35,21.0,742.5,1030.45,771.9
2016,4,2,15,30,901.0,96.0,3.3,21.0,699.0,1004.43,756.13
2016,4,2,15,45,885.5,92.5,3.25,21.0,649.0,970.78,735.26
