Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,0,870.0,89.0,3.2,21.0,599.0,933.99,712.22
2016,4,2,16,15,847.0,85.5,3.0,20.5,544.5,897.27,689.36
2016,4,2,16,30,824.0,82.0,2.8,20.0,490.0,848.09,657.48
2016,4,2,16,45,792.5,77.5,2.6,19.5,432.0,788.65,617.78
2016,4,2,17,0,761.0,73.0,2.4,19.0,374.0,728.37,576.55
2016,4,2,17,15,714.0,67.5,2.05,18.0,315.0,654.59,524.12
2016,4,2,17,30,667.0,62.0,1.7,17.0,256.0,586.93,474.28
2016,4,2,17,45,593.5,54.5,1.4,16.0,198.5,496.85,404.0
2016,4,2,18,0,520.0,47.0,1.1,15.0,141.0,412.2,333.79
2016,4,2,18,15,391.5,35.0,1.1,14.5,91.5,297.17,236.23
2016,4,2,18,30,263.0,23.0,1.1,14.0,42.0,190.69,119.49
2016,4,2,18,45,131.5,11.5,1.15,13.5,21.0,70.11,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,63.5,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,127.0,12.0,1.8,9.0,16.0,10.24,0.0
2016,4,3,6,45,287.0,26.0,2.1,10.0,59.5,21.23,11.77
2016,4,3,7,0,447.0,40.0,2.4,11.0,103.0,32.58,23.22
2016,4,3,7,15,536.0,49.0,2.4,12.0,159.0,39.25,29.59
2016,4,3,7,30,625.0,58.0,2.4,13.0,215.0,45.85,35.61
2016,4,3,7,45,680.5,64.0,2.45,14.0,274.5,49.78,39.01
2016,4,3,8,0,736.0,70.0,2.5,15.0,334.0,58.43,46.44
2016,4,3,8,15,772.5,74.5,2.5,16.0,393.0,61.18,48.51
2016,4,3,8,30,809.0,79.0,2.5,17.0,452.0,63.87,50.47
2016,4,3,8,45,835.5,83.0,2.5,18.5,508.5,96.82,55.32
2016,4,3,9,0,862.0,87.0,2.5,20.0,565.0,160.85,89.99
2016,4,3,9,15,880.5,89.5,2.4,20.5,617.0,231.34,143.49
2016,4,3,9,30,899.0,92.0,2.3,21.0,669.0,296.79,198.35
2016,4,3,9,45,913.0,94.5,2.2,21.5,715.5,362.15,254.61
2016,4,3,10,0,927.0,97.0,2.1,22.0,762.0,427.97,310.38
2016,4,3,10,15,937.5,99.0,2.05,22.0,802.0,492.06,363.99
2016,4,3,10,30,948.0,101.0,2.0,22.0,842.0,555.63,415.36
2016,4,3,10,45,955.0,102.5,2.0,22.5,874.0,616.06,462.0
2016,4,3,11,0,962.0,104.0,2.0,23.0,906.0,675.03,505.82
2016,4,3,11,15,967.0,105.0,2.05,23.0,930.0,730.54,547.05
2016,4,3,11,30,972.0,106.0,2.1,23.0,954.0,783.89,585.71
2016,4,3,11,45,974.5,106.5,2.2,23.5,969.0,832.53,618.29
2016,4,3,12,0,977.0,107.0,2.3,24.0,984.0,878.33,647.73
2016,4,3,12,15,978.5,107.5,2.35,24.0,990.5,920.28,675.24
2016,4,3,12,30,980.0,108.0,2.4,24.0,997.0,958.96,700.51
2016,4,3,12,45,979.0,108.0,2.5,24.5,994.0,991.47,720.83
2016,4,3,13,0,978.0,108.0,2.6,25.0,991.0,1020.23,738.73
2016,4,3,13,15,975.5,107.5,2.6,25.0,979.0,1043.17,753.43
2016,4,3,13,30,973.0,107.0,2.6,25.0,967.0,1062.03,765.67
2016,4,3,13,45,968.5,106.0,2.65,25.0,946.0,1074.25,774.38
2016,4,3,14,0,964.0,105.0,2.7,25.0,925.0,1082.2,780.61
2016,4,3,14,15,957.5,104.0,2.7,25.0,896.0,1083.87,782.54
2016,4,3,14,30,951.0,103.0,2.7,25.0,867.0,1081.27,781.99
2016,4,3,14,45,942.5,101.0,2.7,25.0,830.0,1071.35,777.0
2016,4,3,15,0,934.0,99.0,2.7,25.0,793.0,1057.3,769.59
2016,4,3,15,15,921.5,97.0,2.65,24.5,749.0,1035.3,758.19
2016,4,3,15,30,909.0,95.0,2.6,24.0,705.0,1009.59,744.48
2016,4,3,15,45,892.5,92.0,2.6,24.0,655.0,975.37,724.23
2016,4,3,16,0,876.0,89.0,2.6,24.0,605.0,938.04,701.85
2016,4,3,16,15,853.5,85.5,2.4,23.5,550.5,901.56,679.47
2016,4,3,16,30,831.0,82.0,2.2,23.0,496.0,852.62,648.27
2016,4,3,16,45,800.0,78.0,2.05,23.0,437.5,793.99,609.12
2016,4,3,17,0,769.0,74.0,1.9,23.0,379.0,734.45,568.57
2016,4,3,17,15,722.5,68.5,1.7,21.5,319.5,660.75,519.32
2016,4,3,17,30,676.0,63.0,1.5,20.0,260.0,593.17,472.32
2016,4,3,17,45,603.5,55.0,1.3,19.0,202.5,502.78,403.46
2016,4,3,18,0,531.0,47.0,1.1,18.0,145.0,417.75,334.45
2016,4,3,18,15,403.5,35.5,1.15,17.0,94.5,303.51,239.37
2016,4,3,18,30,276.0,24.0,1.2,16.0,44.0,198.59,127.94
2016,4,3,18,45,138.0,12.0,1.3,15.5,22.0,73.23,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,61.5,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,123.0,14.0,3.3,10.0,18.0,11.95,0.0
2016,4,4,6,45,276.0,28.0,3.55,11.0,61.5,22.85,13.33
2016,4,4,7,0,429.0,42.0,3.8,12.0,105.0,34.11,24.49
2016,4,4,7,15,517.0,51.5,3.8,13.0,160.5,41.09,31.11
2016,4,4,7,30,605.0,61.0,3.8,14.0,216.0,47.96,37.34
2016,4,4,7,45,661.0,67.5,3.85,15.0,275.5,52.15,40.94
2016,4,4,8,0,717.0,74.0,3.9,16.0,335.0,56.26,44.32
2016,4,4,8,15,754.0,79.0,4.05,17.0,393.5,64.33,51.05
2016,4,4,8,30,791.0,84.0,4.2,18.0,452.0,67.24,53.17
2016,4,4,8,45,818.0,87.5,4.35,19.0,508.0,99.82,57.8
2016,4,4,9,0,845.0,91.0,4.5,20.0,564.0,162.39,92.05
2016,4,4,9,15,864.0,94.5,4.35,20.5,615.5,226.63,140.99
2016,4,4,9,30,883.0,98.0,4.2,21.0,667.0,297.78,200.78
2016,4,4,9,45,897.0,100.0,4.1,22.0,713.0,361.78,256.08
2016,4,4,10,0,911.0,102.0,4.0,23.0,759.0,426.23,310.94
2016,4,4,10,15,921.0,104.0,3.85,23.5,798.5,489.13,363.6
2016,4,4,10,30,931.0,106.0,3.7,24.0,838.0,551.46,413.92
2016,4,4,10,45,938.0,107.5,3.55,24.5,869.5,610.91,460.2
2016,4,4,11,0,945.0,109.0,3.4,25.0,901.0,668.93,503.61
2016,4,4,11,15,950.0,110.0,3.3,25.5,924.5,723.55,543.16
2016,4,4,11,30,955.0,111.0,3.2,26.0,948.0,776.03,579.84
2016,4,4,11,45,957.5,112.0,3.1,26.5,962.5,824.31,611.47
2016,4,4,12,0,960.0,113.0,3.0,27.0,977.0,869.82,639.57
2016,4,4,12,15,961.0,113.0,2.9,27.0,983.0,910.24,665.12
2016,4,4,12,30,962.0,113.0,2.8,27.0,989.0,947.4,688.27
2016,4,4,12,45,961.0,113.0,2.7,27.5,986.0,979.34,706.43
2016,4,4,13,0,960.0,113.0,2.6,28.0,983.0,1007.59,722.03
2016,4,4,13,15,957.5,112.5,2.5,28.0,970.5,1030.11,735.33
2016,4,4,13,30,955.0,112.0,2.4,28.0,958.0,1048.64,746.13
2016,4,4,13,45,950.5,111.0,2.35,28.0,937.0,1060.6,753.45
2016,4,4,14,0,946.0,110.0,2.3,28.0,916.0,1068.36,758.34
2016,4,4,14,15,939.0,108.5,2.2,28.0,887.0,1068.89,758.29
2016,4,4,14,30,932.0,107.0,2.1,28.0,858.0,1065.2,755.83
2016,4,4,14,45,923.0,105.0,2.05,28.0,821.0,1054.82,750.03
2016,4,4,15,0,914.0,103.0,2.0,28.0,784.0,1040.4,741.93
2016,4,4,15,15,901.5,101.0,1.95,27.5,740.5,1018.63,730.84
2016,4,4,15,30,889.0,99.0,1.9,27.0,697.0,993.22,717.56
2016,4,4,15,45,872.5,95.5,1.85,27.0,647.5,958.82,697.13
2016,4,4,16,0,856.0,92.0,1.8,27.0,598.0,931.66,681.42
2016,4,4,16,15,833.0,88.5,1.7,26.5,544.0,885.03,653.52
2016,4,4,16,30,810.0,85.0,1.6,26.0,490.0,836.25,623.93
2016,4,4,16,45,779.5,80.5,1.55,26.0,432.5,778.15,586.74
2016,4,4,17,0,749.0,76.0,1.5,26.0,375.0,719.16,548.07
2016,4,4,17,15,702.5,70.0,1.4,24.5,316.5,645.72,500.43
2016,4,4,17,30,656.0,64.0,1.3,23.0,258.0,578.55,454.99
2016,4,4,17,45,584.5,56.0,1.25,22.0,200.5,489.88,388.93
2016,4,4,18,0,513.0,48.0,1.2,21.0,143.0,406.5,322.63
2016,4,4,18,15,388.5,36.5,1.3,20.0,93.5,295.1,230.82
2016,4,4,18,30,264.0,25.0,1.4,19.0,44.0,193.63,126.9
2016,4,4,18,45,132.0,12.5,1.5,18.5,22.0,70.64,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,77.5,7.5,2.35,11.5,10.5,6.4,0.0
2016,4,5,6,30,155.0,15.0,2.7,12.0,21.0,12.23,0.0
2016,4,5,6,45,307.0,28.5,3.05,13.0,66.0,23.27,13.8
2016,4,5,7,0,459.0,42.0,3.4,14.0,111.0,34.13,24.36
2016,4,5,7,15,544.5,51.0,3.3,15.0,167.5,40.74,30.57
2016,4,5,7,30,630.0,60.0,3.2,16.0,224.0,47.27,36.43
2016,4,5,7,45,682.5,66.5,3.15,17.0,283.0,51.5,40.03
2016,4,5,8,0,735.0,73.0,3.1,18.0,342.0,60.62,47.77
2016,4,5,8,15,770.5,77.5,3.2,19.0,401.0,63.27,49.7
2016,4,5,8,30,806.0,82.0,3.3,20.0,460.0,65.85,51.53
2016,4,5,8,45,831.0,85.5,3.45,21.0,515.5,99.54,56.46
2016,4,5,9,0,856.0,89.0,3.6,22.0,571.0,162.67,90.9
2016,4,5,9,15,874.5,92.0,3.65,22.5,622.5,233.1,144.36
2016,4,5,9,30,893.0,95.0,3.7,23.0,674.0,298.46,199.17
2016,4,5,9,45,906.5,97.5,3.75,24.0,720.0,363.19,254.66
2016,4,5,10,0,920.0,100.0,3.8,25.0,766.0,428.3,309.68
2016,4,5,10,15,930.0,101.5,3.9,25.0,805.5,491.24,362.98
2016,4,5,10,30,940.0,103.0,4.0,25.0,845.0,553.57,414.34
2016,4,5,10,45,947.0,104.5,4.15,25.5,876.5,613.4,461.59
2016,4,5,11,0,954.0,106.0,4.3,26.0,908.0,671.77,506.25
2016,4,5,11,15,958.5,107.0,4.4,26.0,931.5,726.38,547.85
2016,4,5,11,30,963.0,108.0,4.5,26.0,955.0,778.79,586.92
2016,4,5,11,45,966.0,108.5,4.6,26.5,970.0,827.22,620.25
2016,4,5,12,0,969.0,109.0,4.7,27.0,985.0,872.89,650.36
2016,4,5,12,15,970.0,109.5,4.75,27.0,990.5,913.95,678.13
2016,4,5,12,30,971.0,110.0,4.8,27.0,996.0,951.73,703.63
2016,4,5,12,45,970.0,110.0,4.9,27.0,992.5,983.81,725.68
2016,4,5,13,0,969.0,110.0,5.0,27.0,989.0,1012.17,745.34
2016,4,5,13,15,966.0,109.0,5.05,27.0,977.0,1033.8,760.24
2016,4,5,13,30,963.0,108.0,5.1,27.0,965.0,1051.35,772.6
2016,4,5,13,45,958.0,107.5,5.15,27.0,943.5,1063.3,781.43
2016,4,5,14,0,953.0,107.0,5.2,27.0,922.0,1071.03,787.67
2016,4,5,14,15,946.0,106.0,5.15,27.0,892.5,1072.01,788.8
2016,4,5,14,30,939.0,105.0,5.1,27.0,863.0,1068.76,787.34
2016,4,5,14,45,928.5,103.5,5.1,27.0,825.5,1057.31,781.07
2016,4,5,15,0,918.0,102.0,5.1,27.0,788.0,1041.84,772.32
2016,4,5,15,15,905.5,100.0,5.0,26.5,744.0,1019.96,760.15
2016,4,5,15,30,893.0,98.0,4.9,26.0,700.0,994.43,745.6
2016,4,5,15,45,820.5,108.5,4.8,26.0,631.0,933.84,705.56
2016,4,5,16,0,748.0,119.0,4.7,26.0,562.0,866.77,660.75
2016,4,5,16,15,780.0,102.0,4.5,25.5,527.0,851.48,652.61
2016,4,5,16,30,812.0,85.0,4.3,25.0,492.0,836.36,644.76
2016,4,5,16,45,779.0,81.0,4.15,24.5,434.5,776.71,605.05
2016,4,5,17,0,746.0,77.0,4.0,24.0,377.0,716.35,564.08
2016,4,5,17,15,699.5,71.0,3.55,23.0,318.0,647.48,515.51
2016,4,5,17,30,653.0,65.0,3.1,22.0,259.0,576.15,463.21
2016,4,5,17,45,579.0,57.5,2.7,21.0,202.0,486.69,393.31
2016,4,5,18,0,505.0,50.0,2.3,20.0,145.0,402.67,324.08
2016,4,5,18,15,382.5,38.0,2.3,19.5,95.5,292.38,230.86
2016,4,5,18,30,260.0,26.0,2.3,19.0,46.0,192.79,129.83
2016,4,5,18,45,130.0,13.0,2.35,18.5,23.0,69.9,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,15.5,7.5,2.65,13.5,8.0,6.4,0.0
2016,4,6,6,30,31.0,15.0,2.8,14.0,16.0,12.36,0.0
2016,4,6,6,45,127.0,38.0,3.0,14.5,56.0,29.42,19.03
2016,4,6,7,0,223.0,61.0,3.2,15.0,96.0,46.44,35.05
2016,4,6,7,15,217.0,84.5,3.45,15.5,130.0,62.81,49.99
2016,4,6,7,30,211.0,108.0,3.7,16.0,164.0,78.51,64.0
2016,4,6,7,45,288.0,118.5,4.0,17.0,214.5,86.18,70.48
2016,4,6,8,0,365.0,129.0,4.3,18.0,265.0,89.96,73.34
2016,4,6,8,15,522.5,120.5,4.65,18.5,349.0,84.68,68.38
2016,4,6,8,30,680.0,112.0,5.0,19.0,433.0,79.02,63.1
2016,4,6,8,45,732.5,109.0,5.4,19.5,492.0,105.67,63.94
2016,4,6,9,0,785.0,106.0,5.8,20.0,551.0,167.55,98.65
2016,4,6,9,15,503.5,204.5,5.95,20.5,499.5,235.12,163.29
2016,4,6,9,30,222.0,303.0,6.1,21.0,448.0,278.04,209.47
2016,4,6,9,45,274.5,315.5,6.25,21.5,507.0,320.14,241.96
2016,4,6,10,0,327.0,328.0,6.4,22.0,566.0,372.69,283.16
2016,4,6,10,15,616.5,221.5,6.35,22.0,699.5,445.59,338.93
2016,4,6,10,30,906.0,115.0,6.3,22.0,833.0,546.48,418.83
2016,4,6,10,45,922.0,114.0,6.3,22.5,868.5,607.39,468.06
2016,4,6,11,0,938.0,113.0,6.3,23.0,904.0,667.81,515.52
2016,4,6,11,15,946.0,114.0,6.2,23.0,930.0,723.88,559.16
2016,4,6,11,30,954.0,115.0,6.1,23.0,956.0,778.14,600.35
2016,4,6,11,45,764.0,231.5,6.05,23.5,912.0,793.44,607.09
2016,4,6,12,0,574.0,348.0,6.0,24.0,868.0,781.98,593.9
2016,4,6,12,15,780.5,228.0,5.9,24.0,940.0,878.49,667.72
2016,4,6,12,30,987.0,108.0,5.8,24.0,1012.0,963.0,726.69
2016,4,6,12,45,808.0,214.5,5.75,24.5,953.0,945.59,712.48
2016,4,6,13,0,629.0,321.0,5.7,25.0,894.0,914.01,685.65
2016,4,6,13,15,814.5,209.5,5.6,25.0,941.5,998.3,747.02
2016,4,6,13,30,1000.0,98.0,5.5,25.0,989.0,1075.96,798.75
2016,4,6,13,45,1000.5,94.5,5.45,25.0,969.0,1090.48,808.2
2016,4,6,14,0,1001.0,91.0,5.4,25.0,949.0,1100.61,815.25
2016,4,6,14,15,995.0,90.0,5.35,25.0,919.5,1102.54,817.02
2016,4,6,14,30,989.0,89.0,5.3,25.0,890.0,1100.05,816.08
2016,4,6,14,45,965.5,95.0,5.25,25.0,848.5,1083.56,806.0
2016,4,6,15,0,942.0,101.0,5.2,25.0,807.0,1063.17,793.54
2016,4,6,15,15,929.5,99.0,5.05,24.5,762.5,1040.97,780.74
2016,4,6,15,30,917.0,97.0,4.9,24.0,718.0,1015.03,765.47
2016,4,6,15,45,906.5,91.5,4.8,24.0,668.5,983.37,745.22
2016,4,6,16,0,896.0,86.0,4.7,24.0,619.0,948.19,722.59
2016,4,6,16,15,873.5,83.0,4.4,23.5,563.5,901.98,692.28
2016,4,6,16,30,851.0,80.0,4.1,23.0,508.0,862.57,667.1
2016,4,6,16,45,825.5,74.5,3.8,23.0,450.0,806.06,628.02
2016,4,6,17,0,800.0,69.0,3.5,23.0,392.0,748.24,587.4
2016,4,6,17,15,756.0,64.0,2.95,21.5,332.0,676.08,537.29
2016,4,6,17,30,712.0,59.0,2.4,20.0,272.0,604.99,485.89
2016,4,6,17,45,645.5,52.0,1.9,19.0,213.5,518.1,418.4
2016,4,6,18,0,579.0,45.0,1.4,18.0,155.0,440.77,353.85
2016,4,6,18,15,456.5,35.0,1.35,17.0,103.0,329.36,260.77
2016,4,6,18,30,334.0,25.0,1.3,16.0,51.0,229.57,159.21
2016,4,6,18,45,167.0,12.5,1.3,15.5,25.5,85.87,0.0
2016,4,6,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.0,2.15,11.0,9.0,7.68,0.0
2016,4,7,6,30,0.0,18.0,2.5,12.0,18.0,14.7,0.0
2016,4,7,6,45,69.5,38.0,2.85,13.5,49.0,29.87,19.7
2016,4,7,7,0,139.0,58.0,3.2,15.0,80.0,44.07,33.04
2016,4,7,7,15,165.5,81.0,3.25,16.0,118.0,60.24,47.66
2016,4,7,7,30,192.0,104.0,3.3,17.0,156.0,75.85,61.42
2016,4,7,7,45,208.5,126.5,3.4,18.0,195.0,90.47,73.92
2016,4,7,8,0,225.0,149.0,3.5,19.0,234.0,104.49,85.56
2016,4,7,8,15,376.5,146.0,3.65,20.0,314.5,99.29,80.47
2016,4,7,8,30,528.0,143.0,3.8,21.0,395.0,97.52,78.34
2016,4,7,8,45,700.5,117.0,4.0,22.0,492.0,109.9,67.18
2016,4,7,9,0,873.0,91.0,4.2,23.0,589.0,167.12,93.23
2016,4,7,9,15,890.0,94.0,4.2,23.5,640.5,238.32,147.32
2016,4,7,9,30,907.0,97.0,4.2,24.0,692.0,304.2,202.53
2016,4,7,9,45,923.5,97.5,4.2,25.0,738.5,369.12,257.99
2016,4,7,10,0,940.0,98.0,4.2,26.0,785.0,434.7,313.21
2016,4,7,10,15,949.0,99.5,4.15,26.0,824.0,498.2,366.71
2016,4,7,10,30,958.0,101.0,4.1,26.0,863.0,560.95,418.01
2016,4,7,10,45,961.5,104.0,4.1,26.5,894.0,620.88,464.8
2016,4,7,11,0,965.0,107.0,4.1,27.0,925.0,678.96,508.59
2016,4,7,11,15,969.0,108.0,4.1,27.0,947.5,733.62,549.61
2016,4,7,11,30,973.0,109.0,4.1,27.0,970.0,786.0,587.96
2016,4,7,11,45,957.0,121.0,4.1,27.5,979.0,830.43,617.67
2016,4,7,12,0,941.0,133.0,4.1,28.0,988.0,870.61,643.13
2016,4,7,12,15,941.5,133.0,4.0,28.0,993.5,909.92,668.59
2016,4,7,12,30,942.0,133.0,3.9,28.0,999.0,946.03,691.7
2016,4,7,12,45,941.0,132.5,3.85,28.5,995.0,976.98,710.15
2016,4,7,13,0,940.0,132.0,3.8,29.0,991.0,1004.31,726.16
2016,4,7,13,15,820.5,200.5,3.65,29.0,943.5,994.77,719.06
2016,4,7,13,30,701.0,269.0,3.5,29.0,896.0,976.01,705.56
2016,4,7,13,45,660.0,283.0,3.4,29.0,862.5,964.64,697.44
2016,4,7,14,0,619.0,297.0,3.3,29.0,829.0,948.59,686.26
2016,4,7,14,15,611.0,287.0,3.15,29.0,798.0,937.4,679.11
2016,4,7,14,30,603.0,277.0,3.0,29.0,767.0,924.54,670.87
2016,4,7,14,45,482.0,305.0,2.9,29.0,686.0,834.66,609.3
2016,4,7,15,0,361.0,333.0,2.8,29.0,605.0,725.77,534.41
2016,4,7,15,15,484.5,268.5,2.65,28.5,611.0,797.14,588.62
2016,4,7,15,30,608.0,204.0,2.5,28.0,617.0,850.06,628.76
2016,4,7,15,45,531.5,212.0,2.4,28.0,554.5,769.02,573.16
2016,4,7,16,0,455.0,220.0,2.3,28.0,492.0,696.24,523.07
2016,4,7,16,15,493.0,187.0,2.1,27.5,457.0,683.22,517.39
2016,4,7,16,30,531.0,154.0,1.9,27.0,422.0,664.8,507.31
2016,4,7,16,45,615.0,122.5,1.75,26.5,398.5,689.87,527.48
2016,4,7,17,0,699.0,91.0,1.6,26.0,375.0,697.27,534.23
2016,4,7,17,15,650.5,84.0,1.45,24.5,316.5,623.46,484.89
2016,4,7,17,30,602.0,77.0,1.3,23.0,258.0,551.41,434.68
2016,4,7,17,45,527.0,67.5,1.2,22.0,201.0,461.15,366.54
2016,4,7,18,0,452.0,58.0,1.1,21.0,144.0,376.34,299.09
2016,4,7,18,15,336.0,43.5,1.15,20.0,95.5,269.96,211.65
2016,4,7,18,30,220.0,29.0,1.2,19.0,47.0,174.84,121.31
2016,4,7,18,45,110.0,14.5,1.25,18.5,23.5,61.68,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,41.5,9.5,3.2,12.5,11.5,8.11,0.0
2016,4,8,6,30,83.0,19.0,3.4,13.0,23.0,14.71,0.0
2016,4,8,6,45,188.5,39.0,3.6,13.5,65.0,29.88,19.87
2016,4,8,7,0,294.0,59.0,3.8,14.0,107.0,44.7,33.79
2016,4,8,7,15,373.5,74.0,4.05,14.5,159.5,55.4,43.7
2016,4,8,7,30,453.0,89.0,4.3,15.0,212.0,65.82,53.06
2016,4,8,7,45,244.5,117.0,4.55,16.0,185.5,84.83,69.58
2016,4,8,8,0,36.0,145.0,4.8,17.0,159.0,107.6,88.98
2016,4,8,8,15,346.0,134.0,5.1,17.5,298.5,90.97,74.08
2016,4,8,8,30,656.0,123.0,5.4,18.0,438.0,86.05,69.4
2016,4,8,8,45,637.5,138.0,5.7,19.0,473.0,121.64,79.02
2016,4,8,9,0,619.0,153.0,6.0,20.0,508.0,176.22,112.42
2016,4,8,9,15,581.0,184.0,5.95,20.5,540.5,235.67,160.39
2016,4,8,9,30,543.0,215.0,5.9,21.0,573.0,290.5,207.83
2016,4,8,9,45,453.5,268.0,5.85,21.5,581.0,340.23,252.6
2016,4,8,10,0,364.0,321.0,5.8,22.0,589.0,381.22,288.49
2016,4,8,10,15,420.0,315.5,5.7,22.5,640.0,429.21,326.31
2016,4,8,10,30,476.0,310.0,5.6,23.0,691.0,484.74,369.61
2016,4,8,10,45,476.5,325.5,5.5,23.5,718.5,531.0,405.18
2016,4,8,11,0,477.0,341.0,5.4,24.0,746.0,576.72,439.34
2016,4,8,11,15,473.0,354.5,5.3,24.0,765.5,617.24,469.71
2016,4,8,11,30,469.0,368.0,5.2,24.0,785.0,656.49,498.5
2016,4,8,11,45,459.0,378.0,5.1,24.5,791.5,687.02,519.42
2016,4,8,12,0,449.0,388.0,5.0,25.0,798.0,715.48,538.4
2016,4,8,12,15,326.5,431.5,4.8,25.0,730.5,670.95,503.7
2016,4,8,12,30,204.0,475.0,4.6,25.0,663.0,613.32,459.38
2016,4,8,12,45,262.0,460.5,4.45,25.0,701.0,677.7,506.41
2016,4,8,13,0,320.0,446.0,4.3,25.0,739.0,732.69,546.06
2016,4,8,13,15,175.0,405.0,4.2,25.0,565.5,555.01,417.36
2016,4,8,13,30,30.0,364.0,4.1,25.0,392.0,365.6,275.56
2016,4,8,13,45,38.0,372.5,4.0,25.0,406.5,385.54,291.33
2016,4,8,14,0,46.0,381.0,3.9,25.0,421.0,405.92,306.81
2016,4,8,14,15,35.0,345.5,3.9,25.0,375.0,362.31,274.57
2016,4,8,14,30,24.0,310.0,3.9,25.0,329.0,298.53,227.0
2016,4,8,14,45,71.5,337.5,3.9,25.0,392.0,397.05,303.18
2016,4,8,15,0,119.0,365.0,3.9,25.0,455.0,498.39,379.5
2016,4,8,15,15,321.0,299.0,3.9,25.0,522.0,648.07,495.09
2016,4,8,15,30,523.0,233.0,3.9,25.0,589.0,790.47,601.78
2016,4,8,15,45,630.0,182.5,3.95,25.0,581.0,837.08,637.55
2016,4,8,16,0,737.0,132.0,4.0,25.0,573.0,867.3,660.52
2016,4,8,16,15,710.5,126.5,3.9,24.5,520.5,818.36,628.88
2016,4,8,16,30,684.0,121.0,3.8,24.0,468.0,767.84,596.11
2016,4,8,16,45,646.5,114.5,3.75,23.5,412.5,705.79,554.42
2016,4,8,17,0,609.0,108.0,3.7,23.0,357.0,643.72,511.6
2016,4,8,17,15,559.0,99.0,3.3,22.0,300.5,569.89,457.82
2016,4,8,17,30,509.0,90.0,2.9,21.0,244.0,498.03,403.13
2016,4,8,17,45,426.5,79.0,2.5,20.0,189.5,401.73,326.82
2016,4,8,18,0,344.0,68.0,2.1,19.0,135.0,318.26,257.73
2016,4,8,18,15,243.5,49.5,2.05,18.5,89.0,223.1,176.9
2016,4,8,18,30,143.0,31.0,2.0,18.0,43.0,138.94,97.66
2016,4,8,18,45,71.5,15.5,2.0,17.5,21.5,45.14,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,4.5,2.05,13.5,4.5,3.84,0.0
2016,4,9,6,30,0.0,9.0,2.3,14.0,9.0,7.4,0.0
2016,4,9,6,45,0.0,26.0,2.55,14.5,26.0,21.47,12.74
2016,4,9,7,0,0.0,43.0,2.8,15.0,43.0,35.27,25.45
2016,4,9,7,15,0.0,64.0,2.85,15.5,64.0,51.63,40.23
2016,4,9,7,30,0.0,85.0,2.9,16.0,85.0,67.78,54.58
2016,4,9,7,45,0.0,49.5,2.95,16.5,49.5,40.94,30.75
2016,4,9,8,0,0.0,14.0,3.0,17.0,14.0,11.53,4.59
2016,4,9,8,15,30.5,107.5,3.2,17.5,122.5,84.71,68.66
2016,4,9,8,30,61.0,201.0,3.4,18.0,231.0,144.19,119.22
2016,4,9,8,45,330.5,180.5,3.6,18.5,369.0,139.49,101.09
2016,4,9,9,0,600.0,160.0,3.8,19.0,507.0,179.17,115.63
2016,4,9,9,15,302.0,171.0,3.9,19.5,346.0,175.54,124.33
2016,4,9,9,30,4.0,182.0,4.0,20.0,185.0,148.21,114.59
2016,4,9,9,45,6.0,194.0,4.15,20.5,198.5,159.37,122.97
2016,4,9,10,0,8.0,206.0,4.3,21.0,212.0,170.85,131.55
2016,4,9,10,15,27.0,277.5,4.35,21.0,299.0,234.16,180.78
2016,4,9,10,30,46.0,349.0,4.4,21.0,386.0,303.08,233.71
2016,4,9,10,45,33.0,328.5,4.5,21.5,355.5,286.75,220.56
2016,4,9,11,0,20.0,308.0,4.6,22.0,325.0,266.31,204.32
2016,4,9,11,15,10.0,176.5,4.6,22.5,185.0,153.73,116.63
2016,4,9,11,30,0.0,45.0,4.6,23.0,45.0,37.59,24.48
2016,4,9,11,45,0.0,59.0,4.7,23.5,59.0,49.34,33.81
2016,4,9,12,0,0.0,73.0,4.8,24.0,73.0,61.12,43.05
2016,4,9,12,15,5.0,144.0,4.85,24.0,149.0,125.22,93.66
2016,4,9,12,30,10.0,215.0,4.9,24.0,225.0,190.66,144.6
2016,4,9,12,45,27.0,311.5,4.95,24.5,337.0,302.38,230.01
2016,4,9,13,0,44.0,408.0,5.0,25.0,449.0,412.26,311.77
2016,4,9,13,15,440.5,288.5,5.0,25.0,685.0,723.51,549.55
2016,4,9,13,30,837.0,169.0,5.0,25.0,921.0,998.73,744.46
2016,4,9,13,45,829.0,169.0,5.05,25.0,900.0,1007.38,749.47
2016,4,9,14,0,821.0,169.0,5.1,25.0,879.0,1012.09,753.73
2016,4,9,14,15,587.0,271.5,5.1,25.0,770.5,899.26,675.34
2016,4,9,14,30,353.0,374.0,5.1,25.0,662.0,753.67,568.66
2016,4,9,14,45,565.0,267.5,5.15,25.0,705.0,876.42,663.19
2016,4,9,15,0,777.0,161.0,5.2,25.0,748.0,972.26,732.8
2016,4,9,15,15,761.0,157.0,5.2,24.5,705.5,954.48,723.01
2016,4,9,15,30,745.0,153.0,5.2,24.0,663.0,925.3,706.01
2016,4,9,15,45,725.0,148.0,5.2,24.0,615.0,888.26,682.04
2016,4,9,16,0,705.0,143.0,5.2,24.0,567.0,848.73,656.18
2016,4,9,16,15,677.5,137.5,5.05,23.5,515.0,799.69,623.68
2016,4,9,16,30,650.0,132.0,4.9,23.0,463.0,749.19,589.69
2016,4,9,16,45,616.5,123.0,4.8,23.0,408.5,688.76,546.82
2016,4,9,17,0,583.0,114.0,4.7,23.0,354.0,628.13,502.97
2016,4,9,17,15,532.0,105.0,4.4,22.5,298.5,554.51,447.34
2016,4,9,17,30,481.0,96.0,4.1,22.0,243.0,478.75,388.69
2016,4,9,17,45,412.0,82.5,3.8,21.5,189.5,395.34,321.69
2016,4,9,18,0,343.0,69.0,3.5,21.0,136.0,317.8,256.94
2016,4,9,18,15,239.0,51.0,3.55,20.5,90.5,221.65,175.25
2016,4,9,18,30,135.0,33.0,3.6,20.0,45.0,125.42,88.38
2016,4,9,18,45,67.5,16.5,3.65,20.0,22.5,44.07,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,34.0,11.5,3.75,15.5,13.5,9.82,0.0
2016,4,10,6,30,68.0,23.0,3.9,16.0,27.0,18.11,4.58
2016,4,10,6,45,176.0,43.5,4.05,16.5,70.0,33.15,22.61
2016,4,10,7,0,284.0,64.0,4.2,17.0,113.0,48.22,36.53
2016,4,10,7,15,364.5,78.5,4.5,17.5,165.5,58.45,45.88
2016,4,10,7,30,445.0,93.0,4.8,18.0,218.0,68.42,54.7
2016,4,10,7,45,222.5,72.0,5.15,18.5,134.5,51.0,39.3
2016,4,10,8,0,0.0,51.0,5.5,19.0,51.0,42.19,31.41
2016,4,10,8,15,0.0,61.0,5.65,19.5,61.0,50.54,38.48
2016,4,10,8,30,0.0,71.0,5.8,20.0,71.0,58.9,45.46
2016,4,10,8,45,0.0,81.0,5.95,21.0,81.0,67.29,49.85
2016,4,10,9,0,0.0,91.0,6.1,22.0,91.0,75.69,56.3
2016,4,10,9,15,0.0,98.0,6.1,22.5,98.0,81.41,60.61
2016,4,10,9,30,0.0,105.0,6.1,23.0,105.0,87.14,64.9
2016,4,10,9,45,0.0,116.5,6.15,23.5,116.5,96.53,72.09
2016,4,10,10,0,0.0,128.0,6.2,24.0,128.0,105.99,79.28
2016,4,10,10,15,3.5,160.0,6.2,24.5,163.0,133.6,100.7
2016,4,10,10,30,7.0,192.0,6.2,25.0,198.0,161.81,122.38
2016,4,10,10,45,8.5,197.5,6.2,25.5,205.0,168.11,126.87
2016,4,10,11,0,10.0,203.0,6.2,26.0,212.0,174.57,131.52
2016,4,10,11,15,27.0,299.0,6.2,26.0,323.5,268.71,203.84
2016,4,10,11,30,44.0,395.0,6.2,26.0,435.0,365.54,276.83
2016,4,10,11,45,36.0,380.0,6.2,26.0,413.0,353.01,267.07
2016,4,10,12,0,28.0,365.0,6.2,26.0,391.0,339.0,256.37
2016,4,10,12,15,17.5,271.0,6.1,25.5,287.5,243.92,184.71
2016,4,10,12,30,7.0,177.0,6.0,25.0,184.0,155.46,116.78
2016,4,10,12,45,7.5,174.5,5.95,25.0,182.0,154.28,115.98
2016,4,10,13,0,8.0,172.0,5.9,25.0,180.0,153.04,115.08
2016,4,10,13,15,4.0,119.5,5.7,24.5,123.5,104.44,77.22
2016,4,10,13,30,0.0,67.0,5.5,24.0,67.0,56.05,39.04
2016,4,10,13,45,0.0,89.5,5.3,24.0,89.5,75.01,54.13
2016,4,10,14,0,0.0,112.0,5.1,24.0,112.0,94.22,69.37
2016,4,10,14,15,8.0,192.5,5.25,24.0,199.5,172.86,131.51
2016,4,10,14,30,16.0,273.0,5.4,24.0,287.0,255.16,195.67
2016,4,10,14,45,26.0,293.5,5.6,24.5,314.5,304.71,233.92
2016,4,10,15,0,36.0,314.0,5.8,25.0,342.0,338.86,260.3
2016,4,10,15,15,26.5,277.5,5.85,25.0,297.5,293.37,225.79
2016,4,10,15,30,17.0,241.0,5.9,25.0,253.0,230.64,177.64
2016,4,10,15,45,13.5,219.0,5.95,25.0,228.0,207.23,159.82
2016,4,10,16,0,10.0,197.0,6.0,25.0,203.0,183.82,141.81
2016,4,10,16,15,5.0,150.0,5.9,24.5,153.0,134.74,103.36
2016,4,10,16,30,0.0,103.0,5.8,24.0,103.0,86.83,65.15
2016,4,10,16,45,0.0,90.0,5.7,24.0,90.0,75.36,56.11
2016,4,10,17,0,0.0,77.0,5.6,24.0,77.0,63.9,46.96
2016,4,10,17,15,193.5,94.0,5.3,23.5,153.5,260.47,212.62
2016,4,10,17,30,387.0,111.0,5.0,23.0,230.0,429.08,349.3
2016,4,10,17,45,308.0,95.5,4.7,23.0,178.0,341.48,276.91
2016,4,10,18,0,229.0,80.0,4.4,23.0,126.0,249.67,200.38
2016,4,10,18,15,150.0,56.5,4.35,22.5,82.5,167.56,130.8
2016,4,10,18,30,71.0,33.0,4.3,22.0,39.0,82.43,56.52
2016,4,10,18,45,35.5,16.5,4.25,21.5,19.5,29.78,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.0,0.5,0.43,0.0
2016,4,11,6,30,0.0,1.0,3.9,19.0,1.0,0.82,0.0
2016,4,11,6,45,0.0,3.0,3.95,19.5,3.0,2.46,0.0
2016,4,11,7,0,0.0,5.0,4.0,20.0,5.0,4.1,0.0
2016,4,11,7,15,0.0,7.5,4.25,20.5,7.5,6.16,0.0
2016,4,11,7,30,0.0,10.0,4.5,21.0,10.0,8.22,1.55
2016,4,11,7,45,24.5,82.0,4.8,21.5,91.5,65.7,51.56
2016,4,11,8,0,49.0,154.0,5.1,22.0,173.0,113.48,92.24
2016,4,11,8,15,185.0,174.5,5.1,22.5,263.0,124.23,100.79
2016,4,11,8,30,321.0,195.0,5.1,23.0,353.0,131.97,106.71
2016,4,11,8,45,243.5,231.0,5.1,24.0,358.5,165.15,121.44
2016,4,11,9,0,166.0,267.0,5.1,25.0,364.0,206.36,152.15
2016,4,11,9,15,281.0,271.0,4.95,25.5,452.0,242.42,174.42
2016,4,11,9,30,396.0,275.0,4.8,26.0,540.0,298.46,214.23
2016,4,11,9,45,383.5,300.0,4.7,26.5,570.5,342.97,250.5
2016,4,11,10,0,371.0,325.0,4.6,27.0,601.0,386.12,285.07
2016,4,11,10,15,591.5,239.0,4.35,27.5,705.0,446.84,329.83
2016,4,11,10,30,812.0,153.0,4.1,28.0,809.0,529.84,392.46
2016,4,11,10,45,834.0,147.5,3.9,28.5,843.0,586.39,435.56
2016,4,11,11,0,856.0,142.0,3.7,29.0,877.0,640.19,475.4
2016,4,11,11,15,862.5,143.5,3.45,29.0,900.5,691.38,512.65
2016,4,11,11,30,869.0,145.0,3.2,29.0,924.0,740.85,547.44
2016,4,11,11,45,881.0,140.5,3.0,29.5,941.0,787.62,578.5
2016,4,11,12,0,893.0,136.0,2.8,30.0,958.0,832.52,605.76
2016,4,11,12,15,895.5,136.5,2.65,30.0,964.0,871.73,630.03
2016,4,11,12,30,898.0,137.0,2.5,30.0,970.0,908.07,652.09
2016,4,11,12,45,904.0,133.0,2.45,30.5,969.5,940.5,670.86
2016,4,11,13,0,910.0,129.0,2.4,31.0,969.0,969.72,687.44
2016,4,11,13,15,659.5,262.5,2.35,31.0,867.5,907.0,645.84
2016,4,11,13,30,409.0,396.0,2.3,31.0,766.0,794.49,567.21
2016,4,11,13,45,659.0,257.5,2.3,31.5,837.5,935.15,664.99
2016,4,11,14,0,909.0,119.0,2.3,32.0,909.0,1031.99,724.52
2016,4,11,14,15,903.0,117.5,2.25,31.5,880.5,1032.98,725.95
2016,4,11,14,30,897.0,116.0,2.2,31.0,852.0,1029.93,725.98
2016,4,11,14,45,888.0,114.5,2.2,31.0,816.5,1019.93,720.99
2016,4,11,15,0,879.0,113.0,2.2,31.0,781.0,1006.08,713.8
2016,4,11,15,15,866.5,110.5,2.15,31.0,738.0,983.98,701.03
2016,4,11,15,30,854.0,108.0,2.1,31.0,695.0,969.73,693.39
2016,4,11,15,45,844.0,102.5,2.05,31.0,648.0,939.27,675.46
2016,4,11,16,0,834.0,97.0,2.0,31.0,601.0,905.53,655.52
2016,4,11,16,15,811.5,93.0,1.85,30.5,547.5,859.33,627.63
2016,4,11,16,30,789.0,89.0,1.7,30.0,494.0,811.07,598.08
2016,4,11,16,45,761.5,83.5,1.55,29.5,438.0,755.17,562.81
2016,4,11,17,0,734.0,78.0,1.4,29.0,382.0,698.28,526.09
2016,4,11,17,15,689.5,72.5,1.2,28.0,324.0,632.12,482.29
2016,4,11,17,30,645.0,67.0,1.0,27.0,266.0,563.71,435.03
2016,4,11,17,45,576.0,59.5,0.8,26.5,209.5,478.68,371.17
2016,4,11,18,0,507.0,52.0,0.6,26.0,153.0,398.66,308.23
2016,4,11,18,15,392.0,40.5,0.5,25.5,103.5,294.3,224.59
2016,4,11,18,30,277.0,29.0,0.4,25.0,54.0,202.21,142.66
2016,4,11,18,45,138.5,14.5,0.35,25.0,27.0,73.35,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,66.5,12.5,3.7,13.0,17.0,10.67,0.0
2016,4,12,6,30,133.0,25.0,3.7,13.0,34.0,19.34,7.82
2016,4,12,6,45,238.0,43.0,3.75,13.5,78.0,32.94,22.94
2016,4,12,7,0,343.0,61.0,3.8,14.0,122.0,46.25,35.35
2016,4,12,7,15,171.5,32.5,3.7,14.5,63.0,24.26,16.06
2016,4,12,7,30,0.0,4.0,3.6,15.0,4.0,3.29,0.0
2016,4,12,7,45,22.0,79.0,3.5,15.5,88.0,63.6,50.98
2016,4,12,8,0,44.0,154.0,3.4,16.0,172.0,113.58,94.42
2016,4,12,8,15,73.0,184.0,3.45,16.5,218.5,133.24,110.8
2016,4,12,8,30,102.0,214.0,3.5,17.0,265.0,152.35,126.48
2016,4,12,8,45,57.5,208.5,3.6,17.5,238.0,155.33,121.14
2016,4,12,9,0,13.0,203.0,3.7,18.0,211.0,160.76,125.85
2016,4,12,9,15,6.5,175.0,3.7,18.5,179.0,142.03,110.39
2016,4,12,9,30,0.0,147.0,3.7,19.0,147.0,120.34,92.71
2016,4,12,9,45,0.0,139.0,3.7,19.5,139.0,114.51,87.61
2016,4,12,10,0,0.0,131.0,3.7,20.0,131.0,108.41,82.35
2016,4,12,10,15,0.0,129.0,3.65,20.0,129.0,107.02,81.05
2016,4,12,10,30,0.0,127.0,3.6,20.0,127.0,105.57,79.74
2016,4,12,10,45,0.0,112.0,3.55,20.5,112.0,93.37,69.72
2016,4,12,11,0,0.0,97.0,3.5,21.0,97.0,81.03,59.65
2016,4,12,11,15,8.0,192.0,3.5,21.0,199.0,165.22,126.33
2016,4,12,11,30,16.0,287.0,3.5,21.0,301.0,250.88,192.66
2016,4,12,11,45,16.0,292.0,3.5,21.5,306.5,257.0,196.69
2016,4,12,12,0,16.0,297.0,3.5,22.0,312.0,263.1,200.89
2016,4,12,12,15,14.5,273.5,3.5,22.0,287.5,243.46,185.85
2016,4,12,12,30,13.0,250.0,3.5,22.0,263.0,223.28,170.41
2016,4,12,12,45,17.5,296.0,3.55,22.5,312.5,268.59,204.88
2016,4,12,13,0,22.0,342.0,3.6,23.0,362.0,315.13,239.7
2016,4,12,13,15,37.0,378.0,3.65,23.0,412.0,380.57,289.09
2016,4,12,13,30,52.0,414.0,3.7,23.0,462.0,434.29,329.23
2016,4,12,13,45,70.0,419.5,3.75,23.0,482.0,462.13,350.47
2016,4,12,14,0,88.0,425.0,3.8,23.0,502.0,490.45,372.16
2016,4,12,14,15,85.0,409.0,3.85,23.0,481.5,475.79,361.87
2016,4,12,14,30,82.0,393.0,3.9,23.0,461.0,460.43,351.24
2016,4,12,14,45,47.5,318.0,4.0,23.5,357.0,350.78,268.82
2016,4,12,15,0,13.0,243.0,4.1,24.0,253.0,225.82,172.78
2016,4,12,15,15,6.5,159.0,4.1,23.5,164.0,142.25,108.27
2016,4,12,15,30,0.0,75.0,4.1,23.0,75.0,62.41,44.87
2016,4,12,15,45,0.0,111.5,4.1,23.0,111.5,93.69,70.21
2016,4,12,16,0,0.0,148.0,4.1,23.0,148.0,127.29,97.34
2016,4,12,16,15,0.0,88.5,4.05,22.5,88.5,73.58,54.5
2016,4,12,16,30,0.0,29.0,4.0,22.0,29.0,23.98,14.16
2016,4,12,16,45,0.0,73.5,3.95,22.0,73.5,60.98,44.77
2016,4,12,17,0,0.0,118.0,3.9,22.0,118.0,103.26,79.64
2016,4,12,17,15,0.0,99.5,3.75,21.5,99.5,86.62,66.33
2016,4,12,17,30,0.0,81.0,3.6,21.0,81.0,69.9,52.76
2016,4,12,17,45,0.0,63.0,3.45,20.5,63.0,53.59,39.26
2016,4,12,18,0,0.0,45.0,3.3,20.0,45.0,37.23,25.47
2016,4,12,18,15,0.0,30.0,3.5,19.5,30.0,24.77,14.78
2016,4,12,18,30,0.0,15.0,3.7,19.0,15.0,12.35,3.91
2016,4,12,18,45,0.0,7.5,3.95,18.5,7.5,6.4,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
