Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,7.5,2.7,14.0,7.5,6.4,0.0
2016,4,13,6,30,0.0,15.0,2.8,14.0,15.0,12.36,3.41
2016,4,13,6,45,0.0,32.5,2.9,14.5,32.5,26.82,17.63
2016,4,13,7,0,0.0,50.0,3.0,15.0,50.0,40.71,30.38
2016,4,13,7,15,0.0,71.5,3.0,15.0,71.5,57.33,45.44
2016,4,13,7,30,0.0,93.0,3.0,15.0,93.0,73.76,60.09
2016,4,13,7,45,0.0,89.5,3.0,15.5,89.5,72.45,58.74
2016,4,13,8,0,0.0,86.0,3.0,16.0,86.0,70.6,56.82
2016,4,13,8,15,0.0,90.5,2.95,16.5,90.5,74.52,59.91
2016,4,13,8,30,0.0,95.0,2.9,17.0,95.0,78.35,62.87
2016,4,13,8,45,2.0,136.0,2.85,17.5,137.5,109.74,85.44
2016,4,13,9,0,4.0,177.0,2.8,18.0,180.0,141.31,110.44
2016,4,13,9,15,4.5,182.0,2.75,18.0,185.5,146.89,114.5
2016,4,13,9,30,5.0,187.0,2.7,18.0,191.0,152.34,118.53
2016,4,13,9,45,4.5,179.0,2.65,18.5,182.5,147.34,114.04
2016,4,13,10,0,4.0,171.0,2.6,19.0,174.0,141.86,109.24
2016,4,13,10,15,5.0,175.0,2.6,19.0,179.0,146.28,112.57
2016,4,13,10,30,6.0,179.0,2.6,19.0,184.0,150.81,115.99
2016,4,13,10,45,26.0,280.5,2.6,19.5,303.0,244.41,188.86
2016,4,13,11,0,46.0,382.0,2.6,20.0,422.0,342.04,262.58
2016,4,13,11,15,35.5,364.5,2.6,20.5,395.5,327.62,250.66
2016,4,13,11,30,25.0,347.0,2.6,21.0,369.0,311.17,237.59
2016,4,13,11,45,13.0,242.0,2.6,21.5,253.5,212.64,162.08
2016,4,13,12,0,1.0,137.0,2.6,22.0,138.0,115.75,86.45
2016,4,13,12,15,6.0,178.5,2.65,22.0,184.0,155.29,117.65
2016,4,13,12,30,11.0,220.0,2.7,22.0,230.0,195.69,149.04
2016,4,13,12,45,5.5,167.0,2.75,22.5,172.0,146.01,110.09
2016,4,13,13,0,0.0,114.0,2.8,23.0,114.0,95.94,70.62
2016,4,13,13,15,1.0,129.5,2.8,23.0,130.5,110.18,81.94
2016,4,13,13,30,2.0,145.0,2.8,23.0,147.0,124.56,93.29
2016,4,13,13,45,2.0,144.5,2.8,23.0,146.5,124.23,93.1
2016,4,13,14,0,2.0,144.0,2.8,23.0,146.0,123.88,92.92
2016,4,13,14,15,74.0,278.0,2.75,23.0,339.5,331.61,255.42
2016,4,13,14,30,146.0,412.0,2.7,23.0,533.0,563.49,426.32
2016,4,13,14,45,107.5,381.5,2.65,23.0,468.0,477.01,362.31
2016,4,13,15,0,69.0,351.0,2.6,23.0,403.0,409.72,312.74
2016,4,13,15,15,455.0,230.5,2.5,23.0,547.5,720.29,549.69
2016,4,13,15,30,841.0,110.0,2.4,23.0,692.0,956.14,712.32
2016,4,13,15,45,615.0,176.5,2.35,23.0,586.0,809.36,612.14
2016,4,13,16,0,389.0,243.0,2.3,23.0,480.0,634.05,486.92
2016,4,13,16,15,578.0,168.5,2.2,22.5,485.5,730.09,563.21
2016,4,13,16,30,767.0,94.0,2.1,22.0,491.0,794.6,610.35
2016,4,13,16,45,736.5,89.0,2.05,22.0,435.0,737.6,571.36
2016,4,13,17,0,706.0,84.0,2.0,22.0,379.0,684.24,535.24
2016,4,13,17,15,661.0,77.5,1.8,21.5,322.0,613.96,485.71
2016,4,13,17,30,616.0,71.0,1.6,21.0,265.0,545.28,435.2
2016,4,13,17,45,548.5,63.0,1.4,20.5,209.0,462.18,370.6
2016,4,13,18,0,481.0,55.0,1.2,20.0,153.0,383.94,307.04
2016,4,13,18,15,372.0,43.0,1.15,19.0,104.5,284.04,224.57
2016,4,13,18,30,263.0,31.0,1.1,18.0,56.0,195.64,144.91
2016,4,13,18,45,131.5,15.5,1.1,17.5,28.0,90.93,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,116.0,13.0,2.3,12.5,22.0,11.1,0.0
2016,4,14,6,30,232.0,26.0,2.5,13.0,44.0,21.32,10.68
2016,4,14,6,45,354.0,38.5,2.75,13.5,91.5,31.17,21.57
2016,4,14,7,0,476.0,51.0,3.0,14.0,139.0,40.82,30.64
2016,4,14,7,15,238.0,60.0,3.0,14.5,104.0,44.18,33.86
2016,4,14,7,30,0.0,69.0,3.0,15.0,69.0,56.6,44.9
2016,4,14,7,45,0.0,86.5,3.0,16.0,86.5,70.32,56.75
2016,4,14,8,0,0.0,104.0,3.0,17.0,104.0,83.92,68.21
2016,4,14,8,15,0.0,111.5,3.0,17.5,111.5,90.16,73.21
2016,4,14,8,30,0.0,119.0,3.0,18.0,119.0,96.32,78.07
2016,4,14,8,45,3.0,152.0,3.05,18.5,154.0,121.44,94.58
2016,4,14,9,0,6.0,185.0,3.1,19.0,189.0,147.35,114.78
2016,4,14,9,15,10.5,208.5,3.05,19.5,215.5,167.46,130.01
2016,4,14,9,30,15.0,232.0,3.0,20.0,242.0,188.42,145.84
2016,4,14,9,45,17.0,251.0,2.95,20.5,263.0,206.09,159.07
2016,4,14,10,0,19.0,270.0,2.9,21.0,284.0,224.19,172.54
2016,4,14,10,15,59.5,333.5,2.85,21.5,381.5,289.52,221.77
2016,4,14,10,30,100.0,397.0,2.8,22.0,479.0,364.9,277.82
2016,4,14,10,45,221.0,402.0,2.8,22.5,591.0,446.15,337.98
2016,4,14,11,0,342.0,407.0,2.8,23.0,703.0,542.28,408.37
2016,4,14,11,15,642.5,259.0,2.8,23.0,833.0,647.43,488.31
2016,4,14,11,30,943.0,111.0,2.8,23.0,963.0,763.14,575.23
2016,4,14,11,45,934.0,119.0,2.8,23.5,973.5,807.2,604.49
2016,4,14,12,0,925.0,127.0,2.8,24.0,984.0,847.73,630.22
2016,4,14,12,15,925.5,127.0,2.75,24.0,989.0,885.64,654.84
2016,4,14,12,30,926.0,127.0,2.7,24.0,994.0,920.44,677.2
2016,4,14,12,45,925.5,126.5,2.7,24.5,990.0,950.62,695.46
2016,4,14,13,0,925.0,126.0,2.7,25.0,986.0,977.3,711.39
2016,4,14,13,15,922.0,125.5,2.65,25.0,973.0,998.0,724.4
2016,4,14,13,30,919.0,125.0,2.6,25.0,960.0,1014.84,735.01
2016,4,14,13,45,914.0,124.0,2.6,25.0,939.0,1025.31,742.16
2016,4,14,14,0,909.0,123.0,2.6,25.0,918.0,1031.75,746.92
2016,4,14,14,15,902.0,121.5,2.55,25.0,888.5,1031.65,747.18
2016,4,14,14,30,895.0,120.0,2.5,25.0,859.0,1027.53,745.07
2016,4,14,14,45,886.0,117.5,2.5,25.0,823.0,1016.4,739.19
2016,4,14,15,0,877.0,115.0,2.5,25.0,787.0,1001.4,731.0
2016,4,14,15,15,864.0,112.5,2.5,24.5,743.5,978.78,719.4
2016,4,14,15,30,851.0,110.0,2.5,24.0,700.0,964.01,713.04
2016,4,14,15,45,834.5,106.5,2.5,24.0,651.5,929.81,692.38
2016,4,14,16,0,818.0,103.0,2.5,24.0,603.0,892.67,669.78
2016,4,14,16,15,795.0,99.5,2.45,23.5,550.0,847.09,642.06
2016,4,14,16,30,772.0,96.0,2.4,23.0,497.0,799.51,612.53
2016,4,14,16,45,741.0,91.0,2.4,23.0,440.5,741.95,574.49
2016,4,14,17,0,710.0,86.0,2.4,23.0,384.0,688.22,538.35
2016,4,14,17,15,665.5,79.5,2.2,22.0,326.5,618.22,490.01
2016,4,14,17,30,621.0,73.0,2.0,21.0,269.0,549.73,440.32
2016,4,14,17,45,553.5,65.0,1.8,20.5,213.0,466.46,375.38
2016,4,14,18,0,486.0,57.0,1.6,20.0,157.0,387.99,311.4
2016,4,14,18,15,377.5,44.5,1.6,19.0,107.5,287.69,228.33
2016,4,14,18,30,269.0,32.0,1.6,18.0,58.0,198.78,148.51
2016,4,14,18,45,134.5,16.0,1.6,17.5,29.0,90.68,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,86.5,15.0,1.25,12.5,22.0,12.8,0.0
2016,4,15,6,30,173.0,30.0,1.5,13.0,44.0,23.19,12.65
2016,4,15,6,45,276.0,46.5,1.75,14.0,89.5,35.62,25.47
2016,4,15,7,0,379.0,63.0,2.0,15.0,135.0,47.8,36.7
2016,4,15,7,15,189.5,59.0,2.05,15.5,95.0,45.54,34.94
2016,4,15,7,30,0.0,55.0,2.1,16.0,55.0,45.52,34.92
2016,4,15,7,45,0.0,79.0,2.2,17.0,79.0,64.82,51.7
2016,4,15,8,0,0.0,103.0,2.3,18.0,103.0,83.25,67.33
2016,4,15,8,15,27.5,155.5,2.25,18.5,169.5,116.29,95.3
2016,4,15,8,30,55.0,208.0,2.2,19.0,236.0,148.84,122.26
2016,4,15,8,45,90.5,240.5,2.2,19.5,292.5,176.15,135.6
2016,4,15,9,0,126.0,273.0,2.2,20.0,349.0,205.37,155.0
2016,4,15,9,15,137.0,298.5,2.2,20.5,387.0,238.2,179.3
2016,4,15,9,30,148.0,324.0,2.2,21.0,425.0,272.9,205.62
2016,4,15,9,45,496.5,224.5,2.25,21.5,595.0,322.14,234.77
2016,4,15,10,0,845.0,125.0,2.3,22.0,765.0,417.29,303.96
2016,4,15,10,15,855.5,127.5,2.35,22.5,802.0,477.27,353.4
2016,4,15,10,30,866.0,130.0,2.4,23.0,839.0,537.25,401.35
2016,4,15,10,45,877.0,129.5,2.45,23.5,870.0,592.97,444.68
2016,4,15,11,0,888.0,129.0,2.5,24.0,901.0,647.74,485.91
2016,4,15,11,15,893.0,130.0,2.55,24.0,923.0,698.59,524.1
2016,4,15,11,30,898.0,131.0,2.6,24.0,945.0,747.47,559.98
2016,4,15,11,45,896.5,134.5,2.7,24.5,957.5,791.39,590.74
2016,4,15,12,0,895.0,138.0,2.8,25.0,970.0,832.48,617.53
2016,4,15,12,15,896.0,138.0,2.85,25.5,974.5,869.75,641.16
2016,4,15,12,30,897.0,138.0,2.9,26.0,979.0,904.06,662.67
2016,4,15,12,45,896.5,137.5,3.0,26.5,975.0,933.47,681.21
2016,4,15,13,0,896.0,137.0,3.1,27.0,971.0,959.51,697.55
2016,4,15,13,15,892.5,136.5,3.2,27.0,958.5,979.21,711.22
2016,4,15,13,30,889.0,136.0,3.3,27.0,946.0,995.16,722.61
2016,4,15,13,45,883.5,135.0,3.4,27.0,925.0,1004.87,730.1
2016,4,15,14,0,878.0,134.0,3.5,27.0,904.0,1010.64,735.23
2016,4,15,14,15,870.5,132.5,3.55,27.0,875.0,1010.02,736.02
2016,4,15,14,30,863.0,131.0,3.6,27.0,846.0,1005.48,734.46
2016,4,15,14,45,855.0,127.5,3.7,27.0,810.0,994.55,729.2
2016,4,15,15,0,847.0,124.0,3.8,27.0,774.0,992.33,729.86
2016,4,15,15,15,833.0,121.0,3.8,26.5,731.0,968.26,716.86
2016,4,15,15,30,819.0,118.0,3.8,26.0,688.0,940.78,701.71
2016,4,15,15,45,798.5,116.0,3.85,26.0,639.0,905.17,679.87
2016,4,15,16,0,778.0,114.0,3.9,26.0,590.0,866.89,656.06
2016,4,15,16,15,754.0,109.5,3.9,25.5,537.5,820.34,627.2
2016,4,15,16,30,730.0,105.0,3.9,25.0,485.0,776.99,600.13
2016,4,15,16,45,694.5,100.0,3.9,25.0,429.0,717.35,559.53
2016,4,15,17,0,659.0,95.0,3.9,25.0,373.0,657.57,517.97
2016,4,15,17,15,613.5,88.0,3.65,24.0,317.0,588.3,469.24
2016,4,15,17,30,568.0,81.0,3.4,23.0,261.0,520.68,418.77
2016,4,15,17,45,498.0,71.5,3.15,22.5,206.0,436.46,352.34
2016,4,15,18,0,428.0,62.0,2.9,22.0,151.0,357.34,287.38
2016,4,15,18,15,326.5,47.5,2.85,21.0,103.5,258.68,205.17
2016,4,15,18,30,225.0,33.0,2.8,20.0,56.0,175.46,130.94
2016,4,15,18,45,112.5,16.5,2.8,19.5,28.0,81.84,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.5,3.55,16.0,18.5,13.23,0.0
2016,4,16,6,30,69.0,31.0,3.7,16.0,37.0,24.13,13.56
2016,4,16,6,45,151.0,54.5,3.85,16.5,80.5,41.48,30.28
2016,4,16,7,0,233.0,78.0,4.0,17.0,124.0,58.44,45.71
2016,4,16,7,15,298.5,96.5,4.2,17.5,174.5,71.66,57.58
2016,4,16,7,30,364.0,115.0,4.4,18.0,225.0,82.48,67.0
2016,4,16,7,45,182.0,93.5,4.6,18.5,148.5,68.81,54.83
2016,4,16,8,0,0.0,72.0,4.8,19.0,72.0,59.71,46.64
2016,4,16,8,15,0.0,81.5,5.05,19.5,81.5,67.67,53.25
2016,4,16,8,30,0.0,91.0,5.3,20.0,91.0,75.35,59.53
2016,4,16,8,45,0.0,95.5,5.55,20.5,95.5,79.13,59.56
2016,4,16,9,0,0.0,100.0,5.8,21.0,100.0,82.88,62.28
2016,4,16,9,15,0.5,129.5,5.85,21.5,130.5,106.36,80.9
2016,4,16,9,30,1.0,159.0,5.9,22.0,161.0,129.95,99.36
2016,4,16,9,45,4.5,181.0,6.0,22.5,185.0,148.92,113.87
2016,4,16,10,0,8.0,203.0,6.1,23.0,209.0,168.52,128.81
2016,4,16,10,15,7.5,195.0,6.1,23.5,201.0,163.3,124.27
2016,4,16,10,30,7.0,187.0,6.1,24.0,193.0,157.73,119.51
2016,4,16,10,45,7.0,185.0,6.15,24.5,191.5,157.03,118.61
2016,4,16,11,0,7.0,183.0,6.2,25.0,190.0,156.25,117.66
2016,4,16,11,15,5.5,168.5,6.2,25.0,174.0,144.07,108.07
2016,4,16,11,30,4.0,154.0,6.2,25.0,158.0,131.55,98.21
2016,4,16,11,45,2.0,140.0,6.25,25.5,142.0,118.77,87.97
2016,4,16,12,0,0.0,126.0,6.3,26.0,126.0,105.7,77.52
2016,4,16,12,15,2.0,138.5,6.25,26.0,140.0,118.06,87.2
2016,4,16,12,30,4.0,151.0,6.2,26.0,154.0,130.64,97.03
2016,4,16,12,45,7.5,184.5,6.2,26.0,191.5,162.75,122.02
2016,4,16,13,0,11.0,218.0,6.2,26.0,229.0,195.47,147.35
2016,4,16,13,15,7.0,182.0,6.2,26.0,189.0,161.05,120.74
2016,4,16,13,30,3.0,146.0,6.2,26.0,149.0,126.36,93.79
2016,4,16,13,45,5.5,167.0,6.25,26.0,172.0,147.16,110.17
2016,4,16,14,0,8.0,188.0,6.3,26.0,195.0,168.28,126.76
2016,4,16,14,15,13.0,239.5,6.3,25.5,250.5,219.74,167.12
2016,4,16,14,30,18.0,291.0,6.3,25.0,306.0,273.07,208.79
2016,4,16,14,45,9.0,205.0,6.3,25.0,212.5,185.55,141.21
2016,4,16,15,0,0.0,119.0,6.3,25.0,119.0,100.15,74.16
2016,4,16,15,15,5.5,170.5,6.2,24.5,174.5,151.52,115.38
2016,4,16,15,30,11.0,222.0,6.1,24.0,230.0,205.48,158.51
2016,4,16,15,45,11.5,213.5,6.1,24.0,221.0,198.97,153.81
2016,4,16,16,0,12.0,205.0,6.1,24.0,212.0,192.54,149.24
2016,4,16,16,15,89.0,218.0,5.9,23.5,265.0,292.29,231.57
2016,4,16,16,30,166.0,231.0,5.7,23.0,318.0,392.18,312.76
2016,4,16,16,45,83.0,148.0,5.55,23.0,191.5,225.23,179.83
2016,4,16,17,0,0.0,65.0,5.4,23.0,65.0,53.87,38.81
2016,4,16,17,15,0.0,55.0,5.2,22.5,55.0,45.52,32.19
2016,4,16,17,30,0.0,45.0,5.0,22.0,45.0,37.19,25.41
2016,4,16,17,45,147.5,61.5,4.85,22.0,92.5,172.97,140.73
2016,4,16,18,0,295.0,78.0,4.7,22.0,140.0,292.59,236.97
2016,4,16,18,15,209.0,58.0,4.65,21.5,95.5,196.23,155.38
2016,4,16,18,30,123.0,38.0,4.6,21.0,51.0,121.02,89.25
2016,4,16,18,45,61.5,19.0,4.6,20.5,25.5,56.51,0.0
2016,4,16,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,4.5,3.05,19.0,4.5,3.84,0.0
2016,4,17,6,30,0.0,9.0,3.2,19.0,9.0,7.39,0.27
2016,4,17,6,45,0.0,22.0,3.35,19.5,22.0,18.12,9.94
2016,4,17,7,0,0.0,35.0,3.5,20.0,35.0,28.9,19.57
2016,4,17,7,15,0.0,50.5,3.65,20.0,50.5,41.79,31.01
2016,4,17,7,30,0.0,66.0,3.8,20.0,66.0,54.48,42.14
2016,4,17,7,45,0.0,75.0,4.0,20.5,75.0,61.89,48.39
2016,4,17,8,0,0.0,84.0,4.2,21.0,84.0,69.24,54.47
2016,4,17,8,15,0.0,94.5,4.35,21.5,94.5,77.67,61.36
2016,4,17,8,30,0.0,105.0,4.5,22.0,105.0,86.03,68.1
2016,4,17,8,45,0.0,117.5,4.7,22.5,117.5,96.01,72.72
2016,4,17,9,0,0.0,130.0,4.9,23.0,130.0,106.13,80.44
2016,4,17,9,15,99.5,237.5,4.95,23.0,306.5,193.18,145.07
2016,4,17,9,30,199.0,345.0,5.0,23.0,483.0,298.62,223.65
2016,4,17,9,45,214.0,356.0,5.05,23.5,513.0,330.69,248.39
2016,4,17,10,0,229.0,367.0,5.1,24.0,543.0,364.14,274.39
2016,4,17,10,15,229.5,387.0,5.05,24.0,570.0,398.98,301.82
2016,4,17,10,30,230.0,407.0,5.0,24.0,597.0,433.92,328.86
2016,4,17,10,45,237.0,419.5,5.0,24.0,621.0,466.94,354.17
2016,4,17,11,0,244.0,432.0,5.0,24.0,645.0,500.41,379.51
2016,4,17,11,15,129.5,354.5,4.95,24.0,467.5,383.2,292.07
2016,4,17,11,30,15.0,277.0,4.9,24.0,290.0,241.57,183.34
2016,4,17,11,45,70.0,377.5,4.85,24.0,443.0,374.28,284.96
2016,4,17,12,0,125.0,478.0,4.8,24.0,596.0,518.61,391.75
2016,4,17,12,15,74.5,417.5,4.7,24.0,488.0,426.62,322.9
2016,4,17,12,30,24.0,357.0,4.6,24.0,380.0,325.09,246.27
2016,4,17,12,45,12.0,245.5,4.55,24.0,257.0,219.33,166.17
2016,4,17,13,0,0.0,134.0,4.5,24.0,134.0,113.01,83.69
2016,4,17,13,15,9.0,224.0,4.5,24.0,232.5,199.48,151.3
2016,4,17,13,30,18.0,314.0,4.5,24.0,331.0,288.91,219.78
2016,4,17,13,45,9.0,175.5,4.5,24.0,184.0,157.95,119.21
2016,4,17,14,0,0.0,37.0,4.5,24.0,37.0,30.88,19.04
2016,4,17,14,15,0.0,50.0,4.5,23.5,50.0,41.72,27.82
2016,4,17,14,30,0.0,63.0,4.5,23.0,63.0,52.57,36.62
2016,4,17,14,45,2.5,119.0,4.55,23.0,121.0,102.63,76.72
2016,4,17,15,0,5.0,175.0,4.6,23.0,179.0,154.75,118.14
2016,4,17,15,15,2.5,162.5,4.7,22.5,164.5,141.31,107.86
2016,4,17,15,30,0.0,150.0,4.8,22.0,150.0,127.91,97.58
2016,4,17,15,45,0.0,82.0,4.95,22.0,82.0,68.23,49.89
2016,4,17,16,0,0.0,14.0,5.1,22.0,14.0,11.58,3.85
2016,4,17,16,15,0.0,48.5,5.05,21.5,48.5,40.2,27.46
2016,4,17,16,30,0.0,83.0,5.0,21.0,83.0,68.95,51.28
2016,4,17,16,45,0.0,59.0,5.0,21.0,59.0,48.89,34.92
2016,4,17,17,0,0.0,35.0,5.0,21.0,35.0,28.92,18.48
2016,4,17,17,15,0.0,29.5,4.85,20.5,29.5,24.34,14.77
2016,4,17,17,30,0.0,24.0,4.7,20.0,24.0,19.78,11.02
2016,4,17,17,45,0.0,19.0,4.55,20.0,19.0,15.64,7.53
2016,4,17,18,0,0.0,14.0,4.4,20.0,14.0,11.51,4.0
2016,4,17,18,15,0.0,9.0,4.25,20.0,9.0,7.39,0.45
2016,4,17,18,30,0.0,4.0,4.1,20.0,4.0,3.28,0.0
2016,4,17,18,45,0.0,2.0,3.95,20.0,2.0,1.64,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,1.0,2.8,16.0,1.0,0.82,0.0
2016,4,18,6,30,0.0,2.0,2.9,16.0,2.0,1.64,0.0
2016,4,18,6,45,0.0,4.0,3.05,16.0,4.0,3.28,0.0
2016,4,18,7,0,0.0,6.0,3.2,16.0,6.0,4.92,0.0
2016,4,18,7,15,0.0,8.5,3.3,16.5,8.5,6.98,0.57
2016,4,18,7,30,0.0,11.0,3.4,17.0,11.0,9.05,2.4
2016,4,18,7,45,0.0,36.5,3.5,17.5,36.5,30.14,21.06
2016,4,18,8,0,0.0,62.0,3.6,18.0,62.0,51.36,39.53
2016,4,18,8,15,0.0,55.0,3.6,18.5,55.0,45.55,34.22
2016,4,18,8,30,0.0,48.0,3.6,19.0,48.0,39.75,28.97
2016,4,18,8,45,0.0,40.0,3.6,19.5,40.0,33.13,21.87
2016,4,18,9,0,0.0,32.0,3.6,20.0,32.0,26.51,16.27
2016,4,18,9,15,0.0,26.0,3.7,20.0,26.0,21.55,12.12
2016,4,18,9,30,0.0,20.0,3.8,20.0,20.0,16.59,8.0
2016,4,18,9,45,0.0,36.5,3.9,20.5,36.5,30.33,19.17
2016,4,18,10,0,0.0,53.0,4.0,21.0,53.0,44.12,30.26
2016,4,18,10,15,91.0,233.0,3.75,21.0,308.5,226.43,174.18
2016,4,18,10,30,182.0,413.0,3.5,21.0,564.0,414.27,316.64
2016,4,18,10,45,178.5,429.0,3.3,21.5,581.5,441.56,335.9
2016,4,18,11,0,175.0,445.0,3.1,22.0,599.0,468.45,354.96
2016,4,18,11,15,134.0,449.0,3.05,22.0,568.5,461.12,349.17
2016,4,18,11,30,93.0,453.0,3.0,22.0,538.0,445.65,337.2
2016,4,18,11,45,57.0,396.5,2.95,22.5,449.5,380.48,288.18
2016,4,18,12,0,21.0,340.0,2.9,23.0,361.0,303.05,229.43
2016,4,18,12,15,17.5,305.0,2.9,23.0,322.5,272.49,206.65
2016,4,18,12,30,14.0,270.0,2.9,23.0,284.0,241.04,182.87
2016,4,18,12,45,56.5,370.5,2.95,23.0,424.0,380.43,288.77
2016,4,18,13,0,99.0,471.0,3.0,23.0,564.0,518.52,389.82
2016,4,18,13,15,54.5,341.0,2.95,23.0,392.5,359.94,272.96
2016,4,18,13,30,10.0,211.0,2.9,23.0,221.0,189.57,143.55
2016,4,18,13,45,89.0,329.5,2.85,23.0,409.0,406.18,310.16
2016,4,18,14,0,168.0,448.0,2.8,23.0,597.0,606.92,455.94
2016,4,18,14,15,153.5,432.0,2.65,23.0,564.0,582.45,437.17
2016,4,18,14,30,139.0,416.0,2.5,23.0,531.0,556.69,418.83
2016,4,18,14,45,73.0,308.5,2.35,23.0,369.0,363.71,277.64
2016,4,18,15,0,7.0,201.0,2.2,23.0,207.0,180.27,137.15
2016,4,18,15,15,3.5,149.5,2.05,22.5,152.5,130.55,99.03
2016,4,18,15,30,0.0,98.0,1.9,22.0,98.0,81.8,60.57
2016,4,18,15,45,0.0,94.5,1.8,22.0,94.5,78.72,58.32
2016,4,18,16,0,0.0,91.0,1.7,22.0,91.0,75.72,56.09
2016,4,18,16,15,86.5,161.5,1.6,21.5,207.5,243.78,193.48
2016,4,18,16,30,173.0,232.0,1.5,21.0,324.0,397.64,313.97
2016,4,18,16,45,124.0,204.0,1.45,21.0,266.0,323.17,255.85
2016,4,18,17,0,75.0,176.0,1.4,21.0,208.0,236.36,187.97
2016,4,18,17,15,66.0,151.5,1.25,20.5,177.0,202.8,162.13
2016,4,18,17,30,57.0,127.0,1.1,20.0,146.0,169.59,135.73
2016,4,18,17,45,44.5,102.5,1.0,20.0,115.5,134.46,106.84
2016,4,18,18,0,32.0,78.0,0.9,20.0,85.0,99.93,77.84
2016,4,18,18,15,16.0,55.5,0.85,19.5,59.0,66.68,49.55
2016,4,18,18,30,0.0,33.0,0.8,19.0,33.0,29.86,18.19
2016,4,18,18,45,0.0,16.5,0.75,19.0,16.5,13.68,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,60.0,18.0,1.4,17.0,24.0,14.24,0.0
2016,4,19,6,30,120.0,36.0,1.6,17.0,48.0,27.95,17.45
2016,4,19,6,45,211.0,56.0,1.85,17.5,93.0,42.23,31.01
2016,4,19,7,0,302.0,76.0,2.1,18.0,138.0,56.57,44.01
2016,4,19,7,15,161.5,95.0,2.05,18.0,129.5,69.74,55.81
2016,4,19,7,30,21.0,114.0,2.0,18.0,121.0,88.83,72.47
2016,4,19,7,45,10.5,119.0,2.0,18.5,122.5,93.81,76.46
2016,4,19,8,0,0.0,124.0,2.0,19.0,124.0,98.46,80.05
2016,4,19,8,15,0.0,137.0,1.95,19.5,137.0,108.65,88.27
2016,4,19,8,30,0.0,150.0,1.9,20.0,150.0,118.73,96.27
2016,4,19,8,45,1.5,161.5,1.85,20.5,162.5,128.42,99.2
2016,4,19,9,0,3.0,173.0,1.8,21.0,175.0,138.58,106.66
2016,4,19,9,15,1.5,118.5,1.75,21.0,119.5,97.99,73.96
2016,4,19,9,30,0.0,64.0,1.7,21.0,64.0,53.23,37.79
2016,4,19,9,45,6.5,154.5,1.7,21.5,159.5,128.84,97.95
2016,4,19,10,0,13.0,245.0,1.7,22.0,255.0,202.86,155.02
2016,4,19,10,15,28.5,302.5,1.7,22.5,326.0,252.54,192.09
2016,4,19,10,30,44.0,360.0,1.7,23.0,397.0,308.76,233.55
2016,4,19,10,45,47.0,378.0,1.7,23.5,418.5,331.11,249.34
2016,4,19,11,0,50.0,396.0,1.7,24.0,440.0,354.1,265.57
2016,4,19,11,15,38.0,377.0,1.7,24.0,411.5,338.03,253.5
2016,4,19,11,30,26.0,358.0,1.7,24.0,383.0,319.73,239.85
2016,4,19,11,45,79.0,420.0,1.75,24.5,494.5,416.45,310.93
2016,4,19,12,0,132.0,482.0,1.8,25.0,606.0,526.33,388.72
2016,4,19,12,15,191.0,481.5,1.8,25.0,662.0,586.8,431.57
2016,4,19,12,30,250.0,481.0,1.8,25.0,718.0,660.03,482.76
2016,4,19,12,45,132.0,376.5,1.8,25.0,502.0,464.87,345.32
2016,4,19,13,0,14.0,272.0,1.8,25.0,286.0,245.15,183.24
2016,4,19,13,15,7.0,203.5,1.8,25.0,210.5,179.64,134.44
2016,4,19,13,30,0.0,135.0,1.8,25.0,135.0,114.0,83.98
2016,4,19,13,45,110.0,290.5,1.8,25.0,388.0,387.79,294.09
2016,4,19,14,0,220.0,446.0,1.8,25.0,641.0,654.94,483.16
2016,4,19,14,15,171.0,430.0,1.85,24.5,578.5,596.8,441.55
2016,4,19,14,30,122.0,414.0,1.9,24.0,516.0,537.03,400.43
2016,4,19,14,45,107.5,391.0,1.95,24.0,478.0,483.2,363.22
2016,4,19,15,0,93.0,368.0,2.0,24.0,440.0,448.0,338.65
2016,4,19,15,15,49.5,282.0,2.05,23.5,320.0,317.07,242.53
2016,4,19,15,30,6.0,196.0,2.1,23.0,200.0,175.8,134.32
2016,4,19,15,45,3.0,158.0,2.15,23.0,160.0,138.35,105.51
2016,4,19,16,0,0.0,120.0,2.2,23.0,120.0,101.36,76.36
2016,4,19,16,15,0.0,132.0,2.2,23.0,132.0,112.72,85.78
2016,4,19,16,30,0.0,144.0,2.2,23.0,144.0,124.93,95.87
2016,4,19,16,45,0.0,91.5,2.2,23.0,91.5,76.54,57.13
2016,4,19,17,0,0.0,39.0,2.2,23.0,39.0,32.24,21.04
2016,4,19,17,15,0.0,33.0,1.95,22.5,33.0,27.24,17.05
2016,4,19,17,30,0.0,27.0,1.7,22.0,27.0,22.26,12.99
2016,4,19,17,45,0.0,21.5,1.5,21.5,21.5,17.7,9.21
2016,4,19,18,0,0.0,16.0,1.3,21.0,16.0,13.16,5.37
2016,4,19,18,15,0.0,11.0,1.25,20.5,11.0,9.03,1.84
2016,4,19,18,30,0.0,6.0,1.2,20.0,6.0,4.92,0.0
2016,4,19,18,45,0.0,3.0,1.15,20.0,3.0,2.46,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,6.5,0.55,18.0,6.5,5.33,0.0
2016,4,20,6,30,0.0,13.0,0.6,18.0,13.0,10.69,3.25
2016,4,20,6,45,0.0,26.5,0.7,18.0,26.5,21.85,13.4
2016,4,20,7,0,0.0,40.0,0.8,18.0,40.0,33.06,23.52
2016,4,20,7,15,0.0,55.0,0.75,18.0,55.0,45.54,34.66
2016,4,20,7,30,0.0,70.0,0.7,18.0,70.0,57.63,45.27
2016,4,20,7,45,42.5,122.5,0.65,18.5,140.5,93.6,76.22
2016,4,20,8,0,85.0,175.0,0.6,19.0,211.0,127.29,104.37
2016,4,20,8,15,123.5,202.5,0.6,19.5,263.0,139.59,113.97
2016,4,20,8,30,162.0,230.0,0.6,20.0,315.0,155.85,126.76
2016,4,20,8,45,391.0,202.5,0.65,20.5,435.5,150.92,105.89
2016,4,20,9,0,620.0,175.0,0.7,21.0,556.0,192.85,122.98
2016,4,20,9,15,436.5,249.0,0.75,21.0,527.5,252.03,175.69
2016,4,20,9,30,253.0,323.0,0.8,21.0,499.0,292.84,214.96
2016,4,20,9,45,306.0,332.0,0.9,21.5,558.5,338.61,248.99
2016,4,20,10,0,359.0,341.0,1.0,22.0,618.0,390.46,287.88
2016,4,20,10,15,315.5,372.0,1.05,22.0,623.5,421.83,313.12
2016,4,20,10,30,272.0,403.0,1.1,22.0,629.0,448.52,333.96
2016,4,20,10,45,520.5,298.5,1.15,22.5,750.5,528.66,392.93
2016,4,20,11,0,769.0,194.0,1.2,23.0,872.0,628.05,465.34
2016,4,20,11,15,775.0,195.5,1.2,23.0,893.0,675.73,499.36
2016,4,20,11,30,781.0,197.0,1.2,23.0,914.0,721.93,531.94
2016,4,20,11,45,821.5,172.5,1.2,23.5,936.0,770.43,564.98
2016,4,20,12,0,862.0,148.0,1.2,24.0,958.0,809.92,590.79
2016,4,20,12,15,863.0,148.0,1.2,24.0,962.5,845.65,613.46
2016,4,20,12,30,864.0,148.0,1.2,24.0,967.0,878.57,634.21
2016,4,20,12,45,863.0,148.0,1.2,24.0,963.5,906.76,651.89
2016,4,20,13,0,862.0,148.0,1.2,24.0,960.0,931.74,667.54
2016,4,20,13,15,859.0,147.5,1.15,23.5,947.5,951.04,680.19
2016,4,20,13,30,856.0,147.0,1.1,23.0,935.0,966.76,690.69
2016,4,20,13,45,476.5,292.0,1.1,23.0,729.0,776.09,564.3
2016,4,20,14,0,97.0,437.0,1.1,23.0,523.0,506.75,373.3
2016,4,20,14,15,153.0,427.0,1.1,23.0,557.5,575.2,425.34
2016,4,20,14,30,209.0,417.0,1.1,23.0,592.0,625.02,461.31
2016,4,20,14,45,523.0,268.5,1.1,23.0,681.0,821.09,602.31
2016,4,20,15,0,837.0,120.0,1.1,23.0,770.0,957.5,692.08
2016,4,20,15,15,823.5,117.5,1.15,23.0,727.5,946.49,685.55
2016,4,20,15,30,810.0,115.0,1.2,23.0,685.0,920.14,671.23
2016,4,20,15,45,791.0,112.0,1.3,23.0,637.0,885.0,651.96
2016,4,20,16,0,772.0,109.0,1.4,23.0,589.0,847.23,630.62
2016,4,20,16,15,748.5,105.0,1.45,23.0,537.5,802.03,603.2
2016,4,20,16,30,725.0,101.0,1.5,23.0,486.0,759.28,576.98
2016,4,20,16,45,691.5,96.5,1.55,23.0,431.0,702.38,540.17
2016,4,20,17,0,658.0,92.0,1.6,23.0,376.0,645.26,502.25
2016,4,20,17,15,614.0,85.5,1.45,22.5,321.0,578.25,455.23
2016,4,20,17,30,570.0,79.0,1.3,22.0,266.0,512.83,406.81
2016,4,20,17,45,504.0,70.5,1.2,21.5,212.0,433.08,345.66
2016,4,20,18,0,438.0,62.0,1.1,21.0,158.0,358.07,285.6
2016,4,20,18,15,341.5,49.0,1.1,20.5,110.5,267.4,210.98
2016,4,20,18,30,245.0,36.0,1.1,20.0,63.0,184.6,139.51
2016,4,20,18,45,122.5,18.0,1.1,19.5,31.5,88.23,26.41
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,17.5,0.5,0.41,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.82,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.23,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.64,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.5,3.5,2.87,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.11,0.0
2016,4,21,7,45,0.0,21.0,0.75,20.5,21.0,17.31,9.57
2016,4,21,8,0,0.0,37.0,0.8,21.0,37.0,30.57,21.05
2016,4,21,8,15,0.0,23.0,0.8,21.0,23.0,18.99,10.89
2016,4,21,8,30,0.0,9.0,0.8,21.0,9.0,7.43,0.8
2016,4,21,8,45,0.0,26.0,0.85,21.5,26.0,21.51,12.15
2016,4,21,9,0,0.0,43.0,0.9,22.0,43.0,35.66,23.63
2016,4,21,9,15,0.0,87.0,0.9,22.0,87.0,72.42,53.29
2016,4,21,9,30,0.0,131.0,0.9,22.0,131.0,107.88,81.35
2016,4,21,9,45,62.0,253.0,0.95,22.5,301.5,216.79,163.9
2016,4,21,10,0,124.0,375.0,1.0,23.0,472.0,329.26,246.44
2016,4,21,10,15,465.0,265.5,1.0,23.0,650.5,407.85,301.28
2016,4,21,10,30,806.0,156.0,1.0,23.0,829.0,525.63,387.11
2016,4,21,10,45,818.5,155.5,1.05,23.5,859.5,579.81,427.46
2016,4,21,11,0,831.0,155.0,1.1,24.0,890.0,633.42,466.61
2016,4,21,11,15,836.5,156.0,1.15,24.0,911.0,682.87,502.66
2016,4,21,11,30,842.0,157.0,1.2,24.0,932.0,730.58,536.68
2016,4,21,11,45,859.5,148.5,1.3,24.0,949.0,769.83,565.38
2016,4,21,12,0,877.0,140.0,1.4,24.0,966.0,814.13,595.83
2016,4,21,12,15,878.0,140.5,1.5,24.0,970.5,850.62,620.26
2016,4,21,12,30,879.0,141.0,1.6,24.0,975.0,884.26,642.87
2016,4,21,12,45,588.0,304.0,1.7,24.5,861.0,822.58,598.32
2016,4,21,13,0,297.0,467.0,1.8,25.0,747.0,719.13,522.39
2016,4,21,13,15,365.5,431.5,1.85,24.5,772.0,763.63,556.96
2016,4,21,13,30,434.0,396.0,1.9,24.0,797.0,820.43,598.12
2016,4,21,13,45,332.0,421.0,2.0,24.0,724.0,745.75,546.75
2016,4,21,14,0,230.0,446.0,2.1,24.0,651.0,662.89,489.51
2016,4,21,14,15,531.0,293.5,2.15,24.0,745.0,846.43,624.52
2016,4,21,14,30,832.0,141.0,2.2,24.0,839.0,988.88,721.3
2016,4,21,14,45,822.5,138.0,2.25,24.0,803.0,976.75,713.66
2016,4,21,15,0,813.0,135.0,2.3,24.0,767.0,960.94,705.33
2016,4,21,15,15,799.0,132.0,2.3,24.0,724.5,937.25,691.41
2016,4,21,15,30,785.0,129.0,2.3,24.0,682.0,910.3,675.42
2016,4,21,15,45,535.5,201.0,2.3,24.0,566.5,741.19,560.92
2016,4,21,16,0,286.0,273.0,2.3,24.0,451.0,564.87,432.43
2016,4,21,16,15,496.0,191.0,2.2,23.5,468.0,671.37,517.36
2016,4,21,16,30,706.0,109.0,2.1,23.0,485.0,751.23,577.54
2016,4,21,16,45,674.0,103.0,2.05,23.0,430.5,694.41,538.21
2016,4,21,17,0,642.0,97.0,2.0,23.0,376.0,637.32,499.04
2016,4,21,17,15,597.5,90.0,1.9,22.5,320.5,570.03,451.35
2016,4,21,17,30,553.0,83.0,1.8,22.0,265.0,504.4,402.61
2016,4,21,17,45,487.5,73.5,1.7,21.5,211.5,424.68,340.92
2016,4,21,18,0,422.0,64.0,1.6,21.0,158.0,349.71,280.42
2016,4,21,18,15,327.0,50.5,1.55,20.5,110.5,256.72,203.41
2016,4,21,18,30,232.0,37.0,1.5,20.0,63.0,178.84,135.72
2016,4,21,18,45,116.0,18.5,1.5,20.0,31.5,86.23,31.1
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,172.5,16.0,1.8,13.5,34.0,12.91,0.0
2016,4,22,6,30,345.0,32.0,2.1,14.0,68.0,26.16,16.65
2016,4,22,6,45,446.5,42.0,2.4,15.0,119.5,33.8,24.1
2016,4,22,7,0,548.0,52.0,2.7,16.0,171.0,41.33,31.03
2016,4,22,7,15,611.0,59.0,2.6,16.5,228.0,46.12,35.36
2016,4,22,7,30,674.0,66.0,2.5,17.0,285.0,50.84,39.44
2016,4,22,7,45,714.5,72.0,2.45,18.0,343.5,59.36,46.64
2016,4,22,8,0,755.0,78.0,2.4,19.0,402.0,63.21,49.62
2016,4,22,8,15,784.5,82.0,2.35,19.5,459.0,65.3,51.11
2016,4,22,8,30,814.0,86.0,2.3,20.0,516.0,67.31,52.52
2016,4,22,8,45,834.5,90.0,2.25,21.0,569.5,109.49,60.68
2016,4,22,9,0,855.0,94.0,2.2,22.0,623.0,171.6,96.68
2016,4,22,9,15,870.5,96.5,2.25,22.0,672.5,240.51,149.78
2016,4,22,9,30,886.0,99.0,2.3,22.0,722.0,303.12,202.61
2016,4,22,9,45,897.0,102.0,2.4,22.5,765.5,365.5,256.3
2016,4,22,10,0,908.0,105.0,2.5,23.0,809.0,427.92,309.37
2016,4,22,10,15,916.5,106.5,2.55,23.0,846.0,487.89,359.88
2016,4,22,10,30,925.0,108.0,2.6,23.0,883.0,547.05,408.3
2016,4,22,10,45,930.5,110.0,2.65,23.5,912.5,603.91,452.69
2016,4,22,11,0,936.0,112.0,2.7,24.0,942.0,659.15,494.4
2016,4,22,11,15,940.0,113.0,2.7,24.0,963.0,710.79,533.05
2016,4,22,11,30,944.0,114.0,2.7,24.0,984.0,760.22,569.13
2016,4,22,11,45,947.0,114.0,2.75,24.5,997.5,805.68,600.32
2016,4,22,12,0,950.0,114.0,2.8,25.0,1011.0,848.45,627.75
2016,4,22,12,15,950.5,114.5,2.8,25.0,1015.0,886.77,652.87
2016,4,22,12,30,951.0,115.0,2.8,25.0,1019.0,921.93,675.79
2016,4,22,12,45,949.0,115.0,2.8,25.0,1014.0,951.12,694.73
2016,4,22,13,0,947.0,115.0,2.8,25.0,1009.0,976.7,711.34
2016,4,22,13,15,944.0,114.5,2.75,25.0,996.0,997.13,724.23
2016,4,22,13,30,941.0,114.0,2.7,25.0,983.0,1013.64,734.68
2016,4,22,13,45,935.5,113.5,2.7,25.0,961.0,1023.75,741.61
2016,4,22,14,0,930.0,113.0,2.7,25.0,939.0,1029.78,746.12
2016,4,22,14,15,923.0,111.5,2.65,25.0,909.0,1029.23,746.11
2016,4,22,14,30,916.0,110.0,2.6,25.0,879.0,1024.61,743.68
2016,4,22,14,45,905.5,108.5,2.6,25.0,842.0,1012.55,737.16
2016,4,22,15,0,895.0,107.0,2.6,25.0,805.0,996.63,728.33
2016,4,22,15,15,882.5,105.0,2.5,25.0,761.5,974.55,714.67
2016,4,22,15,30,870.0,103.0,2.4,25.0,718.0,949.0,698.86
2016,4,22,15,45,853.5,100.0,2.35,25.0,669.0,915.37,678.23
2016,4,22,16,0,837.0,97.0,2.3,25.0,620.0,888.55,662.17
2016,4,22,16,15,815.0,93.5,2.15,24.5,566.5,843.54,634.08
2016,4,22,16,30,793.0,90.0,2.0,24.0,513.0,796.5,604.36
2016,4,22,16,45,764.0,85.5,1.85,24.0,457.0,740.93,567.08
2016,4,22,17,0,735.0,81.0,1.7,24.0,401.0,684.53,528.62
2016,4,22,17,15,693.0,75.5,1.5,23.0,343.5,620.61,485.38
2016,4,22,17,30,651.0,70.0,1.3,22.0,286.0,554.67,438.18
2016,4,22,17,45,589.5,62.5,1.15,21.5,229.5,475.62,377.9
2016,4,22,18,0,528.0,55.0,1.0,21.0,173.0,400.85,318.31
2016,4,22,18,15,427.5,44.5,1.0,20.0,122.5,306.68,241.93
2016,4,22,18,30,327.0,34.0,1.0,19.0,72.0,222.65,169.75
2016,4,22,18,45,163.5,17.0,1.05,18.5,36.0,107.8,46.07
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
