Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,6,15,158.5,17.0,1.0,14.0,34.5,13.7,0.61
2016,4,23,6,30,317.0,34.0,1.1,15.0,69.0,27.72,18.03
2016,4,23,6,45,422.0,45.0,1.2,16.0,120.5,36.11,26.08
2016,4,23,7,0,527.0,56.0,1.3,17.0,172.0,44.36,33.6
2016,4,23,7,15,591.0,63.0,1.2,17.5,228.5,48.99,37.75
2016,4,23,7,30,655.0,70.0,1.1,18.0,285.0,53.56,41.68
2016,4,23,7,45,698.5,75.5,1.0,18.5,343.5,56.74,44.25
2016,4,23,8,0,742.0,81.0,0.9,19.0,402.0,65.26,51.38
2016,4,23,8,15,771.5,85.5,1.0,20.0,458.5,67.6,52.95
2016,4,23,8,30,801.0,90.0,1.1,21.0,515.0,69.84,54.43
2016,4,23,8,45,821.0,94.0,1.25,22.0,568.5,111.65,62.35
2016,4,23,9,0,841.0,98.0,1.4,23.0,622.0,172.78,97.57
2016,4,23,9,15,857.0,101.0,1.45,23.0,671.0,241.12,149.7
2016,4,23,9,30,873.0,104.0,1.5,23.0,720.0,303.33,201.54
2016,4,23,9,45,882.5,107.5,1.55,23.5,762.5,364.77,253.7
2016,4,23,10,0,892.0,111.0,1.6,24.0,805.0,426.08,305.03
2016,4,23,10,15,901.0,113.0,1.6,24.0,841.5,485.68,354.17
2016,4,23,10,30,910.0,115.0,1.6,24.0,878.0,544.56,401.2
2016,4,23,10,45,914.5,117.0,1.65,24.5,907.0,600.02,443.67
2016,4,23,11,0,919.0,119.0,1.7,25.0,936.0,653.8,483.47
2016,4,23,11,15,923.0,120.0,1.7,25.0,957.0,704.56,520.57
2016,4,23,11,30,927.0,121.0,1.7,25.0,978.0,753.18,555.17
2016,4,23,11,45,929.0,122.0,1.7,25.0,990.5,797.97,586.18
2016,4,23,12,0,931.0,123.0,1.7,25.0,1003.0,840.09,613.32
2016,4,23,12,15,931.5,123.0,1.7,25.0,1007.5,877.32,637.06
2016,4,23,12,30,932.0,123.0,1.7,25.0,1012.0,911.45,658.68
2016,4,23,12,45,929.5,124.0,1.75,25.5,1007.0,940.59,676.33
2016,4,23,13,0,927.0,125.0,1.8,26.0,1002.0,966.21,691.73
2016,4,23,13,15,741.5,244.5,1.85,26.0,940.5,951.22,682.78
2016,4,23,13,30,556.0,364.0,1.9,26.0,879.0,904.32,648.72
2016,4,23,13,45,732.5,243.5,1.95,26.0,905.5,976.1,701.47
2016,4,23,14,0,909.0,123.0,2.0,26.0,932.0,1017.62,728.28
2016,4,23,14,15,902.5,121.5,2.1,25.5,903.5,1017.6,731.32
2016,4,23,14,30,896.0,120.0,2.2,25.0,875.0,1013.59,732.4
2016,4,23,14,45,886.5,118.5,2.3,25.0,838.5,1002.72,727.78
2016,4,23,15,0,877.0,117.0,2.4,25.0,802.0,988.06,720.82
2016,4,23,15,15,864.5,114.5,2.45,25.0,759.0,965.8,708.48
2016,4,23,15,30,852.0,112.0,2.5,25.0,716.0,951.1,701.19
2016,4,23,15,45,837.0,108.0,2.6,25.0,667.5,917.73,681.9
2016,4,23,16,0,822.0,104.0,2.7,25.0,619.0,881.4,660.52
2016,4,23,16,15,799.5,100.5,2.65,24.5,566.0,836.4,633.07
2016,4,23,16,30,777.0,97.0,2.6,24.0,513.0,789.42,603.84
2016,4,23,16,45,746.5,92.0,2.55,24.0,456.5,732.62,565.94
2016,4,23,17,0,716.0,87.0,2.5,24.0,400.0,679.08,529.65
2016,4,23,17,15,673.5,81.0,2.3,23.0,342.5,611.69,483.4
2016,4,23,17,30,631.0,75.0,2.1,22.0,285.0,545.65,435.26
2016,4,23,17,45,566.0,67.5,1.9,21.5,229.0,465.36,373.06
2016,4,23,18,0,501.0,60.0,1.7,21.0,173.0,389.61,311.9
2016,4,23,18,15,403.5,48.5,1.65,20.0,123.0,297.36,236.04
2016,4,23,18,30,306.0,37.0,1.6,19.0,73.0,214.84,164.72
2016,4,23,18,45,153.0,18.5,1.6,18.5,36.5,105.49,49.83
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,7.5,19.0,1.9,15.5,20.0,15.71,2.84
2016,4,24,6,30,15.0,38.0,2.1,16.0,40.0,30.41,20.29
2016,4,24,6,45,38.0,62.5,2.35,16.5,70.5,48.53,36.86
2016,4,24,7,0,61.0,87.0,2.6,17.0,101.0,66.29,52.83
2016,4,24,7,15,88.5,109.5,2.8,17.5,136.0,80.66,65.51
2016,4,24,7,30,116.0,132.0,3.0,18.0,171.0,95.93,78.64
2016,4,24,7,45,235.5,145.5,3.2,18.5,242.5,102.44,83.91
2016,4,24,8,0,355.0,159.0,3.4,19.0,314.0,111.81,91.49
2016,4,24,8,15,180.5,165.5,3.5,19.0,244.5,119.66,97.84
2016,4,24,8,30,6.0,172.0,3.6,19.0,175.0,134.25,109.85
2016,4,24,8,45,7.5,185.0,3.75,19.5,189.5,145.54,113.32
2016,4,24,9,0,9.0,198.0,3.9,20.0,204.0,157.49,122.13
2016,4,24,9,15,16.5,232.0,3.95,20.0,243.5,185.86,143.99
2016,4,24,9,30,24.0,266.0,4.0,20.0,283.0,215.6,166.85
2016,4,24,9,45,20.0,264.0,4.1,20.5,278.5,216.76,167.32
2016,4,24,10,0,16.0,262.0,4.2,21.0,274.0,216.89,167.02
2016,4,24,10,15,24.5,303.5,4.2,21.5,323.5,255.05,195.96
2016,4,24,10,30,33.0,345.0,4.2,22.0,373.0,291.25,223.04
2016,4,24,10,45,168.5,388.0,4.25,22.5,537.5,403.26,307.64
2016,4,24,11,0,304.0,431.0,4.3,23.0,702.0,531.78,402.87
2016,4,24,11,15,333.5,415.0,4.3,23.0,718.5,561.72,425.45
2016,4,24,11,30,363.0,399.0,4.3,23.0,735.0,592.74,449.12
2016,4,24,11,45,349.0,428.5,4.3,23.0,755.0,630.29,476.01
2016,4,24,12,0,335.0,458.0,4.3,23.0,775.0,666.59,501.56
2016,4,24,12,15,249.5,477.0,4.2,23.0,714.0,634.27,476.62
2016,4,24,12,30,164.0,496.0,4.1,23.0,653.0,586.93,440.87
2016,4,24,12,45,143.0,491.0,4.1,23.5,627.5,576.09,432.2
2016,4,24,13,0,122.0,486.0,4.1,24.0,602.0,563.03,421.74
2016,4,24,13,15,91.0,460.5,4.05,24.0,546.5,504.82,379.44
2016,4,24,13,30,60.0,435.0,4.0,24.0,491.0,456.88,344.15
2016,4,24,13,45,37.0,350.5,3.95,24.0,385.0,357.28,270.74
2016,4,24,14,0,14.0,266.0,3.9,24.0,279.0,243.17,184.62
2016,4,24,14,15,67.0,342.0,3.85,24.0,399.5,384.05,293.13
2016,4,24,14,30,120.0,418.0,3.8,24.0,520.0,535.36,405.22
2016,4,24,14,45,441.5,288.0,3.75,24.0,638.0,756.01,572.5
2016,4,24,15,0,763.0,158.0,3.7,24.0,756.0,931.47,698.11
2016,4,24,15,15,749.0,154.5,3.7,24.0,715.0,914.96,687.0
2016,4,24,15,30,735.0,151.0,3.7,24.0,674.0,888.35,670.51
2016,4,24,15,45,718.5,146.0,3.7,24.0,628.0,854.89,649.33
2016,4,24,16,0,702.0,141.0,3.7,24.0,582.0,818.92,626.31
2016,4,24,16,15,677.5,135.5,3.65,23.5,531.0,773.18,597.08
2016,4,24,16,30,653.0,130.0,3.6,23.0,480.0,725.95,566.34
2016,4,24,16,45,621.5,122.5,3.55,23.0,427.0,669.73,527.33
2016,4,24,17,0,590.0,115.0,3.5,23.0,374.0,613.25,486.77
2016,4,24,17,15,545.5,106.5,3.3,22.5,320.0,546.39,437.39
2016,4,24,17,30,501.0,98.0,3.1,22.0,266.0,475.26,383.32
2016,4,24,17,45,441.5,86.0,2.9,22.0,213.5,400.61,323.75
2016,4,24,18,0,382.0,74.0,2.7,22.0,161.0,330.7,265.99
2016,4,24,18,15,293.0,58.5,2.6,21.0,114.0,246.24,195.71
2016,4,24,18,30,204.0,43.0,2.5,20.0,67.0,171.22,130.97
2016,4,24,18,45,102.0,21.5,2.45,19.5,33.5,85.13,42.44
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,110.5,21.0,2.55,19.5,34.0,16.26,4.05
2016,4,25,6,30,221.0,42.0,2.7,20.0,68.0,32.18,21.47
2016,4,25,6,45,314.0,56.5,2.85,20.5,116.0,42.88,31.41
2016,4,25,7,0,407.0,71.0,3.0,21.0,164.0,53.38,40.83
2016,4,25,7,15,470.5,81.5,3.2,21.5,217.5,62.53,48.83
2016,4,25,7,30,534.0,92.0,3.4,22.0,271.0,69.02,54.29
2016,4,25,7,45,307.5,136.5,3.6,22.5,244.0,97.7,78.56
2016,4,25,8,0,81.0,181.0,3.8,23.0,217.0,131.29,106.5
2016,4,25,8,15,174.5,204.0,3.9,23.5,294.0,141.47,114.35
2016,4,25,8,30,268.0,227.0,4.0,24.0,371.0,148.39,119.44
2016,4,25,8,45,143.5,226.5,4.15,24.5,304.5,165.46,123.03
2016,4,25,9,0,19.0,226.0,4.3,25.0,238.0,178.35,135.66
2016,4,25,9,15,43.5,272.0,4.35,25.0,302.5,210.35,159.08
2016,4,25,9,30,68.0,318.0,4.4,25.0,367.0,254.08,191.7
2016,4,25,9,45,430.5,233.0,4.45,25.5,567.5,304.86,220.98
2016,4,25,10,0,793.0,148.0,4.5,26.0,768.0,412.78,298.88
2016,4,25,10,15,474.5,285.5,4.5,26.0,661.0,424.54,315.46
2016,4,25,10,30,156.0,423.0,4.5,26.0,554.0,406.15,304.61
2016,4,25,10,45,490.0,291.0,4.5,26.5,724.0,503.16,377.65
2016,4,25,11,0,824.0,159.0,4.5,27.0,894.0,629.41,472.27
2016,4,25,11,15,829.0,160.0,4.5,27.0,914.0,677.85,508.61
2016,4,25,11,30,834.0,161.0,4.5,27.0,934.0,724.52,543.2
2016,4,25,11,45,857.0,147.5,4.55,27.5,952.0,763.09,571.16
2016,4,25,12,0,880.0,134.0,4.6,28.0,970.0,807.12,601.09
2016,4,25,12,15,880.5,134.5,4.55,28.0,974.0,842.87,624.86
2016,4,25,12,30,881.0,135.0,4.5,28.0,978.0,875.75,646.78
2016,4,25,12,45,876.0,137.5,4.5,28.5,972.0,902.51,663.38
2016,4,25,13,0,871.0,140.0,4.5,29.0,966.0,925.9,677.69
2016,4,25,13,15,867.5,139.5,4.45,29.0,953.5,944.51,689.98
2016,4,25,13,30,864.0,139.0,4.4,29.0,941.0,959.51,699.96
2016,4,25,13,45,855.5,139.5,4.35,29.0,919.0,966.95,705.08
2016,4,25,14,0,847.0,140.0,4.3,29.0,897.0,970.59,707.86
2016,4,25,14,15,839.5,138.5,4.25,29.0,868.5,969.52,707.69
2016,4,25,14,30,832.0,137.0,4.2,29.0,840.0,977.85,713.92
2016,4,25,14,45,817.0,137.5,4.2,29.0,803.5,964.0,705.85
2016,4,25,15,0,802.0,138.0,4.2,29.0,767.0,946.6,695.69
2016,4,25,15,15,788.0,135.0,4.1,28.5,725.0,923.06,682.35
2016,4,25,15,30,774.0,132.0,4.0,28.0,683.0,896.31,666.89
2016,4,25,15,45,582.5,192.0,3.95,28.0,590.5,777.19,585.9
2016,4,25,16,0,391.0,252.0,3.9,28.0,498.0,631.39,480.55
2016,4,25,16,15,534.0,186.0,3.75,27.5,491.5,693.47,531.23
2016,4,25,16,30,677.0,120.0,3.6,27.0,485.0,733.19,563.16
2016,4,25,16,45,644.5,113.5,3.5,27.0,431.0,676.61,523.87
2016,4,25,17,0,612.0,107.0,3.4,27.0,377.0,619.83,484.09
2016,4,25,17,15,567.0,99.5,3.2,26.5,322.5,553.09,435.66
2016,4,25,17,30,522.0,92.0,3.0,26.0,268.0,488.05,386.99
2016,4,25,17,45,459.0,81.5,2.8,26.0,215.0,404.98,322.1
2016,4,25,18,0,396.0,71.0,2.6,26.0,162.0,334.05,264.5
2016,4,25,18,15,306.0,56.5,2.65,25.5,115.0,249.6,195.1
2016,4,25,18,30,216.0,42.0,2.7,25.0,68.0,174.67,131.35
2016,4,25,18,45,108.0,21.0,2.8,24.5,34.0,86.79,45.16
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,96.5,22.0,4.05,20.0,34.0,16.98,5.3
2016,4,26,6,30,193.0,44.0,4.1,20.0,68.0,33.55,22.69
2016,4,26,6,45,268.5,62.5,4.15,20.5,114.5,47.0,34.98
2016,4,26,7,0,344.0,81.0,4.2,21.0,161.0,60.05,46.62
2016,4,26,7,15,189.0,103.5,4.3,21.0,149.5,75.57,60.23
2016,4,26,7,30,34.0,126.0,4.4,21.0,138.0,94.56,76.55
2016,4,26,7,45,93.5,156.0,4.55,21.5,196.0,115.07,93.73
2016,4,26,8,0,153.0,186.0,4.7,22.0,254.0,130.18,106.02
2016,4,26,8,15,199.5,209.0,4.8,22.5,309.5,144.59,117.51
2016,4,26,8,30,246.0,232.0,4.9,23.0,365.0,150.74,121.96
2016,4,26,8,45,308.5,244.5,5.05,23.5,428.0,177.68,128.71
2016,4,26,9,0,371.0,257.0,5.2,24.0,491.0,219.57,153.97
2016,4,26,9,15,333.0,290.0,5.25,24.0,512.5,262.92,188.78
2016,4,26,9,30,295.0,323.0,5.3,24.0,534.0,302.14,221.87
2016,4,26,9,45,521.5,248.5,5.4,24.5,648.0,343.86,249.66
2016,4,26,10,0,748.0,174.0,5.5,25.0,762.0,411.08,300.46
2016,4,26,10,15,759.0,177.5,5.55,25.0,797.0,466.85,347.47
2016,4,26,10,30,770.0,181.0,5.6,25.0,832.0,524.34,394.69
2016,4,26,10,45,775.0,185.0,5.7,25.5,859.5,575.77,435.6
2016,4,26,11,0,780.0,189.0,5.8,26.0,887.0,626.04,474.51
2016,4,26,11,15,785.0,191.0,5.85,26.0,907.0,673.37,511.19
2016,4,26,11,30,790.0,193.0,5.9,26.0,927.0,719.12,545.98
2016,4,26,11,45,799.5,189.0,5.95,26.5,940.5,761.52,576.77
2016,4,26,12,0,809.0,185.0,6.0,27.0,954.0,802.15,605.71
2016,4,26,12,15,809.0,185.0,5.95,27.0,957.5,836.46,630.2
2016,4,26,12,30,809.0,185.0,5.9,27.0,961.0,868.01,651.8
2016,4,26,12,45,468.5,337.0,5.9,27.5,786.5,741.79,555.68
2016,4,26,13,0,128.0,489.0,5.9,28.0,612.0,569.82,423.6
2016,4,26,13,15,96.0,465.0,5.85,28.0,556.5,512.66,382.51
2016,4,26,13,30,64.0,441.0,5.8,28.0,501.0,465.5,347.76
2016,4,26,13,45,89.5,445.5,5.8,28.0,527.0,499.33,373.65
2016,4,26,14,0,115.0,450.0,5.8,28.0,553.0,551.01,412.03
2016,4,26,14,15,148.5,437.5,5.7,28.0,566.5,576.64,431.84
2016,4,26,14,30,182.0,425.0,5.6,28.0,580.0,601.45,451.13
2016,4,26,14,45,266.0,389.0,5.6,28.0,604.0,668.56,502.37
2016,4,26,15,0,350.0,353.0,5.6,28.0,628.0,714.19,538.16
2016,4,26,15,15,493.5,276.5,5.5,27.5,641.5,788.62,596.74
2016,4,26,15,30,637.0,200.0,5.4,27.0,655.0,845.28,642.52
2016,4,26,15,45,589.0,206.0,5.3,27.0,604.5,788.71,602.52
2016,4,26,16,0,541.0,212.0,5.2,27.0,554.0,739.94,568.03
2016,4,26,16,15,513.5,202.5,4.95,26.5,505.0,692.24,535.13
2016,4,26,16,30,486.0,193.0,4.7,26.0,456.0,643.89,501.3
2016,4,26,16,45,243.0,164.0,4.5,26.0,295.5,383.02,302.71
2016,4,26,17,0,0.0,135.0,4.3,26.0,135.0,118.63,90.23
2016,4,26,17,15,0.0,115.0,4.1,25.5,115.0,100.68,76.52
2016,4,26,17,30,0.0,95.0,3.9,25.0,95.0,82.65,62.24
2016,4,26,17,45,81.0,99.5,3.7,24.5,118.5,161.14,127.87
2016,4,26,18,0,162.0,104.0,3.5,24.0,142.0,217.08,173.04
2016,4,26,18,15,110.0,75.0,3.5,23.5,97.5,149.53,116.57
2016,4,26,18,30,58.0,46.0,3.5,23.0,53.0,85.41,62.61
2016,4,26,18,45,29.0,23.0,3.55,23.0,26.5,40.99,19.84
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,127.0,22.5,3.35,15.0,38.0,17.42,6.5
2016,4,27,6,30,254.0,45.0,3.4,15.0,76.0,34.5,24.12
2016,4,27,6,45,381.5,55.5,3.45,15.0,130.5,44.45,33.61
2016,4,27,7,0,509.0,66.0,3.5,15.0,185.0,52.06,40.73
2016,4,27,7,15,575.0,74.5,3.4,15.5,243.0,57.52,45.62
2016,4,27,7,30,641.0,83.0,3.3,16.0,301.0,62.87,50.21
2016,4,27,7,45,699.0,86.0,3.25,16.5,363.0,63.97,50.92
2016,4,27,8,0,757.0,89.0,3.2,17.0,425.0,71.25,56.98
2016,4,27,8,15,787.5,93.5,3.15,18.0,483.0,73.38,58.36
2016,4,27,8,30,818.0,98.0,3.1,19.0,541.0,75.42,59.65
2016,4,27,8,45,845.0,100.0,3.05,20.0,597.0,117.73,66.88
2016,4,27,9,0,872.0,102.0,3.0,21.0,653.0,179.58,102.66
2016,4,27,9,15,887.5,104.5,2.95,22.0,703.0,249.14,155.91
2016,4,27,9,30,903.0,107.0,2.9,23.0,753.0,312.45,208.54
2016,4,27,9,45,916.5,109.0,2.9,24.0,797.5,375.55,262.01
2016,4,27,10,0,930.0,111.0,2.9,25.0,842.0,438.91,314.81
2016,4,27,10,15,937.5,112.5,2.8,25.5,879.0,499.29,364.37
2016,4,27,10,30,945.0,114.0,2.7,26.0,916.0,558.68,411.36
2016,4,27,10,45,951.5,115.0,2.65,26.5,945.0,615.93,455.15
2016,4,27,11,0,958.0,116.0,2.6,27.0,974.0,671.59,496.16
2016,4,27,11,15,961.0,117.0,2.6,27.0,995.0,723.18,534.19
2016,4,27,11,30,964.0,118.0,2.6,27.0,1016.0,772.41,569.58
2016,4,27,11,45,968.5,116.5,2.6,27.5,1029.0,818.16,600.37
2016,4,27,12,0,973.0,115.0,2.6,28.0,1042.0,861.26,627.14
2016,4,27,12,15,972.5,115.0,2.6,28.0,1045.5,898.75,651.21
2016,4,27,12,30,972.0,115.0,2.6,28.0,1049.0,932.95,673.05
2016,4,27,12,45,970.5,114.5,2.6,28.0,1043.5,962.4,691.79
2016,4,27,13,0,969.0,114.0,2.6,28.0,1038.0,988.19,708.2
2016,4,27,13,15,966.0,113.5,2.55,28.0,1024.0,1008.8,720.9
2016,4,27,13,30,963.0,113.0,2.5,28.0,1010.0,1025.42,731.15
2016,4,27,13,45,958.0,112.0,2.5,28.0,987.5,1035.58,737.97
2016,4,27,14,0,953.0,111.0,2.5,28.0,965.0,1041.56,742.37
2016,4,27,14,15,946.0,109.5,2.4,28.0,934.5,1040.94,741.71
2016,4,27,14,30,939.0,108.0,2.3,28.0,904.0,1036.15,738.63
2016,4,27,14,45,927.5,107.0,2.25,28.0,865.5,1023.45,731.31
2016,4,27,15,0,916.0,106.0,2.2,28.0,827.0,1006.85,721.73
2016,4,27,15,15,904.0,103.5,2.0,27.5,783.0,984.43,708.28
2016,4,27,15,30,892.0,101.0,1.8,27.0,739.0,958.44,692.57
2016,4,27,15,45,873.5,99.0,1.65,27.0,689.0,923.7,670.48
2016,4,27,16,0,855.0,97.0,1.5,27.0,639.0,895.6,652.74
2016,4,27,16,15,834.0,94.0,1.35,27.0,585.0,851.75,624.58
2016,4,27,16,30,813.0,91.0,1.2,27.0,531.0,805.76,594.94
2016,4,27,16,45,781.0,87.5,1.1,27.0,473.5,748.57,558.03
2016,4,27,17,0,749.0,84.0,1.0,27.0,416.0,690.7,520.06
2016,4,27,17,15,708.0,78.5,0.85,26.5,358.0,627.37,477.79
2016,4,27,17,30,667.0,73.0,0.7,26.0,300.0,561.85,431.37
2016,4,27,17,45,601.5,66.0,0.55,26.0,242.0,480.75,370.71
2016,4,27,18,0,536.0,59.0,0.4,26.0,184.0,404.2,311.23
2016,4,27,18,15,438.5,48.5,0.45,25.5,132.5,312.05,239.25
2016,4,27,18,30,341.0,38.0,0.5,25.0,81.0,229.46,171.3
2016,4,27,18,45,170.5,19.0,0.6,24.5,40.5,113.89,65.94
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,45,13.0,4.0,1.2,12.5,4.0,0.0,0.0
2016,4,28,6,0,26.0,8.0,1.2,13.0,8.0,6.83,0.0
2016,4,28,6,15,148.5,26.0,1.45,14.0,43.5,20.12,9.08
2016,4,28,6,30,271.0,44.0,1.7,15.0,79.0,33.79,23.61
2016,4,28,6,45,363.5,57.5,2.0,16.0,129.0,43.8,32.94
2016,4,28,7,0,456.0,71.0,2.3,17.0,179.0,55.74,43.66
2016,4,28,7,15,518.0,80.5,2.45,17.5,234.0,61.72,48.94
2016,4,28,7,30,580.0,90.0,2.6,18.0,289.0,67.52,53.86
2016,4,28,7,45,627.0,96.0,2.8,19.0,346.0,70.35,55.93
2016,4,28,8,0,674.0,102.0,3.0,20.0,403.0,73.12,57.88
2016,4,28,8,15,704.5,107.5,3.25,20.5,458.0,75.22,59.34
2016,4,28,8,30,735.0,113.0,3.5,21.0,513.0,77.2,60.66
2016,4,28,8,45,760.0,116.5,3.8,22.0,565.5,124.18,73.9
2016,4,28,9,0,785.0,120.0,4.1,23.0,618.0,181.4,107.04
2016,4,28,9,15,802.0,123.5,4.1,23.5,666.0,239.88,151.62
2016,4,28,9,30,819.0,127.0,4.1,24.0,714.0,299.86,201.63
2016,4,28,9,45,832.0,129.5,4.2,24.5,756.5,359.08,252.37
2016,4,28,10,0,845.0,132.0,4.3,25.0,799.0,418.75,303.01
2016,4,28,10,15,854.0,134.0,4.3,25.0,834.5,476.5,351.69
2016,4,28,10,30,863.0,136.0,4.3,25.0,870.0,534.14,398.97
2016,4,28,10,45,868.0,139.0,4.35,25.5,897.5,587.75,441.23
2016,4,28,11,0,873.0,142.0,4.4,26.0,925.0,639.86,481.05
2016,4,28,11,15,877.0,143.0,4.4,26.0,945.5,688.11,517.85
2016,4,28,11,30,881.0,144.0,4.4,26.0,966.0,734.33,552.34
2016,4,28,11,45,880.5,146.5,4.45,26.5,977.5,776.23,582.03
2016,4,28,12,0,880.0,149.0,4.5,27.0,989.0,815.48,608.57
2016,4,28,12,15,880.0,149.0,4.45,27.0,992.0,850.4,631.95
2016,4,28,12,30,880.0,149.0,4.4,27.0,995.0,882.44,653.27
2016,4,28,12,45,869.5,154.0,4.4,27.5,987.0,906.45,668.03
2016,4,28,13,0,859.0,159.0,4.4,28.0,979.0,926.91,680.43
2016,4,28,13,15,854.5,158.5,4.35,28.0,964.5,958.49,701.37
2016,4,28,13,30,850.0,158.0,4.3,28.0,950.0,972.93,710.88
2016,4,28,13,45,831.0,164.0,4.25,28.0,924.5,976.1,713.17
2016,4,28,14,0,812.0,170.0,4.2,28.0,899.0,975.24,713.0
2016,4,28,14,15,802.0,168.0,4.15,28.0,869.0,971.35,710.99
2016,4,28,14,30,792.0,166.0,4.1,28.0,839.0,963.67,706.64
2016,4,28,14,45,756.0,176.5,4.05,28.0,797.0,947.84,697.02
2016,4,28,15,0,720.0,187.0,4.0,28.0,755.0,921.66,680.63
2016,4,28,15,15,386.0,248.5,3.95,27.5,551.5,654.8,493.83
2016,4,28,15,30,52.0,310.0,3.9,27.0,348.0,347.5,263.43
2016,4,28,15,45,37.5,273.0,3.85,27.0,299.5,297.0,226.6
2016,4,28,16,0,23.0,236.0,3.8,27.0,251.0,230.71,176.34
2016,4,28,16,15,51.0,235.0,3.65,26.5,264.0,272.29,210.32
2016,4,28,16,30,79.0,234.0,3.5,26.0,277.0,297.04,231.16
2016,4,28,16,45,98.5,211.5,3.35,26.0,259.5,288.91,226.17
2016,4,28,17,0,118.0,189.0,3.2,26.0,242.0,293.6,230.94
2016,4,28,17,15,94.0,167.5,3.0,25.5,206.0,236.99,187.09
2016,4,28,17,30,70.0,146.0,2.8,25.0,170.0,196.83,155.44
2016,4,28,17,45,111.5,125.5,2.65,24.5,155.5,212.42,168.88
2016,4,28,18,0,153.0,105.0,2.5,24.0,141.0,211.46,167.98
2016,4,28,18,15,106.5,75.5,2.55,23.5,97.0,146.78,114.28
2016,4,28,18,30,60.0,46.0,2.6,23.0,53.0,84.98,62.44
2016,4,28,18,45,31.0,24.5,2.7,23.0,28.0,43.79,23.49
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,3.27,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,20.5,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,4.27,0.0
2016,4,29,6,15,65.0,27.0,2.8,21.0,35.0,21.15,9.91
2016,4,29,6,30,123.0,49.0,2.9,21.0,65.0,37.47,26.11
2016,4,29,6,45,173.5,73.0,3.05,21.5,108.0,54.64,41.49
2016,4,29,7,0,224.0,97.0,3.2,22.0,151.0,71.31,56.16
2016,4,29,7,15,112.0,92.5,3.55,22.5,119.5,70.6,55.57
2016,4,29,7,30,0.0,88.0,3.9,23.0,88.0,71.35,56.03
2016,4,29,7,45,77.0,139.0,4.25,23.5,174.0,105.07,84.47
2016,4,29,8,0,154.0,190.0,4.6,24.0,260.0,132.6,107.14
2016,4,29,8,15,77.5,175.0,4.75,24.5,210.5,129.92,104.27
2016,4,29,8,30,1.0,160.0,4.9,25.0,161.0,126.26,100.64
2016,4,29,8,45,12.0,199.0,5.1,25.5,207.0,155.7,118.61
2016,4,29,9,0,23.0,238.0,5.3,26.0,253.0,187.25,142.03
2016,4,29,9,15,11.5,168.0,5.35,26.0,175.5,138.1,103.68
2016,4,29,9,30,0.0,98.0,5.4,26.0,98.0,81.58,59.42
2016,4,29,9,45,1.5,129.0,5.45,26.5,130.5,107.06,79.18
2016,4,29,10,0,3.0,160.0,5.5,27.0,163.0,132.73,98.83
2016,4,29,10,15,7.0,193.5,5.45,27.0,200.0,161.76,121.09
2016,4,29,10,30,11.0,227.0,5.4,27.0,237.0,191.47,143.73
2016,4,29,10,45,145.5,335.0,5.4,27.5,466.0,349.06,262.9
2016,4,29,11,0,280.0,443.0,5.4,28.0,695.0,523.05,390.57
2016,4,29,11,15,148.5,374.5,5.35,28.0,509.0,406.72,304.9
2016,4,29,11,30,17.0,306.0,5.3,28.0,323.0,266.13,198.8
2016,4,29,11,45,11.5,234.5,5.25,28.0,246.0,204.58,152.52
2016,4,29,12,0,6.0,163.0,5.2,28.0,169.0,141.4,104.31
2016,4,29,12,15,13.0,249.5,5.15,28.0,262.0,220.78,164.92
2016,4,29,12,30,20.0,336.0,5.1,28.0,355.0,302.02,225.78
2016,4,29,12,45,31.5,380.0,5.05,28.0,410.0,363.66,271.48
2016,4,29,13,0,43.0,424.0,5.0,28.0,465.0,418.68,311.87
2016,4,29,13,15,37.5,405.0,4.9,28.0,441.0,400.58,298.47
2016,4,29,13,30,32.0,386.0,4.8,28.0,417.0,381.46,284.51
2016,4,29,13,45,156.5,414.0,4.75,28.0,556.0,547.19,408.7
2016,4,29,14,0,281.0,442.0,4.7,28.0,695.0,717.3,531.0
2016,4,29,14,15,145.0,323.0,4.6,28.0,453.5,456.27,343.21
2016,4,29,14,30,9.0,204.0,4.5,28.0,212.0,183.44,136.85
2016,4,29,14,45,209.0,284.5,4.4,28.0,450.0,501.96,381.33
2016,4,29,15,0,409.0,365.0,4.3,28.0,688.0,779.79,580.62
2016,4,29,15,15,311.0,353.0,4.1,27.5,591.0,673.41,504.49
2016,4,29,15,30,213.0,341.0,3.9,27.0,494.0,549.25,415.93
2016,4,29,15,45,255.0,334.0,3.75,27.0,505.5,579.95,440.45
2016,4,29,16,0,297.0,327.0,3.6,27.0,517.0,625.63,474.58
2016,4,29,16,15,205.5,284.0,3.35,27.0,410.5,477.17,366.0
2016,4,29,16,30,114.0,241.0,3.1,27.0,304.0,350.01,270.38
2016,4,29,16,45,143.0,215.0,2.9,27.0,285.0,343.4,267.43
2016,4,29,17,0,172.0,189.0,2.7,27.0,266.0,333.89,261.64
2016,4,29,17,15,119.5,174.5,2.55,26.5,224.5,276.74,217.35
2016,4,29,17,30,67.0,160.0,2.4,26.0,183.0,212.12,166.46
2016,4,29,17,45,84.5,134.0,2.25,25.5,157.5,194.92,153.61
2016,4,29,18,0,102.0,108.0,2.1,25.0,132.0,185.43,145.88
2016,4,29,18,15,68.0,74.5,2.05,24.5,89.0,124.44,95.68
2016,4,29,18,30,34.0,41.0,2.0,24.0,46.0,57.06,40.08
2016,4,29,18,45,17.0,21.5,2.0,24.0,24.0,27.14,12.84
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.71,0.0
2016,4,29,19,15,0.0,1.0,2.05,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.5,4.5,3.15,13.0,5.0,0.0,0.0
2016,4,30,6,0,19.0,9.0,3.3,13.0,10.0,7.68,0.0
2016,4,30,6,15,125.5,29.0,3.4,13.5,45.0,22.32,11.67
2016,4,30,6,30,232.0,49.0,3.5,14.0,80.0,37.32,26.86
2016,4,30,6,45,329.5,63.5,3.65,14.5,130.5,47.92,36.83
2016,4,30,7,0,427.0,78.0,3.8,15.0,181.0,58.33,46.32
2016,4,30,7,15,490.0,88.5,3.9,16.0,236.5,65.45,52.53
2016,4,30,7,30,553.0,99.0,4.0,17.0,292.0,74.01,59.76
2016,4,30,7,45,603.0,105.0,4.15,18.0,349.0,76.53,61.53
2016,4,30,8,0,653.0,111.0,4.3,19.0,406.0,79.03,63.21
2016,4,30,8,15,684.5,117.0,4.25,19.5,461.5,81.18,64.69
2016,4,30,8,30,716.0,123.0,4.2,20.0,517.0,83.2,66.03
2016,4,30,8,45,746.0,125.0,4.2,20.5,570.5,121.67,72.63
2016,4,30,9,0,776.0,127.0,4.2,21.0,624.0,185.02,111.13
2016,4,30,9,15,793.0,130.5,4.0,21.5,671.5,242.79,155.36
2016,4,30,9,30,810.0,134.0,3.8,22.0,719.0,302.08,204.95
2016,4,30,9,45,830.0,133.5,3.6,22.5,763.0,360.57,254.91
2016,4,30,10,0,850.0,133.0,3.4,23.0,807.0,420.32,305.31
2016,4,30,10,15,859.5,135.0,3.2,23.0,843.0,480.1,355.17
2016,4,30,10,30,869.0,137.0,3.0,23.0,879.0,536.4,400.9
2016,4,30,10,45,880.0,136.5,2.8,23.5,909.0,590.84,442.85
2016,4,30,11,0,891.0,136.0,2.6,24.0,939.0,644.29,482.37
2016,4,30,11,15,895.5,137.0,2.35,24.5,959.5,693.48,516.99
2016,4,30,11,30,900.0,138.0,2.1,25.0,980.0,740.63,548.63
2016,4,30,11,45,906.5,136.0,1.9,25.5,994.0,784.71,577.15
2016,4,30,12,0,913.0,134.0,1.7,26.0,1008.0,826.5,601.83
2016,4,30,12,15,913.5,134.0,1.6,26.0,1011.5,862.64,623.78
2016,4,30,12,30,914.0,134.0,1.5,26.0,1015.0,895.82,643.54
2016,4,30,12,45,915.0,132.5,1.4,26.5,1011.0,925.05,659.22
2016,4,30,13,0,916.0,131.0,1.3,27.0,1007.0,950.98,672.55
2016,4,30,13,15,913.0,130.0,1.3,27.0,994.0,970.18,684.46
2016,4,30,13,30,910.0,129.0,1.3,27.0,981.0,985.6,694.17
2016,4,30,13,45,907.0,127.0,1.35,27.0,960.0,996.22,701.87
2016,4,30,14,0,904.0,125.0,1.4,27.0,939.0,1002.88,707.33
2016,4,30,14,15,897.5,123.5,1.35,27.0,910.5,1002.68,707.16
2016,4,30,14,30,891.0,122.0,1.3,27.0,882.0,998.52,704.76
2016,4,30,14,45,884.0,119.0,1.3,27.0,846.5,988.47,699.72
2016,4,30,15,0,877.0,116.0,1.3,27.0,811.0,974.59,692.49
2016,4,30,15,15,865.5,113.5,1.25,27.0,768.5,953.27,679.97
2016,4,30,15,30,854.0,111.0,1.2,27.0,726.0,928.54,665.44
2016,4,30,15,45,840.5,107.0,1.15,27.0,678.0,907.21,653.16
2016,4,30,16,0,827.0,103.0,1.1,27.0,630.0,872.31,632.17
2016,4,30,16,15,806.0,99.5,1.05,26.5,577.5,828.77,606.78
2016,4,30,16,30,785.0,96.0,1.0,26.0,525.0,783.2,579.7
2016,4,30,16,45,758.5,91.0,0.95,26.0,470.0,729.81,545.74
2016,4,30,17,0,732.0,86.0,0.9,26.0,415.0,675.46,510.47
2016,4,30,17,15,692.0,80.5,0.85,25.5,358.0,613.84,470.02
2016,4,30,17,30,652.0,75.0,0.8,25.0,301.0,549.97,425.14
2016,4,30,17,45,594.5,67.5,0.8,24.5,245.0,474.36,369.92
2016,4,30,18,0,537.0,60.0,0.8,24.0,189.0,402.55,314.83
2016,4,30,18,15,444.0,50.0,0.85,23.0,137.5,313.8,244.6
2016,4,30,18,30,351.0,40.0,0.9,22.0,86.0,233.97,178.15
2016,4,30,18,45,205.5,25.0,0.95,21.5,49.0,136.1,87.71
2016,4,30,19,0,60.0,10.0,1.0,21.0,12.0,29.65,0.0
2016,4,30,19,15,30.0,5.0,1.0,20.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,21.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,43.0,11.0,3.0,15.0,12.0,9.39,0.0
2016,5,1,6,15,165.5,28.5,3.25,15.5,48.5,22.03,11.65
2016,5,1,6,30,288.0,46.0,3.5,16.0,85.0,35.29,24.93
2016,5,1,6,45,372.0,58.5,3.75,16.5,134.0,44.5,33.55
2016,5,1,7,0,456.0,71.0,4.0,17.0,183.0,55.37,43.36
2016,5,1,7,15,302.5,106.0,4.1,17.5,188.0,78.23,63.42
2016,5,1,7,30,149.0,141.0,4.2,18.0,193.0,102.12,84.0
2016,5,1,7,45,278.0,149.5,4.35,18.5,268.0,105.29,86.31
2016,5,1,8,0,407.0,158.0,4.5,19.0,343.0,106.33,86.72
2016,5,1,8,15,216.0,182.0,4.5,19.5,281.5,122.68,100.15
2016,5,1,8,30,25.0,206.0,4.5,20.0,220.0,157.45,128.91
2016,5,1,8,45,12.5,168.5,4.55,20.5,175.5,134.61,103.88
2016,5,1,9,0,0.0,131.0,4.6,21.0,131.0,107.11,81.61
2016,5,1,9,15,19.5,214.5,4.55,21.0,228.5,174.02,133.97
2016,5,1,9,30,39.0,298.0,4.5,21.0,326.0,233.43,179.6
2016,5,1,9,45,26.5,277.5,4.5,21.5,297.0,222.22,170.68
2016,5,1,10,0,14.0,257.0,4.5,22.0,268.0,212.2,162.71
2016,5,1,10,15,11.0,227.0,4.5,22.0,236.0,189.84,145.18
2016,5,1,10,30,8.0,197.0,4.5,22.0,204.0,166.03,126.49
2016,5,1,10,45,15.0,264.5,4.5,22.5,278.0,225.02,171.94
2016,5,1,11,0,22.0,332.0,4.5,23.0,352.0,285.24,217.43
2016,5,1,11,15,81.0,406.0,4.5,23.0,482.0,385.84,293.72
2016,5,1,11,30,140.0,480.0,4.5,23.0,612.0,496.64,375.98
2016,5,1,11,45,149.5,488.0,4.5,23.5,630.5,523.76,394.88
2016,5,1,12,0,159.0,496.0,4.5,24.0,649.0,551.41,414.29
2016,5,1,12,15,88.5,408.5,4.5,24.0,494.0,424.89,321.21
2016,5,1,12,30,18.0,321.0,4.5,24.0,339.0,287.23,217.33
2016,5,1,12,45,20.5,340.0,4.5,24.0,360.5,307.62,233.09
2016,5,1,13,0,23.0,359.0,4.5,24.0,382.0,328.37,248.75
2016,5,1,13,15,82.0,419.5,4.55,23.5,497.0,454.3,344.78
2016,5,1,13,30,141.0,480.0,4.6,23.0,612.0,587.41,443.66
2016,5,1,13,45,469.0,329.0,4.65,23.0,754.0,791.02,598.67
2016,5,1,14,0,797.0,178.0,4.7,23.0,896.0,963.56,723.66
2016,5,1,14,15,788.5,176.0,4.7,23.0,867.5,961.08,721.65
2016,5,1,14,30,780.0,174.0,4.7,23.0,839.0,954.9,718.43
2016,5,1,14,45,741.0,187.0,4.75,23.0,798.0,939.39,709.35
2016,5,1,15,0,702.0,200.0,4.8,23.0,757.0,912.94,692.82
2016,5,1,15,15,622.0,221.0,4.75,22.5,695.0,852.58,652.39
2016,5,1,15,30,542.0,242.0,4.7,22.0,633.0,785.59,605.8
2016,5,1,15,45,438.0,256.0,4.7,22.0,558.0,696.6,541.03
2016,5,1,16,0,334.0,270.0,4.7,22.0,483.0,593.56,464.73
2016,5,1,16,15,283.5,254.0,4.55,22.0,424.5,526.22,414.61
2016,5,1,16,30,233.0,238.0,4.4,22.0,366.0,443.77,352.23
2016,5,1,16,45,296.0,201.5,4.3,22.0,347.0,463.92,370.44
2016,5,1,17,0,359.0,165.0,4.2,22.0,328.0,460.87,370.53
2016,5,1,17,15,316.0,152.0,3.95,21.5,281.0,402.91,325.77
2016,5,1,17,30,273.0,139.0,3.7,21.0,234.0,347.86,282.42
2016,5,1,17,45,234.0,118.0,3.5,20.5,189.0,288.87,234.98
2016,5,1,18,0,195.0,97.0,3.3,20.0,144.0,232.98,188.69
2016,5,1,18,15,144.0,74.0,3.3,19.5,103.5,171.57,136.73
2016,5,1,18,30,93.0,51.0,3.3,19.0,63.0,106.02,80.75
2016,5,1,18,45,46.5,29.0,3.3,19.0,35.0,56.87,35.27
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,5.97,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,2.0,4.65,13.0,2.0,0.0,0.0
2016,5,2,6,0,0.0,4.0,4.8,13.0,4.0,3.41,0.0
2016,5,2,6,15,0.0,17.0,4.95,13.0,17.0,14.01,5.62
2016,5,2,6,30,0.0,30.0,5.1,13.0,30.0,24.78,16.09
2016,5,2,6,45,0.0,47.5,5.3,13.0,47.5,39.03,29.2
2016,5,2,7,0,0.0,65.0,5.5,13.0,65.0,52.85,41.82
2016,5,2,7,15,0.0,84.5,5.55,13.0,84.5,67.97,55.42
2016,5,2,7,30,0.0,104.0,5.6,13.0,104.0,82.95,68.67
2016,5,2,7,45,0.0,123.0,5.65,13.5,123.5,97.43,81.12
2016,5,2,8,0,0.0,142.0,5.7,14.0,143.0,111.78,93.24
2016,5,2,8,15,0.0,120.0,5.7,14.0,120.5,97.09,80.03
2016,5,2,8,30,0.0,98.0,5.7,14.0,98.0,81.0,65.69
2016,5,2,8,45,16.5,176.0,5.7,14.0,186.5,140.21,111.19
2016,5,2,9,0,33.0,254.0,5.7,14.0,275.0,190.0,150.59
2016,5,2,9,15,16.5,174.5,5.6,14.0,185.0,143.96,113.24
2016,5,2,9,30,0.0,95.0,5.5,14.0,95.0,79.17,60.36
2016,5,2,9,45,0.0,89.5,5.45,14.5,89.5,74.66,56.4
2016,5,2,10,0,0.0,84.0,5.4,15.0,84.0,70.1,52.41
2016,5,2,10,15,0.0,88.0,5.25,15.0,88.0,73.5,55.1
2016,5,2,10,30,0.0,92.0,5.1,15.0,92.0,76.82,57.72
2016,5,2,10,45,0.0,114.0,5.0,15.0,114.5,95.0,72.48
2016,5,2,11,0,0.0,136.0,4.9,15.0,137.0,113.27,87.21
2016,5,2,11,15,5.5,183.0,4.85,15.0,189.0,155.8,121.53
2016,5,2,11,30,11.0,230.0,4.8,15.0,241.0,199.15,156.18
2016,5,2,11,45,16.0,288.0,4.75,15.0,304.0,252.26,198.18
2016,5,2,12,0,21.0,346.0,4.7,15.0,367.0,306.59,240.62
2016,5,2,12,15,23.5,345.5,4.75,15.0,368.5,317.35,248.99
2016,5,2,12,30,26.0,345.0,4.8,15.0,370.0,322.86,253.42
2016,5,2,12,45,47.5,402.5,4.85,15.5,448.5,396.95,310.74
2016,5,2,13,0,69.0,460.0,4.9,16.0,527.0,474.01,369.18
2016,5,2,13,15,59.5,442.0,4.9,16.0,499.0,454.31,354.02
2016,5,2,13,30,50.0,424.0,4.9,16.0,471.0,433.32,338.16
2016,5,2,13,45,34.5,368.5,4.9,16.5,401.0,369.52,288.78
2016,5,2,14,0,19.0,313.0,4.9,17.0,331.0,289.49,226.35
2016,5,2,14,15,17.0,292.0,4.8,17.0,307.5,269.58,211.15
2016,5,2,14,30,15.0,271.0,4.7,17.0,284.0,249.42,195.57
2016,5,2,14,45,11.5,239.0,4.6,17.0,249.0,217.6,170.65
2016,5,2,15,0,8.0,207.0,4.5,17.0,214.0,185.71,145.49
2016,5,2,15,15,6.5,195.5,4.35,17.0,201.0,174.26,136.6
2016,5,2,15,30,5.0,184.0,4.2,17.0,188.0,162.82,127.65
2016,5,2,15,45,22.0,221.5,4.1,17.0,236.0,213.91,169.69
2016,5,2,16,0,39.0,259.0,4.0,17.0,284.0,284.08,226.42
2016,5,2,16,15,38.5,238.5,3.8,17.0,261.5,263.75,210.73
2016,5,2,16,30,38.0,218.0,3.6,17.0,239.0,243.21,195.0
2016,5,2,16,45,19.0,162.0,3.45,17.0,172.5,157.73,125.87
2016,5,2,17,0,0.0,106.0,3.3,17.0,106.0,90.12,69.98
2016,5,2,17,15,0.0,91.5,3.0,16.5,91.5,77.4,59.79
2016,5,2,17,30,0.0,77.0,2.7,16.0,77.0,64.66,49.36
2016,5,2,17,45,230.0,73.5,2.4,16.0,129.5,245.26,204.03
2016,5,2,18,0,460.0,70.0,2.1,16.0,182.0,367.37,301.79
2016,5,2,18,15,373.5,57.5,1.8,15.5,133.0,279.71,226.73
2016,5,2,18,30,287.0,45.0,1.5,15.0,84.0,206.01,162.17
2016,5,2,18,45,167.5,28.0,1.2,14.5,48.0,122.29,83.8
2016,5,2,19,0,48.0,11.0,0.9,14.0,12.0,26.15,0.0
2016,5,2,19,15,24.0,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
