Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,47.5,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,95.0,14.0,1.7,10.0,17.0,11.95,0.0
2016,5,3,6,15,237.5,28.5,1.85,10.5,57.0,23.27,13.52
2016,5,3,6,30,380.0,43.0,2.0,11.0,97.0,34.9,25.26
2016,5,3,6,45,474.5,52.0,2.15,11.5,150.5,41.41,31.58
2016,5,3,7,0,569.0,61.0,2.3,12.0,204.0,47.88,37.57
2016,5,3,7,15,625.5,68.0,2.45,13.0,261.0,52.4,41.52
2016,5,3,7,30,682.0,75.0,2.6,14.0,318.0,56.82,45.21
2016,5,3,7,45,722.5,79.5,2.8,15.0,376.0,64.55,51.7
2016,5,3,8,0,763.0,84.0,3.0,16.0,434.0,67.06,53.48
2016,5,3,8,15,790.0,88.0,3.05,16.5,490.0,68.94,54.79
2016,5,3,8,30,817.0,92.0,3.1,17.0,546.0,70.73,56.01
2016,5,3,8,45,837.0,95.0,3.15,17.5,599.0,113.4,64.1
2016,5,3,9,0,857.0,98.0,3.2,18.0,652.0,181.7,106.19
2016,5,3,9,15,871.5,101.0,3.2,18.0,700.0,242.51,153.64
2016,5,3,9,30,886.0,104.0,3.2,18.0,748.0,304.23,206.66
2016,5,3,9,45,896.5,106.5,3.2,18.5,790.5,365.03,259.96
2016,5,3,10,0,907.0,109.0,3.2,19.0,833.0,425.76,312.63
2016,5,3,10,15,915.0,110.5,3.2,19.5,869.0,484.36,362.35
2016,5,3,10,30,923.0,112.0,3.2,20.0,905.0,542.07,409.77
2016,5,3,10,45,928.0,114.0,3.2,20.5,933.5,597.42,453.81
2016,5,3,11,0,933.0,116.0,3.2,21.0,962.0,651.1,495.11
2016,5,3,11,15,937.0,117.0,3.2,21.0,982.5,701.49,533.73
2016,5,3,11,30,941.0,118.0,3.2,21.0,1003.0,749.69,569.8
2016,5,3,11,45,944.5,117.5,3.2,21.5,1016.0,793.95,601.15
2016,5,3,12,0,948.0,117.0,3.2,22.0,1029.0,835.6,628.32
2016,5,3,12,15,948.5,117.0,3.2,22.0,1032.5,872.52,653.09
2016,5,3,12,30,949.0,117.0,3.2,22.0,1036.0,906.35,675.69
2016,5,3,12,45,948.0,117.0,3.2,22.5,1031.5,935.67,693.85
2016,5,3,13,0,947.0,117.0,3.2,23.0,1027.0,961.51,709.64
2016,5,3,13,15,944.0,116.5,3.2,23.0,1013.5,981.42,722.91
2016,5,3,13,30,941.0,116.0,3.2,23.0,1000.0,997.46,733.75
2016,5,3,13,45,936.0,115.0,3.2,23.0,978.0,1007.18,740.58
2016,5,3,14,0,931.0,114.0,3.2,23.0,956.0,1012.85,744.93
2016,5,3,14,15,924.5,112.5,3.15,23.0,926.5,1012.52,745.13
2016,5,3,14,30,918.0,111.0,3.1,23.0,897.0,1008.14,742.87
2016,5,3,14,45,909.0,109.5,3.1,23.0,860.5,997.41,737.0
2016,5,3,15,0,900.0,108.0,3.1,23.0,824.0,982.84,728.78
2016,5,3,15,15,888.0,105.5,3.1,23.0,781.0,960.69,715.63
2016,5,3,15,30,876.0,103.0,3.1,23.0,738.0,935.06,700.25
2016,5,3,15,45,861.0,100.5,3.1,23.0,689.5,903.46,680.81
2016,5,3,16,0,846.0,98.0,3.1,23.0,641.0,878.16,665.67
2016,5,3,16,15,825.5,94.5,3.0,22.5,588.0,834.68,638.41
2016,5,3,16,30,805.0,91.0,2.9,22.0,535.0,789.1,609.42
2016,5,3,16,45,776.5,87.0,2.8,22.0,479.0,734.83,572.59
2016,5,3,17,0,748.0,83.0,2.7,22.0,423.0,679.71,534.53
2016,5,3,17,15,710.0,78.0,2.4,21.0,366.0,616.22,490.41
2016,5,3,17,30,672.0,73.0,2.1,20.0,309.0,556.89,446.39
2016,5,3,17,45,613.0,66.5,1.8,19.5,252.5,481.02,387.13
2016,5,3,18,0,554.0,60.0,1.5,19.0,196.0,409.03,328.75
2016,5,3,18,15,465.5,50.0,1.45,18.0,144.0,322.26,257.65
2016,5,3,18,30,377.0,40.0,1.4,17.0,92.0,243.92,190.54
2016,5,3,18,45,232.5,26.0,1.35,16.5,53.5,148.4,102.88
2016,5,3,19,0,88.0,12.0,1.3,16.0,15.0,40.85,0.0
2016,5,3,19,15,44.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,41.0,7.0,1.9,11.5,8.5,5.97,0.0
2016,5,4,6,0,82.0,14.0,2.1,12.0,17.0,10.9,0.0
2016,5,4,6,15,216.0,29.5,2.4,12.5,56.5,22.89,13.26
2016,5,4,6,30,350.0,45.0,2.7,13.0,96.0,36.43,26.41
2016,5,4,6,45,440.5,55.5,3.05,14.0,148.5,44.06,33.59
2016,5,4,7,0,531.0,66.0,3.4,15.0,201.0,51.54,40.35
2016,5,4,7,15,589.0,74.0,3.4,16.0,257.5,56.61,44.73
2016,5,4,7,30,647.0,82.0,3.4,17.0,314.0,61.55,48.81
2016,5,4,7,45,688.5,87.5,3.45,18.0,372.0,64.35,50.88
2016,5,4,8,0,730.0,93.0,3.5,19.0,430.0,67.06,52.82
2016,5,4,8,15,759.0,97.5,3.55,19.5,486.0,75.31,59.6
2016,5,4,8,30,788.0,102.0,3.6,20.0,542.0,77.17,60.82
2016,5,4,8,45,809.5,105.5,3.7,21.0,595.0,118.8,68.37
2016,5,4,9,0,831.0,109.0,3.8,22.0,648.0,178.16,102.86
2016,5,4,9,15,847.0,112.5,3.8,22.5,696.5,238.72,149.17
2016,5,4,9,30,863.0,116.0,3.8,23.0,745.0,300.57,200.94
2016,5,4,9,45,874.5,118.5,3.85,23.5,787.5,366.07,256.79
2016,5,4,10,0,886.0,121.0,3.9,24.0,830.0,425.91,307.82
2016,5,4,10,15,895.0,123.0,3.9,24.0,866.5,484.14,357.1
2016,5,4,10,30,904.0,125.0,3.9,24.0,903.0,541.63,404.48
2016,5,4,10,45,910.5,126.5,3.9,24.5,932.0,596.43,447.67
2016,5,4,11,0,917.0,128.0,3.9,25.0,961.0,649.76,488.34
2016,5,4,11,15,921.5,129.0,3.85,25.0,982.0,699.72,526.22
2016,5,4,11,30,926.0,130.0,3.8,25.0,1003.0,747.59,561.63
2016,5,4,11,45,933.0,128.0,3.8,25.5,1017.0,792.65,593.36
2016,5,4,12,0,940.0,126.0,3.8,26.0,1031.0,835.4,621.46
2016,5,4,12,15,940.5,126.5,3.8,26.0,1035.0,872.5,646.22
2016,5,4,12,30,941.0,127.0,3.8,26.0,1039.0,906.59,668.88
2016,5,4,12,45,940.5,126.0,3.8,26.0,1034.5,935.37,687.94
2016,5,4,13,0,940.0,125.0,3.8,26.0,1030.0,960.72,704.75
2016,5,4,13,15,937.5,124.5,3.8,26.0,1017.0,981.07,718.31
2016,5,4,13,30,935.0,124.0,3.8,26.0,1004.0,997.61,729.48
2016,5,4,13,45,931.5,122.5,3.8,26.5,982.5,1008.34,735.51
2016,5,4,14,0,928.0,121.0,3.8,27.0,961.0,1015.04,739.07
2016,5,4,14,15,921.5,119.5,3.75,27.0,931.5,1014.83,739.4
2016,5,4,14,30,915.0,118.0,3.7,27.0,902.0,1010.58,737.29
2016,5,4,14,45,906.5,116.0,3.7,27.0,866.0,999.95,731.52
2016,5,4,15,0,898.0,114.0,3.7,27.0,830.0,985.47,723.39
2016,5,4,15,15,886.0,111.5,3.6,26.5,786.5,963.46,711.16
2016,5,4,15,30,874.0,109.0,3.5,26.0,743.0,937.98,696.68
2016,5,4,15,45,860.5,105.5,3.45,26.0,695.0,906.8,677.32
2016,5,4,16,0,847.0,102.0,3.4,26.0,647.0,881.96,662.27
2016,5,4,16,15,826.0,98.5,3.15,25.5,594.0,838.09,634.16
2016,5,4,16,30,805.0,95.0,2.9,25.0,541.0,792.13,604.4
2016,5,4,16,45,780.5,90.0,2.65,25.0,485.5,739.92,568.68
2016,5,4,17,0,756.0,85.0,2.4,25.0,430.0,686.56,531.67
2016,5,4,17,15,717.0,80.0,2.1,24.0,372.5,625.32,489.72
2016,5,4,17,30,678.0,75.0,1.8,23.0,315.0,562.01,443.51
2016,5,4,17,45,624.0,67.5,1.55,22.5,258.5,487.83,386.75
2016,5,4,18,0,570.0,60.0,1.3,22.0,202.0,417.07,330.4
2016,5,4,18,15,479.0,51.0,1.25,21.0,149.0,329.46,259.82
2016,5,4,18,30,388.0,42.0,1.2,20.0,96.0,250.34,193.13
2016,5,4,18,45,241.5,28.0,1.2,19.0,56.5,153.53,106.63
2016,5,4,19,0,95.0,14.0,1.2,18.0,17.0,44.87,0.0
2016,5,4,19,15,47.5,7.0,1.2,18.0,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,72.5,7.5,1.15,14.5,10.5,6.4,0.0
2016,5,5,6,0,145.0,15.0,1.1,15.0,21.0,12.21,0.0
2016,5,5,6,15,289.0,28.0,1.3,15.5,63.0,22.83,13.18
2016,5,5,6,30,433.0,41.0,1.5,16.0,105.0,33.26,23.37
2016,5,5,6,45,515.5,50.0,1.7,17.0,158.5,39.87,29.53
2016,5,5,7,0,598.0,59.0,1.9,18.0,212.0,46.39,35.35
2016,5,5,7,15,651.0,65.0,1.85,18.5,269.0,50.24,38.69
2016,5,5,7,30,704.0,71.0,1.8,19.0,326.0,58.87,46.07
2016,5,5,7,45,737.0,76.5,1.8,20.0,382.5,62.27,48.65
2016,5,5,8,0,770.0,82.0,1.8,21.0,439.0,65.54,51.06
2016,5,5,8,15,795.5,86.0,1.8,21.5,494.5,67.47,52.39
2016,5,5,8,30,821.0,90.0,1.8,22.0,550.0,69.29,53.62
2016,5,5,8,45,836.0,94.5,1.8,23.0,601.0,112.64,62.08
2016,5,5,9,0,851.0,99.0,1.8,24.0,652.0,173.36,97.11
2016,5,5,9,15,864.5,102.0,1.75,24.5,699.5,241.2,148.36
2016,5,5,9,30,878.0,105.0,1.7,25.0,747.0,302.06,198.39
2016,5,5,9,45,884.5,109.0,1.7,25.5,787.5,362.0,248.98
2016,5,5,10,0,891.0,113.0,1.7,26.0,828.0,421.43,298.47
2016,5,5,10,15,898.5,114.5,1.7,26.0,862.5,478.74,345.65
2016,5,5,10,30,906.0,116.0,1.7,26.0,897.0,535.13,390.71
2016,5,5,10,45,908.5,119.5,1.7,26.5,924.0,589.19,431.78
2016,5,5,11,0,911.0,123.0,1.7,27.0,951.0,641.39,470.03
2016,5,5,11,15,914.5,124.0,1.7,27.0,970.5,690.28,505.7
2016,5,5,11,30,918.0,125.0,1.7,27.0,990.0,736.99,538.93
2016,5,5,11,45,922.5,123.0,1.75,27.5,1002.5,779.72,568.06
2016,5,5,12,0,927.0,121.0,1.8,28.0,1015.0,819.96,593.62
2016,5,5,12,15,927.0,121.0,1.85,28.0,1018.0,855.62,616.78
2016,5,5,12,30,927.0,121.0,1.9,28.0,1021.0,888.27,637.96
2016,5,5,12,45,925.0,121.0,2.0,28.0,1015.5,916.04,656.53
2016,5,5,13,0,923.0,121.0,2.1,28.0,1010.0,940.4,673.0
2016,5,5,13,15,919.5,120.5,2.15,28.0,996.5,959.35,685.63
2016,5,5,13,30,916.0,120.0,2.2,28.0,983.0,974.53,696.01
2016,5,5,13,45,639.0,267.0,2.25,28.0,863.0,890.16,641.12
2016,5,5,14,0,362.0,414.0,2.3,28.0,743.0,760.61,550.27
2016,5,5,14,15,403.5,381.5,2.3,28.0,737.0,775.07,563.09
2016,5,5,14,30,445.0,349.0,2.3,28.0,731.0,802.89,583.39
2016,5,5,14,45,476.5,322.0,2.35,28.0,715.5,809.09,589.66
2016,5,5,15,0,508.0,295.0,2.4,28.0,700.0,811.82,593.92
2016,5,5,15,15,496.0,279.0,2.4,28.0,657.5,781.16,574.63
2016,5,5,15,30,484.0,263.0,2.4,28.0,615.0,748.17,553.88
2016,5,5,15,45,545.0,222.5,2.4,28.0,594.0,753.4,560.9
2016,5,5,16,0,606.0,182.0,2.4,28.0,573.0,760.36,568.66
2016,5,5,16,15,543.5,184.0,2.3,27.5,513.0,685.84,518.17
2016,5,5,16,30,481.0,186.0,2.2,27.0,453.0,620.83,473.59
2016,5,5,16,45,438.0,173.5,2.15,27.0,397.5,557.56,429.13
2016,5,5,17,0,395.0,161.0,2.1,27.0,342.0,495.65,384.6
2016,5,5,17,15,374.5,143.0,1.85,26.0,296.5,445.57,349.01
2016,5,5,17,30,354.0,125.0,1.6,25.0,251.0,395.85,312.47
2016,5,5,17,45,330.0,105.0,1.35,24.5,206.0,342.4,271.19
2016,5,5,18,0,306.0,85.0,1.1,24.0,161.0,290.17,229.43
2016,5,5,18,15,258.5,66.5,1.1,23.0,119.5,229.17,179.9
2016,5,5,18,30,211.0,48.0,1.1,22.0,78.0,172.61,132.15
2016,5,5,18,45,105.5,31.0,1.1,21.5,46.0,89.8,60.93
2016,5,5,19,0,0.0,14.0,1.1,21.0,14.0,11.95,0.0
2016,5,5,19,15,0.0,7.0,1.1,20.5,7.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,63.5,8.0,1.05,14.0,11.0,6.83,0.0
2016,5,6,6,0,127.0,16.0,1.1,14.0,22.0,12.5,0.0
2016,5,6,6,15,263.5,30.0,1.3,14.5,63.0,24.45,14.73
2016,5,6,6,30,400.0,44.0,1.5,15.0,104.0,35.61,25.56
2016,5,6,6,45,479.5,54.5,1.7,16.0,156.5,43.3,32.69
2016,5,6,7,0,559.0,65.0,1.9,17.0,209.0,50.79,39.38
2016,5,6,7,15,613.5,72.0,1.95,17.5,265.5,55.15,43.17
2016,5,6,7,30,668.0,79.0,2.0,18.0,322.0,59.42,46.73
2016,5,6,7,45,705.5,84.5,2.05,19.0,379.0,62.29,48.87
2016,5,6,8,0,743.0,90.0,2.1,20.0,436.0,71.11,56.06
2016,5,6,8,15,770.0,94.5,2.3,20.5,491.5,73.14,57.46
2016,5,6,8,30,797.0,99.0,2.5,21.0,547.0,75.06,58.75
2016,5,6,8,45,820.0,101.5,2.7,22.0,600.0,116.25,65.78
2016,5,6,9,0,843.0,104.0,2.9,23.0,653.0,175.54,99.76
2016,5,6,9,15,858.0,106.5,2.85,23.5,701.0,242.64,150.81
2016,5,6,9,30,873.0,109.0,2.8,24.0,749.0,303.1,201.02
2016,5,6,9,45,886.0,110.5,2.75,24.5,791.5,362.95,251.98
2016,5,6,10,0,899.0,112.0,2.7,25.0,834.0,423.01,302.53
2016,5,6,10,15,907.5,113.5,2.65,25.0,870.0,481.1,351.02
2016,5,6,10,30,916.0,115.0,2.6,25.0,906.0,538.37,397.44
2016,5,6,10,45,923.5,115.5,2.55,25.5,935.0,593.29,439.82
2016,5,6,11,0,931.0,116.0,2.5,26.0,964.0,646.78,479.63
2016,5,6,11,15,935.0,117.0,2.45,26.0,984.5,696.79,516.61
2016,5,6,11,30,939.0,118.0,2.4,26.0,1005.0,744.61,551.03
2016,5,6,11,45,948.5,113.5,2.35,26.5,1019.0,789.66,581.64
2016,5,6,12,0,958.0,109.0,2.3,27.0,1033.0,832.45,608.23
2016,5,6,12,15,958.0,109.0,2.25,27.0,1037.0,868.98,631.37
2016,5,6,12,30,958.0,109.0,2.2,27.0,1041.0,902.38,652.32
2016,5,6,12,45,958.0,108.0,2.15,27.0,1036.0,931.63,670.47
2016,5,6,13,0,958.0,107.0,2.1,27.0,1031.0,957.39,686.34
2016,5,6,13,15,955.5,106.5,2.1,27.0,1017.5,977.68,699.27
2016,5,6,13,30,953.0,106.0,2.1,27.0,1004.0,994.08,709.87
2016,5,6,13,45,947.5,105.5,2.1,27.5,982.5,1003.7,714.9
2016,5,6,14,0,942.0,105.0,2.1,28.0,961.0,1009.23,717.54
2016,5,6,14,15,935.5,104.0,2.15,28.0,931.5,1009.24,718.9
2016,5,6,14,30,929.0,103.0,2.2,28.0,902.0,1005.21,717.9
2016,5,6,14,45,917.5,103.0,2.25,28.0,865.0,993.49,712.19
2016,5,6,15,0,906.0,103.0,2.3,28.0,828.0,977.99,704.23
2016,5,6,15,15,894.5,101.0,2.4,27.5,785.0,956.74,694.51
2016,5,6,15,30,883.0,99.0,2.5,27.0,742.0,932.02,682.45
2016,5,6,15,45,865.0,98.0,2.65,27.0,693.0,899.27,664.01
2016,5,6,16,0,847.0,97.0,2.8,27.0,644.0,863.8,643.46
2016,5,6,16,15,827.0,93.5,2.75,26.5,591.5,829.9,623.59
2016,5,6,16,30,807.0,90.0,2.7,26.0,539.0,784.87,595.72
2016,5,6,16,45,777.0,87.0,2.65,26.0,483.5,730.75,559.9
2016,5,6,17,0,747.0,84.0,2.6,26.0,428.0,675.88,522.9
2016,5,6,17,15,709.5,79.0,2.35,25.0,371.0,616.06,482.14
2016,5,6,17,30,672.0,74.0,2.1,24.0,314.0,554.28,437.32
2016,5,6,17,45,620.0,67.0,1.9,23.5,258.5,482.47,382.51
2016,5,6,18,0,568.0,60.0,1.7,23.0,203.0,413.88,328.01
2016,5,6,18,15,484.0,50.5,1.65,22.0,151.0,329.73,260.03
2016,5,6,18,30,400.0,41.0,1.6,21.0,99.0,253.45,195.58
2016,5,6,18,45,269.0,27.5,1.55,20.0,59.0,163.0,115.13
2016,5,6,19,0,138.0,14.0,1.5,19.0,19.0,59.44,0.0
2016,5,6,19,15,69.0,7.0,1.55,18.5,9.5,5.97,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,39.0,8.0,2.65,14.5,10.0,6.83,0.0
2016,5,7,6,0,78.0,16.0,2.9,15.0,20.0,12.42,0.0
2016,5,7,6,15,185.0,34.0,2.9,15.5,58.5,26.16,16.18
2016,5,7,6,30,292.0,52.0,2.9,16.0,97.0,39.64,28.95
2016,5,7,6,45,370.5,65.5,2.95,16.5,146.5,49.42,38.0
2016,5,7,7,0,449.0,79.0,3.0,17.0,196.0,58.97,46.58
2016,5,7,7,15,504.0,88.5,3.2,17.5,249.5,66.98,53.55
2016,5,7,7,30,559.0,98.0,3.4,18.0,303.0,72.46,58.11
2016,5,7,7,45,606.0,103.5,3.6,19.0,359.0,74.67,59.6
2016,5,7,8,0,653.0,109.0,3.8,20.0,415.0,76.85,61.0
2016,5,7,8,15,682.0,115.0,4.1,20.5,468.5,79.03,62.5
2016,5,7,8,30,711.0,121.0,4.4,21.0,522.0,81.05,63.86
2016,5,7,8,45,729.5,127.0,4.7,21.5,572.0,120.57,72.04
2016,5,7,9,0,748.0,133.0,5.0,22.0,622.0,176.81,105.4
2016,5,7,9,15,764.5,137.0,5.0,22.5,668.0,239.52,153.45
2016,5,7,9,30,781.0,141.0,5.0,23.0,714.0,296.67,201.19
2016,5,7,9,45,788.5,146.5,5.05,23.5,753.5,353.33,250.08
2016,5,7,10,0,796.0,152.0,5.1,24.0,793.0,409.89,298.51
2016,5,7,10,15,805.0,154.5,5.05,24.5,827.0,464.52,344.26
2016,5,7,10,30,814.0,157.0,5.0,25.0,861.0,518.71,388.34
2016,5,7,10,45,817.5,161.0,5.0,25.5,887.5,570.44,429.32
2016,5,7,11,0,821.0,165.0,5.0,26.0,914.0,620.74,467.95
2016,5,7,11,15,825.5,166.5,5.0,26.0,933.5,668.07,504.35
2016,5,7,11,30,830.0,168.0,5.0,26.0,953.0,713.64,538.67
2016,5,7,11,45,862.0,148.5,5.0,26.5,973.0,752.95,567.55
2016,5,7,12,0,894.0,129.0,5.0,27.0,993.0,798.34,599.11
2016,5,7,12,15,680.5,281.5,4.95,27.0,941.0,805.83,600.0
2016,5,7,12,30,467.0,434.0,4.9,27.0,889.0,787.84,582.07
2016,5,7,12,45,365.5,460.0,4.9,27.0,815.5,739.92,547.38
2016,5,7,13,0,264.0,486.0,4.9,27.0,742.0,690.33,510.93
2016,5,7,13,15,135.0,325.5,4.85,27.0,456.5,425.93,320.96
2016,5,7,13,30,6.0,165.0,4.8,27.0,171.0,145.24,107.53
2016,5,7,13,45,109.5,312.0,4.8,27.5,412.0,399.78,302.54
2016,5,7,14,0,213.0,459.0,4.8,28.0,653.0,644.92,479.33
2016,5,7,14,15,529.5,296.0,4.8,28.0,757.0,825.34,613.72
2016,5,7,14,30,846.0,133.0,4.8,28.0,861.0,954.15,704.94
2016,5,7,14,45,823.0,138.5,4.8,28.0,822.5,950.23,702.57
2016,5,7,15,0,800.0,144.0,4.8,28.0,784.0,930.59,690.6
2016,5,7,15,15,787.0,141.0,4.75,27.5,743.0,908.26,677.99
2016,5,7,15,30,774.0,138.0,4.7,27.0,702.0,882.76,663.22
2016,5,7,15,45,717.5,151.0,4.7,27.0,647.0,838.29,634.23
2016,5,7,16,0,661.0,164.0,4.7,27.0,592.0,787.23,600.38
2016,5,7,16,15,672.5,144.5,4.65,26.5,549.5,758.85,583.26
2016,5,7,16,30,684.0,125.0,4.6,26.0,507.0,726.56,563.02
2016,5,7,16,45,664.5,115.5,4.55,26.0,455.5,677.49,529.16
2016,5,7,17,0,645.0,106.0,4.5,26.0,404.0,627.26,493.54
2016,5,7,17,15,605.5,99.0,4.4,25.5,349.5,564.94,448.07
2016,5,7,17,30,566.0,92.0,4.3,25.0,295.0,503.8,402.21
2016,5,7,17,45,522.5,80.5,4.25,24.5,243.0,436.97,350.4
2016,5,7,18,0,479.0,69.0,4.2,24.0,191.0,372.77,298.63
2016,5,7,18,15,397.0,58.0,4.0,23.0,142.0,292.47,232.34
2016,5,7,18,30,315.0,47.0,3.8,22.0,93.0,217.56,168.55
2016,5,7,18,45,157.5,32.5,3.65,21.5,55.5,121.41,85.57
2016,5,7,19,0,0.0,18.0,3.5,21.0,18.0,16.37,0.0
2016,5,7,19,15,0.0,9.0,3.45,20.5,9.0,7.68,0.0
2016,5,7,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,3.0,3.1,17.0,3.0,2.56,0.0
2016,5,8,6,0,0.0,6.0,3.1,17.0,6.0,4.92,0.0
2016,5,8,6,15,0.0,20.0,3.4,17.5,20.0,16.49,8.08
2016,5,8,6,30,0.0,34.0,3.7,18.0,34.0,28.1,18.74
2016,5,8,6,45,0.0,52.0,4.05,18.5,52.0,42.62,31.75
2016,5,8,7,0,0.0,70.0,4.4,19.0,70.0,56.75,44.26
2016,5,8,7,15,0.0,89.5,4.65,19.5,89.5,71.83,57.34
2016,5,8,7,30,0.0,109.0,4.9,20.0,109.0,86.77,70.04
2016,5,8,7,45,78.0,154.5,5.15,20.5,191.5,115.17,94.05
2016,5,8,8,0,156.0,200.0,5.4,21.0,274.0,138.58,113.4
2016,5,8,8,15,83.5,195.0,5.3,21.0,235.5,142.35,116.12
2016,5,8,8,30,11.0,190.0,5.2,21.0,197.0,147.23,119.78
2016,5,8,8,45,5.5,150.5,5.15,21.5,154.0,121.35,92.98
2016,5,8,9,0,0.0,111.0,5.1,22.0,111.0,91.68,68.84
2016,5,8,9,15,0.0,121.5,5.0,22.0,121.5,100.17,75.46
2016,5,8,9,30,0.0,132.0,4.9,22.0,132.0,108.71,82.07
2016,5,8,9,45,6.5,190.0,4.8,22.0,195.5,156.46,119.54
2016,5,8,10,0,13.0,248.0,4.7,22.0,259.0,204.79,157.01
2016,5,8,10,15,6.5,160.5,4.6,22.0,166.0,135.12,102.27
2016,5,8,10,30,0.0,73.0,4.5,22.0,73.0,61.01,43.41
2016,5,8,10,45,0.0,90.5,4.45,22.5,90.5,75.61,54.92
2016,5,8,11,0,0.0,108.0,4.4,23.0,108.0,90.14,66.22
2016,5,8,11,15,0.0,104.5,4.35,23.0,104.5,87.33,63.93
2016,5,8,11,30,0.0,101.0,4.3,23.0,101.0,84.51,61.65
2016,5,8,11,45,0.0,83.5,4.25,23.0,83.5,69.98,50.13
2016,5,8,12,0,0.0,66.0,4.2,23.0,66.0,55.36,38.53
2016,5,8,12,15,6.0,149.0,4.05,23.0,155.0,129.98,97.48
2016,5,8,12,30,12.0,232.0,3.9,23.0,244.0,205.73,156.23
2016,5,8,12,45,8.5,196.0,3.8,23.5,204.5,172.89,130.44
2016,5,8,13,0,5.0,160.0,3.7,24.0,165.0,139.54,104.38
2016,5,8,13,15,71.0,321.5,3.6,23.5,389.5,351.04,267.97
2016,5,8,13,30,137.0,483.0,3.5,23.0,614.0,581.27,436.92
2016,5,8,13,45,171.5,472.0,3.45,23.0,631.0,610.56,457.98
2016,5,8,14,0,206.0,461.0,3.4,23.0,648.0,639.37,479.68
2016,5,8,14,15,113.5,386.0,3.6,22.5,488.5,483.01,367.04
2016,5,8,14,30,21.0,311.0,3.8,22.0,329.0,291.0,222.78
2016,5,8,14,45,16.5,275.5,4.0,22.0,289.5,255.1,196.11
2016,5,8,15,0,12.0,240.0,4.2,22.0,250.0,219.04,168.59
2016,5,8,15,15,55.5,290.5,4.7,22.0,332.0,324.47,252.35
2016,5,8,15,30,99.0,341.0,5.2,22.0,414.0,418.95,326.53
2016,5,8,15,45,49.5,213.0,5.7,22.0,249.5,242.59,190.12
2016,5,8,16,0,0.0,85.0,6.2,22.0,85.0,70.73,51.92
2016,5,8,16,15,1.5,125.5,6.15,21.5,126.5,107.46,82.14
2016,5,8,16,30,3.0,166.0,6.1,21.0,168.0,146.82,114.53
2016,5,8,16,45,72.0,181.5,6.05,21.0,215.0,229.84,184.18
2016,5,8,17,0,141.0,197.0,6.0,21.0,262.0,313.78,253.5
2016,5,8,17,15,129.5,173.0,5.55,20.5,227.0,276.17,223.83
2016,5,8,17,30,118.0,149.0,5.1,20.0,192.0,238.94,194.13
2016,5,8,17,45,100.0,124.5,4.7,20.0,156.5,197.61,160.03
2016,5,8,18,0,82.0,100.0,4.3,20.0,121.0,157.44,126.3
2016,5,8,18,15,60.0,76.5,3.95,19.5,89.5,108.9,85.32
2016,5,8,18,30,38.0,53.0,3.6,19.0,58.0,71.75,53.42
2016,5,8,18,45,19.0,31.5,3.3,19.0,34.0,39.61,25.09
2016,5,8,19,0,0.0,10.0,3.0,19.0,10.0,8.23,0.0
2016,5,8,19,15,0.0,5.0,3.0,18.5,5.0,4.27,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,5.5,4.35,18.5,5.5,4.69,0.0
2016,5,9,6,0,0.0,11.0,4.4,19.0,11.0,9.05,0.0
2016,5,9,6,15,2.0,31.5,4.6,19.0,32.0,25.63,15.64
2016,5,9,6,30,4.0,52.0,4.8,19.0,53.0,41.52,30.23
2016,5,9,6,45,14.0,75.0,5.0,19.5,79.0,59.01,45.87
2016,5,9,7,0,24.0,98.0,5.2,20.0,105.0,74.51,59.52
2016,5,9,7,15,38.5,121.0,5.5,20.5,134.5,90.78,73.52
2016,5,9,7,30,53.0,144.0,5.8,21.0,164.0,106.76,86.97
2016,5,9,7,45,180.0,164.0,6.1,21.5,246.5,117.66,95.82
2016,5,9,8,0,307.0,184.0,6.4,22.0,329.0,125.68,102.09
2016,5,9,8,15,310.0,209.0,6.45,22.5,370.5,139.33,112.99
2016,5,9,8,30,313.0,234.0,6.5,23.0,412.0,152.22,123.12
2016,5,9,8,45,264.5,267.5,6.6,23.5,428.0,186.48,136.92
2016,5,9,9,0,216.0,301.0,6.7,24.0,444.0,231.97,170.18
2016,5,9,9,15,373.5,277.0,6.65,24.5,544.0,259.21,183.92
2016,5,9,9,30,531.0,253.0,6.6,25.0,644.0,305.53,215.53
2016,5,9,9,45,474.5,292.5,6.55,25.5,657.0,352.49,256.24
2016,5,9,10,0,418.0,332.0,6.5,26.0,670.0,392.96,290.7
2016,5,9,10,15,590.5,264.5,6.35,26.5,764.5,448.75,333.02
2016,5,9,10,30,763.0,197.0,6.2,27.0,859.0,520.36,388.27
2016,5,9,10,45,787.5,189.0,6.05,27.5,891.0,573.67,429.98
2016,5,9,11,0,812.0,181.0,5.9,28.0,923.0,625.63,469.62
2016,5,9,11,15,817.0,182.0,5.75,28.0,943.0,672.47,505.28
2016,5,9,11,30,822.0,183.0,5.6,28.0,963.0,717.62,538.82
2016,5,9,11,45,536.5,337.5,5.45,28.5,849.0,681.59,507.85
2016,5,9,12,0,251.0,492.0,5.3,29.0,735.0,615.85,454.62
2016,5,9,12,15,566.0,320.5,5.2,29.0,871.5,746.49,554.0
2016,5,9,12,30,881.0,149.0,5.1,29.0,1008.0,866.77,641.56
2016,5,9,12,45,595.0,312.0,5.0,29.5,891.0,810.82,596.78
2016,5,9,13,0,309.0,475.0,4.9,30.0,774.0,718.22,524.71
2016,5,9,13,15,335.5,455.5,4.8,30.0,776.5,738.54,539.95
2016,5,9,13,30,362.0,436.0,4.7,30.0,779.0,757.38,553.63
2016,5,9,13,45,620.5,285.0,4.65,30.0,857.0,883.01,646.18
2016,5,9,14,0,879.0,134.0,4.6,30.0,935.0,972.27,707.6
2016,5,9,14,15,632.5,256.0,4.55,30.0,823.0,885.94,648.71
2016,5,9,14,30,386.0,378.0,4.5,30.0,711.0,754.9,554.45
2016,5,9,14,45,618.0,251.0,4.45,30.0,759.0,872.84,642.58
2016,5,9,15,0,850.0,124.0,4.4,30.0,807.0,941.84,690.63
2016,5,9,15,15,837.5,121.5,4.3,30.0,765.0,931.22,683.97
2016,5,9,15,30,825.0,119.0,4.2,30.0,723.0,905.92,668.15
2016,5,9,15,45,810.0,115.5,4.15,30.0,676.0,874.16,648.31
2016,5,9,16,0,795.0,112.0,4.1,30.0,629.0,839.61,626.54
2016,5,9,16,15,774.5,108.0,3.95,29.5,578.0,797.32,600.07
2016,5,9,16,30,754.0,104.0,3.8,29.0,527.0,753.07,571.93
2016,5,9,16,45,728.0,98.5,3.7,29.0,473.5,704.7,539.52
2016,5,9,17,0,702.0,93.0,3.6,29.0,420.0,652.04,503.5
2016,5,9,17,15,664.0,87.5,3.4,28.0,364.5,590.51,460.82
2016,5,9,17,30,626.0,82.0,3.2,27.0,309.0,529.95,417.02
2016,5,9,17,45,574.5,74.0,3.0,26.5,254.5,459.66,363.31
2016,5,9,18,0,523.0,66.0,2.8,26.0,200.0,392.58,310.07
2016,5,9,18,15,440.0,56.0,2.85,25.0,149.5,310.98,244.23
2016,5,9,18,30,357.0,46.0,2.9,24.0,99.0,237.03,182.13
2016,5,9,18,45,231.5,31.0,2.95,23.5,60.0,147.45,104.85
2016,5,9,19,0,106.0,16.0,3.0,23.0,21.0,64.28,0.0
2016,5,9,19,15,53.0,8.0,3.15,22.5,10.5,22.0,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,16.5,9.0,2.25,20.5,10.0,7.68,0.0
2016,5,10,6,0,33.0,18.0,2.4,21.0,20.0,14.69,0.0
2016,5,10,6,15,109.5,41.5,2.55,21.0,57.5,31.89,20.75
2016,5,10,6,30,186.0,65.0,2.7,21.0,95.0,49.0,36.41
2016,5,10,6,45,274.0,81.0,2.9,21.5,144.5,60.91,47.14
2016,5,10,7,0,362.0,97.0,3.1,22.0,194.0,70.85,55.87
2016,5,10,7,15,267.5,123.0,3.15,22.5,204.0,88.82,71.19
2016,5,10,7,30,173.0,149.0,3.2,23.0,214.0,107.61,86.87
2016,5,10,7,45,256.5,164.0,3.3,24.0,277.0,113.67,91.32
2016,5,10,8,0,340.0,179.0,3.4,25.0,340.0,123.18,98.56
2016,5,10,8,15,499.0,160.5,3.35,25.5,428.0,106.27,83.91
2016,5,10,8,30,658.0,142.0,3.3,26.0,516.0,93.66,72.97
2016,5,10,8,45,691.0,142.5,3.3,26.5,568.0,127.32,77.06
2016,5,10,9,0,724.0,143.0,3.3,27.0,620.0,179.2,105.93
2016,5,10,9,15,741.0,147.0,3.3,27.0,665.5,234.16,146.94
2016,5,10,9,30,758.0,151.0,3.3,27.0,711.0,296.46,197.57
2016,5,10,9,45,775.0,152.0,3.35,27.5,752.5,351.16,243.27
2016,5,10,10,0,792.0,153.0,3.4,28.0,794.0,406.86,289.49
2016,5,10,10,15,801.0,155.5,3.45,28.0,827.5,461.0,334.38
2016,5,10,10,30,810.0,158.0,3.5,28.0,861.0,514.72,377.83
2016,5,10,10,45,817.5,159.0,3.55,28.5,888.0,565.81,417.45
2016,5,10,11,0,825.0,160.0,3.6,29.0,915.0,615.82,455.07
2016,5,10,11,15,829.5,161.0,3.65,29.0,934.5,662.63,490.32
2016,5,10,11,30,834.0,162.0,3.7,29.0,954.0,707.66,523.53
2016,5,10,11,45,833.0,165.0,3.8,29.5,964.5,748.41,552.14
2016,5,10,12,0,832.0,168.0,3.9,30.0,975.0,786.67,578.43
2016,5,10,12,15,832.5,168.0,3.95,30.0,978.0,821.0,602.32
2016,5,10,12,30,833.0,168.0,4.0,30.0,981.0,852.64,623.56
2016,5,10,12,45,827.5,170.5,4.05,30.0,975.0,878.49,640.93
2016,5,10,13,0,822.0,173.0,4.1,30.0,969.0,901.06,656.18
2016,5,10,13,15,818.5,172.0,4.1,30.0,956.5,918.81,668.07
2016,5,10,13,30,815.0,171.0,4.1,30.0,944.0,933.0,677.71
2016,5,10,13,45,804.5,173.0,4.15,30.0,921.5,939.85,682.92
2016,5,10,14,0,794.0,175.0,4.2,30.0,899.0,942.97,685.84
2016,5,10,14,15,786.5,172.5,4.2,30.0,871.5,940.92,685.25
2016,5,10,14,30,779.0,170.0,4.2,30.0,844.0,935.21,682.41
2016,5,10,14,45,759.5,172.5,4.2,30.0,807.0,919.46,673.04
2016,5,10,15,0,740.0,175.0,4.2,30.0,770.0,908.2,666.83
2016,5,10,15,15,725.5,171.0,4.15,29.5,729.5,884.33,653.29
2016,5,10,15,30,711.0,167.0,4.1,29.0,689.0,857.53,637.8
2016,5,10,15,45,678.5,168.5,4.05,29.0,640.5,817.78,612.1
2016,5,10,16,0,646.0,170.0,4.0,29.0,592.0,776.23,585.02
2016,5,10,16,15,621.0,163.5,3.85,28.5,542.5,731.34,555.69
2016,5,10,16,30,596.0,157.0,3.7,28.0,493.0,685.14,524.82
2016,5,10,16,45,549.0,153.5,3.6,28.0,439.0,616.99,476.47
2016,5,10,17,0,502.0,150.0,3.5,28.0,385.0,558.26,433.91
2016,5,10,17,15,460.5,138.5,3.35,27.5,332.5,496.43,389.0
2016,5,10,17,30,419.0,127.0,3.2,27.0,280.0,436.58,344.28
2016,5,10,17,45,355.5,113.5,3.1,26.5,228.0,363.56,287.92
2016,5,10,18,0,292.0,100.0,3.0,26.0,176.0,284.7,225.41
2016,5,10,18,15,225.5,80.0,3.05,25.5,130.0,214.96,168.4
2016,5,10,18,30,159.0,60.0,3.1,25.0,84.0,151.74,115.49
2016,5,10,18,45,79.5,37.0,3.2,24.5,49.0,85.53,59.43
2016,5,10,19,0,0.0,14.0,3.3,24.0,14.0,11.55,0.0
2016,5,10,19,15,0.0,7.0,3.4,23.5,7.0,5.97,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,35.5,8.5,2.05,18.5,10.5,7.26,0.0
2016,5,11,6,0,71.0,17.0,2.3,19.0,21.0,13.64,0.0
2016,5,11,6,15,162.5,37.0,2.55,19.5,59.5,28.29,17.99
2016,5,11,6,30,254.0,57.0,2.8,20.0,98.0,43.06,31.5
2016,5,11,6,45,324.5,73.5,3.05,20.5,147.0,54.78,42.06
2016,5,11,7,0,395.0,90.0,3.3,21.0,196.0,66.15,52.05
2016,5,11,7,15,449.0,102.0,3.55,21.5,249.0,73.93,58.66
2016,5,11,7,30,503.0,114.0,3.8,22.0,302.0,81.44,64.85
2016,5,11,7,45,534.5,126.5,4.1,22.5,355.0,88.72,70.71
2016,5,11,8,0,566.0,139.0,4.4,23.0,408.0,95.63,76.16
2016,5,11,8,15,596.5,147.0,4.45,23.5,460.5,99.44,78.91
2016,5,11,8,30,627.0,155.0,4.5,24.0,513.0,101.8,80.43
2016,5,11,8,45,635.5,168.0,4.6,24.5,559.5,140.58,89.89
2016,5,11,9,0,644.0,181.0,4.7,25.0,606.0,194.43,122.21
2016,5,11,9,15,662.5,187.0,4.7,25.5,651.5,246.28,160.71
2016,5,11,9,30,681.0,193.0,4.7,26.0,697.0,300.04,204.3
2016,5,11,9,45,677.0,208.0,4.7,26.5,733.0,354.9,250.4
2016,5,11,10,0,673.0,223.0,4.7,27.0,769.0,408.71,295.13
2016,5,11,10,15,684.5,227.5,4.6,27.5,803.0,460.31,336.81
2016,5,11,10,30,696.0,232.0,4.5,28.0,837.0,512.12,377.46
2016,5,11,10,45,694.0,241.5,4.45,28.5,861.5,560.44,414.48
2016,5,11,11,0,692.0,251.0,4.4,29.0,886.0,607.25,449.25
2016,5,11,11,15,697.5,253.5,4.3,29.0,905.5,651.82,482.36
2016,5,11,11,30,703.0,256.0,4.2,29.0,925.0,695.17,513.84
2016,5,11,11,45,783.0,205.0,4.1,29.5,958.5,743.12,548.4
2016,5,11,12,0,863.0,154.0,4.0,30.0,992.0,788.48,580.76
2016,5,11,12,15,863.0,154.5,3.9,30.0,995.0,822.32,602.97
2016,5,11,12,30,863.0,155.0,3.8,30.0,998.0,853.51,623.19
2016,5,11,12,45,489.5,324.0,3.7,30.0,802.5,730.46,533.9
2016,5,11,13,0,116.0,493.0,3.6,30.0,607.0,552.3,401.95
2016,5,11,13,15,155.5,489.5,3.5,30.0,639.0,593.58,432.6
2016,5,11,13,30,195.0,486.0,3.4,30.0,671.0,635.31,462.32
2016,5,11,13,45,220.5,470.5,3.3,30.0,675.5,652.56,474.9
2016,5,11,14,0,246.0,455.0,3.2,30.0,680.0,683.99,497.06
2016,5,11,14,15,527.0,306.5,3.1,30.0,768.5,827.82,602.13
2016,5,11,14,30,808.0,158.0,3.0,30.0,857.0,949.29,685.18
2016,5,11,14,45,532.5,271.0,2.95,30.0,724.0,803.87,586.01
2016,5,11,15,0,257.0,384.0,2.9,30.0,591.0,641.54,470.09
2016,5,11,15,15,227.5,366.5,2.9,30.0,543.0,579.06,428.33
2016,5,11,15,30,198.0,349.0,2.9,30.0,495.0,533.89,397.2
2016,5,11,15,45,294.5,305.0,2.9,30.0,506.0,590.66,441.22
2016,5,11,16,0,391.0,261.0,2.9,30.0,517.0,623.26,467.68
2016,5,11,16,15,215.5,243.0,2.85,29.5,382.0,430.83,327.94
2016,5,11,16,30,40.0,225.0,2.8,29.0,247.0,249.24,189.66
2016,5,11,16,45,273.5,187.5,2.8,28.5,317.5,421.93,327.69
2016,5,11,17,0,507.0,150.0,2.8,28.0,388.0,560.93,435.07
2016,5,11,17,15,465.0,138.5,2.65,27.5,335.0,498.65,388.99
2016,5,11,17,30,423.0,127.0,2.5,27.0,282.0,438.35,344.26
2016,5,11,17,45,366.0,112.5,2.35,26.5,230.5,368.11,290.42
2016,5,11,18,0,309.0,98.0,2.2,26.0,179.0,302.32,238.38
2016,5,11,18,15,241.0,78.5,2.25,25.5,132.5,220.2,172.2
2016,5,11,18,30,173.0,59.0,2.3,25.0,86.0,156.04,118.77
2016,5,11,18,45,101.5,36.5,2.35,24.5,50.5,92.86,65.09
2016,5,11,19,0,30.0,14.0,2.4,24.0,15.0,25.56,0.0
2016,5,11,19,15,15.0,7.0,2.65,24.0,7.5,10.24,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,6.5,1.1,19.5,6.5,5.55,0.0
2016,5,12,6,0,0.0,13.0,1.2,20.0,13.0,10.71,0.0
2016,5,12,6,15,0.0,33.0,1.4,20.5,33.0,26.85,16.8
2016,5,12,6,30,0.0,53.0,1.6,21.0,53.0,42.38,30.82
2016,5,12,6,45,9.5,75.5,1.8,21.5,78.0,59.53,46.0
2016,5,12,7,0,19.0,98.0,2.0,22.0,103.0,76.56,60.78
2016,5,12,7,15,29.5,120.5,2.0,22.0,130.5,90.62,72.83
2016,5,12,7,30,40.0,143.0,2.0,22.0,158.0,106.25,85.96
2016,5,12,7,45,20.0,138.0,2.05,22.5,145.5,108.5,87.38
2016,5,12,8,0,0.0,133.0,2.1,23.0,133.0,105.96,84.73
2016,5,12,8,15,0.0,86.0,2.05,23.5,86.0,71.46,55.24
2016,5,12,8,30,0.0,39.0,2.0,24.0,39.0,32.3,21.87
2016,5,12,8,45,0.0,40.5,2.0,24.5,40.5,33.58,21.63
2016,5,12,9,0,0.0,42.0,2.0,25.0,42.0,34.85,22.53
2016,5,12,9,15,0.0,32.5,1.95,25.0,32.5,26.98,16.12
2016,5,12,9,30,0.0,23.0,1.9,25.0,23.0,19.1,9.74
2016,5,12,9,45,13.0,166.5,1.85,25.5,177.0,140.18,104.81
2016,5,12,10,0,26.0,310.0,1.8,26.0,331.0,248.9,186.64
2016,5,12,10,15,24.0,314.5,1.7,26.0,335.0,262.2,196.01
2016,5,12,10,30,22.0,319.0,1.6,26.0,339.0,268.07,200.1
2016,5,12,10,45,21.0,322.0,1.55,26.5,341.5,272.94,203.09
2016,5,12,11,0,20.0,325.0,1.5,27.0,344.0,277.56,205.87
2016,5,12,11,15,167.0,392.5,1.5,27.0,552.0,426.43,315.13
2016,5,12,11,30,314.0,460.0,1.5,27.0,760.0,592.05,431.2
2016,5,12,11,45,371.0,444.0,1.55,27.5,802.0,642.05,464.69
2016,5,12,12,0,428.0,428.0,1.6,28.0,844.0,696.51,501.64
2016,5,12,12,15,593.0,323.5,1.65,28.0,902.0,762.56,549.72
2016,5,12,12,30,758.0,219.0,1.7,28.0,960.0,838.27,603.51
2016,5,12,12,45,569.0,329.0,1.75,28.0,883.5,801.64,575.51
2016,5,12,13,0,380.0,439.0,1.8,28.0,807.0,745.2,534.88
2016,5,12,13,15,563.0,327.5,1.85,28.0,865.5,834.58,599.71
2016,5,12,13,30,746.0,216.0,1.9,28.0,924.0,916.73,657.11
2016,5,12,13,45,742.5,212.0,1.95,28.0,904.0,924.27,662.12
2016,5,12,14,0,739.0,208.0,2.0,28.0,884.0,928.21,665.72
2016,5,12,14,15,730.5,205.5,2.0,28.0,856.5,925.36,664.62
2016,5,12,14,30,722.0,203.0,2.0,28.0,829.0,919.02,661.46
2016,5,12,14,45,696.0,208.0,2.0,28.0,791.5,900.33,650.5
2016,5,12,15,0,670.0,213.0,2.0,28.0,754.0,878.57,637.69
2016,5,12,15,15,654.5,208.0,1.95,27.5,713.5,853.77,623.56
2016,5,12,15,30,639.0,203.0,1.9,27.0,673.0,826.24,607.49
2016,5,12,15,45,624.5,194.5,1.9,27.0,629.0,793.58,587.24
2016,5,12,16,0,610.0,186.0,1.9,27.0,585.0,758.6,565.24
2016,5,12,16,15,585.0,178.5,1.8,26.5,536.5,713.7,536.3
2016,5,12,16,30,560.0,171.0,1.7,26.0,488.0,660.89,501.56
2016,5,12,16,45,527.0,162.0,1.6,26.0,437.0,607.07,464.23
2016,5,12,17,0,494.0,153.0,1.5,26.0,386.0,553.61,426.41
2016,5,12,17,15,453.0,141.5,1.35,25.5,334.0,492.64,382.71
2016,5,12,17,30,412.0,130.0,1.2,25.0,282.0,433.6,339.23
2016,5,12,17,45,357.5,115.5,1.1,25.0,231.5,365.5,287.06
2016,5,12,18,0,303.0,101.0,1.0,25.0,181.0,290.64,228.32
2016,5,12,18,15,236.5,81.5,0.95,24.5,134.5,221.14,172.44
2016,5,12,18,30,170.0,62.0,0.9,24.0,88.0,158.19,120.38
2016,5,12,18,45,85.0,39.5,0.9,23.5,52.5,90.29,63.62
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,14.25,0.0
2016,5,12,19,15,0.0,8.5,0.95,22.5,8.5,7.26,0.0
2016,5,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
