Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,9.0,8.0,2.35,18.0,8.5,6.83,0.0
2016,5,13,6,0,18.0,16.0,2.4,18.0,17.0,13.27,1.33
2016,5,13,6,15,64.5,43.0,2.4,18.0,52.5,33.42,22.57
2016,5,13,6,30,111.0,70.0,2.4,18.0,88.0,52.67,40.15
2016,5,13,6,45,164.5,95.5,2.4,18.5,134.5,70.61,56.22
2016,5,13,7,0,218.0,121.0,2.4,19.0,181.0,86.78,70.4
2016,5,13,7,15,265.5,141.5,2.4,19.5,231.0,100.25,81.88
2016,5,13,7,30,313.0,162.0,2.4,20.0,281.0,113.29,92.69
2016,5,13,7,45,353.0,178.5,2.4,20.5,332.0,123.44,100.8
2016,5,13,8,0,393.0,195.0,2.4,21.0,383.0,133.18,108.43
2016,5,13,8,15,425.0,208.0,2.4,21.5,433.5,134.13,108.58
2016,5,13,8,30,457.0,221.0,2.4,22.0,484.0,139.36,112.33
2016,5,13,8,45,478.5,234.0,2.4,23.0,531.0,171.58,119.05
2016,5,13,9,0,500.0,247.0,2.4,24.0,578.0,218.23,146.56
2016,5,13,9,15,521.0,255.5,2.35,24.0,622.5,264.56,180.43
2016,5,13,9,30,542.0,264.0,2.3,24.0,667.0,313.18,218.92
2016,5,13,9,45,565.5,266.5,2.25,24.5,707.5,360.67,257.02
2016,5,13,10,0,589.0,269.0,2.2,25.0,748.0,410.16,296.49
2016,5,13,10,15,601.5,274.0,2.1,25.5,781.5,456.77,333.2
2016,5,13,10,30,614.0,279.0,2.0,26.0,815.0,505.06,370.01
2016,5,13,10,45,631.5,277.0,1.95,26.5,843.5,551.24,404.39
2016,5,13,11,0,649.0,275.0,1.9,27.0,872.0,597.88,438.07
2016,5,13,11,15,655.5,277.5,1.85,27.0,891.0,641.15,469.26
2016,5,13,11,30,662.0,280.0,1.8,27.0,910.0,683.44,498.99
2016,5,13,11,45,440.5,388.5,1.75,27.5,810.5,648.06,470.82
2016,5,13,12,0,219.0,497.0,1.7,28.0,711.0,589.44,426.12
2016,5,13,12,15,310.0,466.0,1.65,28.0,769.5,655.35,473.08
2016,5,13,12,30,401.0,435.0,1.6,28.0,828.0,722.34,519.12
2016,5,13,12,45,569.0,333.5,1.6,28.0,888.0,804.24,576.8
2016,5,13,13,0,737.0,232.0,1.6,28.0,948.0,882.56,631.23
2016,5,13,13,15,503.0,352.0,1.6,28.0,838.5,801.35,573.04
2016,5,13,13,30,269.0,472.0,1.6,28.0,729.0,701.13,502.28
2016,5,13,13,45,496.0,347.0,1.6,28.0,806.5,817.66,586.49
2016,5,13,14,0,723.0,222.0,1.6,28.0,884.0,925.33,660.49
2016,5,13,14,15,497.0,320.5,1.6,28.0,769.0,810.33,581.41
2016,5,13,14,30,271.0,419.0,1.6,28.0,654.0,682.36,492.8
2016,5,13,14,45,454.0,327.5,1.6,28.0,702.5,782.84,566.55
2016,5,13,15,0,637.0,236.0,1.6,28.0,751.0,868.72,627.33
2016,5,13,15,15,621.0,230.0,1.55,28.0,711.0,842.93,610.21
2016,5,13,15,30,605.0,224.0,1.5,28.0,671.0,814.47,592.48
2016,5,13,15,45,583.5,218.0,1.5,28.0,626.0,772.73,566.45
2016,5,13,16,0,562.0,212.0,1.5,28.0,581.0,735.63,543.13
2016,5,13,16,15,488.0,210.5,1.45,27.5,512.5,657.79,491.29
2016,5,13,16,30,414.0,209.0,1.4,27.0,444.0,582.04,439.76
2016,5,13,16,45,376.0,200.5,1.35,27.0,397.5,514.42,392.8
2016,5,13,17,0,338.0,192.0,1.3,27.0,351.0,465.12,357.62
2016,5,13,17,15,352.0,167.5,1.2,26.5,315.0,435.78,337.81
2016,5,13,17,30,366.0,143.0,1.1,26.0,279.0,403.87,315.17
2016,5,13,17,45,317.0,125.5,1.0,25.5,229.0,339.49,266.23
2016,5,13,18,0,268.0,108.0,0.9,25.0,179.0,279.09,218.98
2016,5,13,18,15,206.0,86.0,0.9,24.5,133.0,210.88,164.29
2016,5,13,18,30,144.0,64.0,0.9,24.0,87.0,148.56,112.98
2016,5,13,18,45,85.0,39.5,0.9,23.5,52.0,89.67,63.4
2016,5,13,19,0,26.0,15.0,0.9,23.0,17.0,25.33,1.47
2016,5,13,19,15,13.0,7.5,0.95,23.0,8.5,10.07,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,21.5,10.5,1.6,19.5,12.0,8.96,0.0
2016,5,14,6,0,43.0,21.0,1.7,20.0,24.0,17.03,3.97
2016,5,14,6,15,118.5,41.5,1.7,20.5,59.5,32.04,21.23
2016,5,14,6,30,194.0,62.0,1.7,21.0,95.0,47.15,34.96
2016,5,14,6,45,272.5,74.5,1.7,21.5,139.0,55.07,42.18
2016,5,14,7,0,351.0,87.0,1.7,22.0,183.0,63.59,49.63
2016,5,14,7,15,262.0,119.5,1.65,22.5,200.5,86.59,69.22
2016,5,14,7,30,173.0,152.0,1.6,23.0,218.0,109.55,88.35
2016,5,14,7,45,142.5,178.0,1.55,23.5,238.0,125.31,101.04
2016,5,14,8,0,112.0,204.0,1.5,24.0,258.0,140.37,112.92
2016,5,14,8,15,120.0,230.0,1.5,24.0,294.0,155.31,124.76
2016,5,14,8,30,128.0,256.0,1.5,24.0,330.0,169.64,135.97
2016,5,14,8,45,87.5,266.5,1.5,24.5,319.5,192.62,144.74
2016,5,14,9,0,47.0,277.0,1.5,25.0,309.0,205.23,153.99
2016,5,14,9,15,52.5,302.0,1.45,25.0,340.0,229.85,171.96
2016,5,14,9,30,58.0,327.0,1.4,25.0,371.0,255.59,190.88
2016,5,14,9,45,44.0,324.0,1.4,25.5,358.5,257.99,192.63
2016,5,14,10,0,30.0,321.0,1.4,26.0,346.0,257.8,192.36
2016,5,14,10,15,38.0,351.0,1.3,25.5,383.5,288.23,214.96
2016,5,14,10,30,46.0,381.0,1.2,25.0,421.0,320.21,238.44
2016,5,14,10,45,35.5,365.5,1.15,25.0,397.5,310.02,230.69
2016,5,14,11,0,25.0,350.0,1.1,25.0,374.0,297.69,221.49
2016,5,14,11,15,17.5,275.0,1.0,25.0,292.0,238.08,177.38
2016,5,14,11,30,10.0,200.0,0.9,25.0,210.0,173.28,128.84
2016,5,14,11,45,13.0,250.5,0.8,25.0,263.5,218.24,162.73
2016,5,14,12,0,16.0,301.0,0.7,25.0,317.0,263.98,196.14
2016,5,14,12,15,8.0,216.5,0.65,24.5,225.0,188.24,139.85
2016,5,14,12,30,0.0,132.0,0.6,24.0,133.0,111.02,81.4
2016,5,14,12,45,0.0,125.5,0.6,24.0,126.0,105.65,77.48
2016,5,14,13,0,0.0,119.0,0.6,24.0,119.0,100.22,73.31
2016,5,14,13,15,0.0,94.0,0.65,23.5,94.0,79.05,57.01
2016,5,14,13,30,0.0,69.0,0.7,23.0,69.0,57.88,40.53
2016,5,14,13,45,0.0,75.5,0.8,23.0,75.5,63.31,44.9
2016,5,14,14,0,0.0,82.0,0.9,23.0,82.0,68.74,49.24
2016,5,14,14,15,0.0,86.5,1.0,22.5,86.5,72.47,52.36
2016,5,14,14,30,0.0,91.0,1.1,22.0,91.0,76.21,55.51
2016,5,14,14,45,0.0,78.0,1.25,22.0,78.0,65.15,46.8
2016,5,14,15,0,0.0,65.0,1.4,22.0,65.0,54.2,38.14
2016,5,14,15,15,0.0,70.0,1.45,21.5,70.0,58.34,41.65
2016,5,14,15,30,0.0,75.0,1.5,21.0,75.0,62.47,45.18
2016,5,14,15,45,26.5,176.5,1.6,21.0,194.0,184.88,143.87
2016,5,14,16,0,53.0,278.0,1.7,21.0,313.0,312.06,242.98
2016,5,14,16,15,28.0,223.5,1.65,21.0,242.0,235.03,183.06
2016,5,14,16,30,3.0,169.0,1.6,21.0,171.0,149.15,115.42
2016,5,14,16,45,1.5,153.0,1.6,21.0,154.0,133.92,103.8
2016,5,14,17,0,0.0,137.0,1.6,21.0,137.0,118.79,91.97
2016,5,14,17,15,0.0,118.5,1.65,20.5,118.5,102.41,79.18
2016,5,14,17,30,0.0,100.0,1.7,20.0,100.0,85.98,66.11
2016,5,14,17,45,0.0,83.0,1.75,20.0,83.0,70.97,53.84
2016,5,14,18,0,0.0,66.0,1.8,20.0,66.0,55.91,41.3
2016,5,14,18,15,0.0,49.0,2.05,19.5,49.0,40.77,28.55
2016,5,14,18,30,0.0,32.0,2.3,19.0,32.0,26.43,16.31
2016,5,14,18,45,0.0,19.5,2.55,19.0,19.5,16.07,7.23
2016,5,14,19,0,0.0,7.0,2.8,19.0,7.0,5.75,0.0
2016,5,14,19,15,0.0,3.5,2.9,18.5,3.5,2.99,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,10.5,2.65,14.0,10.5,8.96,0.0
2016,5,15,6,0,0.0,21.0,2.7,14.0,21.0,17.18,4.9
2016,5,15,6,15,49.5,44.0,2.7,14.0,52.5,34.15,23.73
2016,5,15,6,30,99.0,67.0,2.7,14.0,84.0,50.91,39.33
2016,5,15,6,45,163.0,83.5,2.75,14.0,123.5,61.95,49.62
2016,5,15,7,0,227.0,100.0,2.8,14.0,163.0,73.59,60.16
2016,5,15,7,15,138.5,123.5,2.8,14.5,164.5,91.01,75.4
2016,5,15,7,30,50.0,147.0,2.8,15.0,166.0,108.92,90.73
2016,5,15,7,45,40.0,164.5,2.85,15.5,181.0,121.02,100.73
2016,5,15,8,0,30.0,182.0,2.9,16.0,196.0,132.82,110.3
2016,5,15,8,15,65.0,218.0,2.9,16.0,254.0,155.39,129.14
2016,5,15,8,30,100.0,254.0,2.9,16.0,312.0,177.1,147.0
2016,5,15,8,45,120.0,281.0,2.95,16.5,356.5,193.1,149.35
2016,5,15,9,0,140.0,308.0,3.0,17.0,401.0,225.41,171.63
2016,5,15,9,15,148.5,332.0,2.95,17.5,437.0,256.89,195.01
2016,5,15,9,30,157.0,356.0,2.9,18.0,473.0,289.76,220.15
2016,5,15,9,45,143.5,376.5,2.9,18.5,488.0,315.09,240.3
2016,5,15,10,0,130.0,397.0,2.9,19.0,503.0,339.0,259.01
2016,5,15,10,15,151.0,417.0,2.85,19.5,545.5,375.76,286.5
2016,5,15,10,30,172.0,437.0,2.8,20.0,588.0,415.04,315.6
2016,5,15,10,45,169.0,452.0,2.8,20.5,604.5,440.5,334.24
2016,5,15,11,0,166.0,467.0,2.8,21.0,621.0,465.6,352.32
2016,5,15,11,15,103.0,440.5,2.7,21.0,537.0,422.11,319.9
2016,5,15,11,30,40.0,414.0,2.6,21.0,453.0,368.29,279.31
2016,5,15,11,45,30.0,376.5,2.55,21.0,405.5,336.48,255.66
2016,5,15,12,0,20.0,339.0,2.5,21.0,358.0,298.58,227.14
2016,5,15,12,15,20.0,342.0,2.45,21.0,361.5,303.31,230.78
2016,5,15,12,30,20.0,345.0,2.4,21.0,365.0,307.95,234.21
2016,5,15,12,45,25.0,370.5,2.35,21.5,395.5,345.19,261.63
2016,5,15,13,0,30.0,396.0,2.3,22.0,426.0,376.23,284.0
2016,5,15,13,15,34.0,401.5,2.3,22.0,434.5,388.76,293.34
2016,5,15,13,30,38.0,407.0,2.3,22.0,443.0,401.33,302.83
2016,5,15,13,45,25.0,320.5,2.3,22.0,344.0,311.77,236.6
2016,5,15,14,0,12.0,234.0,2.3,22.0,245.0,211.16,160.62
2016,5,15,14,15,23.0,296.0,2.3,22.0,316.5,290.86,222.1
2016,5,15,14,30,34.0,358.0,2.3,22.0,388.0,363.12,276.44
2016,5,15,14,45,47.0,361.0,2.3,22.0,400.5,380.89,290.22
2016,5,15,15,0,60.0,364.0,2.3,22.0,413.0,398.68,304.28
2016,5,15,15,15,120.0,358.5,2.3,21.5,449.5,468.57,358.91
2016,5,15,15,30,180.0,353.0,2.3,21.0,486.0,518.83,398.62
2016,5,15,15,45,121.0,319.0,2.3,21.0,406.0,430.55,332.75
2016,5,15,16,0,62.0,285.0,2.3,21.0,326.0,326.92,254.3
2016,5,15,16,15,95.0,269.0,2.25,21.0,326.0,339.26,265.97
2016,5,15,16,30,128.0,253.0,2.2,21.0,326.0,365.01,287.25
2016,5,15,16,45,64.0,135.5,2.15,21.0,172.0,173.97,137.64
2016,5,15,17,0,0.0,18.0,2.1,21.0,18.0,14.86,6.7
2016,5,15,17,15,0.0,15.5,1.95,20.5,15.5,12.78,5.06
2016,5,15,17,30,0.0,13.0,1.8,20.0,13.0,10.71,3.37
2016,5,15,17,45,0.0,10.5,1.7,20.0,10.5,8.64,1.64
2016,5,15,18,0,0.0,8.0,1.6,20.0,8.0,6.57,0.0
2016,5,15,18,15,0.0,6.0,1.45,19.5,6.0,4.92,0.0
2016,5,15,18,30,0.0,4.0,1.3,19.0,4.0,3.28,0.0
2016,5,15,18,45,0.0,2.5,1.15,19.0,2.5,2.05,0.0
2016,5,15,19,0,0.0,1.0,1.0,19.0,1.0,0.82,0.0
2016,5,15,19,15,0.0,0.5,0.95,18.5,0.5,0.43,0.0
2016,5,15,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,17.5,5.0,4.27,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,8.22,0.0
2016,5,16,6,15,0.0,22.5,2.05,18.0,22.5,18.55,10.14
2016,5,16,6,30,0.0,35.0,2.3,18.0,35.0,28.92,19.61
2016,5,16,6,45,0.0,50.5,2.55,18.0,50.5,41.73,31.14
2016,5,16,7,0,0.0,66.0,2.8,18.0,66.0,54.07,42.13
2016,5,16,7,15,0.0,82.5,3.0,18.0,82.5,67.06,53.49
2016,5,16,7,30,0.0,99.0,3.2,18.0,99.0,79.93,64.57
2016,5,16,7,45,0.0,116.5,3.4,18.5,116.5,93.42,75.87
2016,5,16,8,0,0.0,134.0,3.6,19.0,134.0,106.77,86.87
2016,5,16,8,15,8.0,168.5,3.7,19.5,173.0,131.82,107.64
2016,5,16,8,30,16.0,203.0,3.8,20.0,212.0,156.22,127.51
2016,5,16,8,45,8.5,181.5,3.9,20.5,186.5,143.84,111.14
2016,5,16,9,0,1.0,160.0,4.0,21.0,161.0,129.22,99.11
2016,5,16,9,15,2.5,167.0,3.95,21.0,169.0,135.68,103.93
2016,5,16,9,30,4.0,174.0,3.9,21.0,177.0,142.3,108.87
2016,5,16,9,45,5.5,180.5,3.85,21.5,185.0,148.72,113.45
2016,5,16,10,0,7.0,187.0,3.8,22.0,193.0,155.31,118.18
2016,5,16,10,15,18.0,266.0,3.65,22.5,281.5,222.53,169.83
2016,5,16,10,30,29.0,345.0,3.5,23.0,370.0,285.48,217.07
2016,5,16,10,45,62.0,399.5,3.35,23.5,456.0,348.94,263.92
2016,5,16,11,0,95.0,454.0,3.2,24.0,542.0,417.06,313.43
2016,5,16,11,15,68.0,435.5,3.05,24.0,499.5,395.94,297.35
2016,5,16,11,30,41.0,417.0,2.9,24.0,457.0,371.08,278.62
2016,5,16,11,45,31.0,383.0,2.8,24.5,413.5,342.29,256.75
2016,5,16,12,0,21.0,349.0,2.7,25.0,370.0,307.56,230.43
2016,5,16,12,15,18.5,323.0,2.75,25.0,341.5,286.04,214.59
2016,5,16,12,30,16.0,297.0,2.8,25.0,313.0,263.76,198.06
2016,5,16,12,45,26.5,357.5,2.85,25.5,383.5,334.74,250.69
2016,5,16,13,0,37.0,418.0,2.9,26.0,454.0,401.89,299.24
2016,5,16,13,15,43.5,425.0,3.0,26.0,467.0,418.5,311.5
2016,5,16,13,30,50.0,432.0,3.1,26.0,480.0,435.27,324.1
2016,5,16,13,45,33.5,364.5,3.25,26.0,396.0,360.5,269.82
2016,5,16,14,0,17.0,297.0,3.4,26.0,312.0,271.54,204.04
2016,5,16,14,15,88.5,366.5,3.5,26.0,443.5,419.73,316.7
2016,5,16,14,30,160.0,436.0,3.6,26.0,575.0,575.42,430.45
2016,5,16,14,45,101.0,389.5,3.7,26.0,476.5,459.75,346.14
2016,5,16,15,0,42.0,343.0,3.8,26.0,378.0,360.28,272.38
2016,5,16,15,15,133.5,346.0,3.85,25.5,447.0,467.53,356.15
2016,5,16,15,30,225.0,349.0,3.9,25.0,516.0,554.69,423.52
2016,5,16,15,45,272.5,316.0,4.0,25.0,505.0,578.38,442.91
2016,5,16,16,0,320.0,283.0,4.1,25.0,494.0,580.75,447.39
2016,5,16,16,15,270.0,266.5,4.1,24.5,435.0,515.17,400.07
2016,5,16,16,30,220.0,250.0,4.1,24.0,376.0,435.27,341.33
2016,5,16,16,45,177.0,226.5,4.1,24.0,321.5,371.98,293.36
2016,5,16,17,0,134.0,203.0,4.1,24.0,267.0,310.96,246.16
2016,5,16,17,15,126.0,178.5,4.05,23.5,232.5,275.8,219.66
2016,5,16,17,30,118.0,154.0,4.0,23.0,198.0,240.71,192.54
2016,5,16,17,45,306.0,113.0,3.95,22.5,202.0,316.01,255.75
2016,5,16,18,0,494.0,72.0,3.9,22.0,206.0,377.76,304.78
2016,5,16,18,15,419.0,61.5,3.65,21.5,157.0,301.91,241.19
2016,5,16,18,30,344.0,51.0,3.4,21.0,108.0,229.87,179.58
2016,5,16,18,45,242.0,36.0,3.2,20.5,68.5,154.23,114.02
2016,5,16,19,0,140.0,21.0,3.0,20.0,29.0,83.38,32.6
2016,5,16,19,15,70.0,10.5,2.9,19.5,14.5,28.57,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.5,2.0,17.0,6.5,5.55,0.0
2016,5,17,6,0,0.0,13.0,2.4,17.0,13.0,10.7,1.43
2016,5,17,6,15,0.0,29.5,2.55,17.0,29.5,24.38,15.19
2016,5,17,6,30,0.0,46.0,2.7,17.0,46.0,37.57,27.27
2016,5,17,6,45,0.0,67.0,2.85,17.5,67.0,53.83,41.84
2016,5,17,7,0,0.0,88.0,3.0,18.0,88.0,69.9,55.99
2016,5,17,7,15,0.0,56.5,3.1,18.5,56.5,46.77,35.6
2016,5,17,7,30,0.0,25.0,3.2,19.0,25.0,20.62,12.51
2016,5,17,7,45,23.5,108.5,3.35,19.5,120.0,85.29,68.61
2016,5,17,8,0,47.0,192.0,3.5,20.0,215.0,138.89,113.83
2016,5,17,8,15,132.0,223.5,3.5,20.5,298.0,152.15,124.25
2016,5,17,8,30,217.0,255.0,3.5,21.0,381.0,170.7,138.99
2016,5,17,8,45,117.5,246.0,3.5,21.5,315.0,173.88,131.57
2016,5,17,9,0,18.0,237.0,3.5,22.0,249.0,186.22,142.99
2016,5,17,9,15,17.0,245.5,3.45,22.0,257.5,195.63,149.95
2016,5,17,9,30,16.0,254.0,3.4,22.0,266.0,204.72,156.77
2016,5,17,9,45,19.0,277.0,3.35,22.5,292.0,225.44,172.14
2016,5,17,10,0,22.0,300.0,3.3,23.0,318.0,246.75,187.85
2016,5,17,10,15,16.5,262.0,3.25,23.0,276.0,218.78,166.3
2016,5,17,10,30,11.0,224.0,3.2,23.0,234.0,188.53,142.97
2016,5,17,10,45,16.5,280.5,3.15,23.5,296.0,237.65,180.22
2016,5,17,11,0,22.0,337.0,3.1,24.0,358.0,287.78,217.46
2016,5,17,11,15,19.5,320.0,3.05,24.0,339.0,275.42,207.9
2016,5,17,11,30,17.0,303.0,3.0,24.0,320.0,262.28,197.93
2016,5,17,11,45,32.0,371.0,2.95,24.0,402.5,332.91,250.89
2016,5,17,12,0,47.0,439.0,2.9,24.0,485.0,405.85,304.36
2016,5,17,12,15,58.0,455.5,2.85,24.0,512.5,434.92,325.37
2016,5,17,12,30,69.0,472.0,2.8,24.0,540.0,464.99,347.16
2016,5,17,12,45,439.5,323.5,2.8,24.5,752.0,680.41,508.81
2016,5,17,13,0,810.0,175.0,2.8,25.0,964.0,881.39,649.96
2016,5,17,13,15,515.0,330.0,2.8,25.0,829.5,787.25,580.05
2016,5,17,13,30,220.0,485.0,2.8,25.0,695.0,652.48,480.73
2016,5,17,13,45,275.5,461.0,2.8,25.0,718.0,703.04,518.42
2016,5,17,14,0,331.0,437.0,2.8,25.0,741.0,740.44,545.87
2016,5,17,14,15,552.0,303.0,2.8,25.0,792.0,840.25,620.58
2016,5,17,14,30,773.0,169.0,2.8,25.0,843.0,917.92,676.31
2016,5,17,14,45,768.5,163.0,2.85,25.0,810.0,908.18,670.57
2016,5,17,15,0,764.0,157.0,2.9,25.0,777.0,894.92,663.32
2016,5,17,15,15,750.5,153.5,2.9,25.0,737.0,872.48,649.64
2016,5,17,15,30,737.0,150.0,2.9,25.0,697.0,852.81,637.92
2016,5,17,15,45,506.5,221.5,2.95,25.0,586.0,703.54,533.63
2016,5,17,16,0,276.0,293.0,3.0,25.0,475.0,552.68,422.43
2016,5,17,16,15,330.0,256.0,2.95,24.5,457.5,553.17,427.12
2016,5,17,16,30,384.0,219.0,2.9,24.0,440.0,548.61,427.19
2016,5,17,16,45,425.5,186.5,2.9,24.0,408.0,550.17,430.33
2016,5,17,17,0,467.0,154.0,2.9,24.0,376.0,530.38,417.67
2016,5,17,17,15,437.0,139.5,2.8,23.5,327.5,475.26,377.19
2016,5,17,17,30,407.0,125.0,2.7,23.0,279.0,421.16,336.51
2016,5,17,17,45,366.0,110.0,2.65,23.0,231.0,361.28,289.43
2016,5,17,18,0,325.0,95.0,2.6,23.0,183.0,304.27,243.26
2016,5,17,18,15,266.0,77.5,2.6,22.5,139.0,238.73,189.35
2016,5,17,18,30,207.0,60.0,2.6,22.0,95.0,169.23,131.1
2016,5,17,18,45,129.5,40.5,2.6,21.5,60.0,106.45,77.58
2016,5,17,19,0,52.0,21.0,2.6,21.0,25.0,47.0,18.19
2016,5,17,19,15,26.0,10.5,2.65,21.0,12.5,16.23,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,9.0,3.8,15.0,9.0,7.68,0.0
2016,5,18,6,0,0.0,18.0,3.8,15.0,18.0,14.85,4.56
2016,5,18,6,15,7.0,39.0,3.75,15.0,40.5,31.44,21.43
2016,5,18,6,30,14.0,60.0,3.7,15.0,63.0,47.61,36.33
2016,5,18,6,45,29.5,82.0,3.7,15.0,90.0,63.13,50.5
2016,5,18,7,0,45.0,104.0,3.7,15.0,117.0,79.01,64.72
2016,5,18,7,15,22.5,100.0,3.65,15.5,106.5,77.86,63.54
2016,5,18,7,30,0.0,96.0,3.6,16.0,96.0,77.8,63.2
2016,5,18,7,45,122.5,148.0,3.6,16.5,207.5,107.76,88.93
2016,5,18,8,0,245.0,200.0,3.6,17.0,319.0,133.87,110.83
2016,5,18,8,15,416.0,179.0,3.5,17.0,409.0,115.81,94.91
2016,5,18,8,30,587.0,158.0,3.4,17.0,499.0,102.42,83.13
2016,5,18,8,45,456.5,221.5,3.35,17.5,501.0,160.79,114.19
2016,5,18,9,0,326.0,285.0,3.3,18.0,503.0,225.23,163.23
2016,5,18,9,15,164.0,222.5,3.3,18.5,332.5,192.25,142.9
2016,5,18,9,30,2.0,160.0,3.3,19.0,162.0,131.04,100.64
2016,5,18,9,45,9.5,217.5,3.3,19.5,225.5,178.24,137.53
2016,5,18,10,0,17.0,275.0,3.3,20.0,289.0,226.27,174.37
2016,5,18,10,15,86.5,356.5,3.25,20.0,432.0,311.69,238.99
2016,5,18,10,30,156.0,438.0,3.2,20.0,575.0,406.74,310.19
2016,5,18,10,45,86.0,366.5,3.15,20.5,442.5,336.5,257.2
2016,5,18,11,0,16.0,295.0,3.1,21.0,310.0,250.95,191.66
2016,5,18,11,15,22.0,337.0,3.05,21.5,358.0,290.52,221.49
2016,5,18,11,30,28.0,379.0,3.0,22.0,406.0,331.42,251.59
2016,5,18,11,45,24.5,362.5,2.95,22.5,386.5,320.37,242.59
2016,5,18,12,0,21.0,346.0,2.9,23.0,367.0,304.85,230.45
2016,5,18,12,15,23.0,345.5,2.85,23.0,368.5,313.39,236.91
2016,5,18,12,30,25.0,345.0,2.8,23.0,370.0,318.39,240.66
2016,5,18,12,45,20.5,323.0,2.8,23.5,343.5,291.11,219.8
2016,5,18,13,0,16.0,301.0,2.8,24.0,317.0,269.77,203.45
2016,5,18,13,15,17.0,307.0,2.8,24.0,324.0,277.07,209.12
2016,5,18,13,30,18.0,313.0,2.8,24.0,331.0,284.38,214.75
2016,5,18,13,45,137.0,384.0,2.85,24.0,511.0,488.2,368.63
2016,5,18,14,0,256.0,455.0,2.9,24.0,691.0,686.7,510.81
2016,5,18,14,15,133.5,342.0,2.95,23.5,465.0,453.44,343.51
2016,5,18,14,30,11.0,229.0,3.0,23.0,239.0,206.48,156.76
2016,5,18,14,45,33.0,295.0,3.1,23.0,322.5,301.98,231.27
2016,5,18,15,0,55.0,361.0,3.2,23.0,406.0,389.83,297.95
2016,5,18,15,15,35.0,304.5,3.3,22.5,333.0,316.56,243.28
2016,5,18,15,30,15.0,248.0,3.4,22.0,260.0,229.61,177.13
2016,5,18,15,45,14.5,235.0,3.5,22.0,245.5,217.87,168.65
2016,5,18,16,0,14.0,222.0,3.6,22.0,231.0,206.11,159.96
2016,5,18,16,15,7.0,169.0,3.65,21.5,173.5,151.34,117.15
2016,5,18,16,30,0.0,116.0,3.7,21.0,116.0,97.77,74.43
2016,5,18,16,45,0.0,129.5,3.75,21.0,129.5,110.5,85.11
2016,5,18,17,0,0.0,143.0,3.8,21.0,143.0,124.24,96.6
2016,5,18,17,15,0.0,124.5,3.8,20.5,124.5,107.89,83.77
2016,5,18,17,30,0.0,106.0,3.8,20.0,106.0,91.51,70.73
2016,5,18,17,45,0.0,88.0,3.8,20.0,88.0,75.57,57.67
2016,5,18,18,0,0.0,70.0,3.8,20.0,70.0,59.57,44.36
2016,5,18,18,15,0.0,53.5,3.65,19.5,53.5,44.96,32.07
2016,5,18,18,30,0.0,37.0,3.5,19.0,37.0,30.59,19.81
2016,5,18,18,45,0.0,23.5,3.35,18.5,23.5,19.39,10.06
2016,5,18,19,0,0.0,10.0,3.2,18.0,10.0,8.22,0.0
2016,5,18,19,15,0.0,5.0,3.15,17.5,5.0,4.27,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.82,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.64,0.0
2016,5,19,6,45,0.0,2.5,3.35,15.0,2.5,2.05,0.0
2016,5,19,7,0,0.0,3.0,3.6,15.0,3.0,2.46,0.0
2016,5,19,7,15,0.0,16.0,3.4,15.0,16.0,13.17,6.16
2016,5,19,7,30,0.0,29.0,3.2,15.0,29.0,23.93,15.74
2016,5,19,7,45,0.0,23.5,3.0,15.5,23.5,19.39,11.6
2016,5,19,8,0,0.0,18.0,2.8,16.0,18.0,14.86,7.5
2016,5,19,8,15,0.0,26.5,2.85,16.0,26.5,21.91,13.67
2016,5,19,8,30,0.0,35.0,2.9,16.0,35.0,28.99,19.79
2016,5,19,8,45,0.0,46.0,3.0,16.0,46.0,38.16,26.31
2016,5,19,9,0,0.0,57.0,3.1,16.0,57.0,47.36,33.86
2016,5,19,9,15,0.0,60.0,3.05,16.0,60.0,49.9,35.85
2016,5,19,9,30,0.0,63.0,3.0,16.0,63.0,52.45,37.85
2016,5,19,9,45,0.0,85.5,2.95,16.5,85.5,71.34,53.15
2016,5,19,10,0,0.0,108.0,2.9,17.0,108.0,89.8,67.92
2016,5,19,10,15,0.0,116.5,2.5,17.0,116.5,96.79,73.41
2016,5,19,10,30,0.0,125.0,2.1,17.0,125.0,103.84,78.93
2016,5,19,10,45,5.5,175.0,1.7,17.5,180.0,147.56,113.45
2016,5,19,11,0,11.0,225.0,1.3,18.0,235.0,191.93,147.66
2016,5,19,11,15,23.0,314.0,1.25,18.0,336.0,271.68,208.69
2016,5,19,11,30,35.0,403.0,1.2,18.0,437.0,355.06,270.67
2016,5,19,11,45,225.5,417.5,1.2,18.5,638.0,510.88,386.46
2016,5,19,12,0,416.0,432.0,1.2,19.0,839.0,682.47,507.33
2016,5,19,12,15,616.5,305.0,1.2,19.5,910.0,756.95,560.4
2016,5,19,12,30,817.0,178.0,1.2,20.0,981.0,834.37,615.08
2016,5,19,12,45,581.5,318.5,1.2,20.5,889.0,790.61,579.55
2016,5,19,13,0,346.0,459.0,1.2,21.0,797.0,725.88,530.08
2016,5,19,13,15,190.5,430.5,1.2,21.5,616.5,565.49,418.19
2016,5,19,13,30,35.0,402.0,1.2,22.0,436.0,392.7,292.61
2016,5,19,13,45,29.0,372.0,1.2,22.5,400.0,362.56,271.48
2016,5,19,14,0,23.0,342.0,1.2,23.0,364.0,317.08,238.07
2016,5,19,14,15,25.5,342.5,1.2,23.0,366.0,336.6,253.02
2016,5,19,14,30,28.0,343.0,1.2,23.0,368.0,341.71,257.09
2016,5,19,14,45,24.0,316.0,1.2,23.0,336.5,297.94,225.11
2016,5,19,15,0,20.0,289.0,1.2,23.0,305.0,270.33,205.04
2016,5,19,15,15,25.5,290.5,1.3,23.0,310.5,293.59,223.37
2016,5,19,15,30,31.0,292.0,1.4,23.0,316.0,301.86,230.31
2016,5,19,15,45,33.5,278.5,1.5,23.0,302.5,292.11,223.8
2016,5,19,16,0,36.0,265.0,1.6,23.0,289.0,282.11,217.14
2016,5,19,16,15,26.0,232.5,1.75,22.5,249.0,227.26,175.99
2016,5,19,16,30,16.0,200.0,1.9,22.0,209.0,188.78,146.76
2016,5,19,16,45,11.0,178.0,2.05,22.0,184.0,164.83,128.3
2016,5,19,17,0,6.0,156.0,2.2,22.0,159.0,141.13,109.74
2016,5,19,17,15,3.0,137.5,2.2,21.5,139.0,122.56,95.3
2016,5,19,17,30,0.0,119.0,2.2,21.0,119.0,104.2,80.76
2016,5,19,17,45,248.5,96.0,2.2,20.5,165.0,259.92,211.6
2016,5,19,18,0,497.0,73.0,2.2,20.0,211.0,378.75,305.96
2016,5,19,18,15,424.0,62.5,2.05,19.5,161.5,304.07,243.32
2016,5,19,18,30,351.0,52.0,1.9,19.0,112.0,232.69,182.58
2016,5,19,18,45,247.5,37.5,1.8,18.5,72.0,156.89,117.33
2016,5,19,19,0,144.0,23.0,1.7,18.0,32.0,87.83,44.54
2016,5,19,19,15,72.0,11.5,1.7,17.5,16.0,29.86,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,76.0,13.0,0.8,13.5,18.5,11.1,0.0
2016,5,20,6,0,152.0,26.0,0.9,14.0,37.0,20.13,8.94
2016,5,20,6,15,256.0,40.5,0.9,14.5,78.0,31.14,21.35
2016,5,20,6,30,360.0,55.0,0.9,15.0,119.0,41.99,31.49
2016,5,20,6,45,180.0,40.0,0.9,16.0,72.0,29.68,20.8
2016,5,20,7,0,0.0,25.0,0.9,17.0,25.0,20.6,12.72
2016,5,20,7,15,0.0,39.0,0.9,17.5,39.0,32.21,22.97
2016,5,20,7,30,0.0,53.0,0.9,18.0,53.0,43.86,33.08
2016,5,20,7,45,0.0,88.5,0.9,18.5,88.5,72.88,58.08
2016,5,20,8,0,0.0,124.0,0.9,19.0,124.0,99.72,80.65
2016,5,20,8,15,5.0,158.0,0.95,19.5,161.0,124.69,101.2
2016,5,20,8,30,10.0,192.0,1.0,20.0,198.0,148.98,120.81
2016,5,20,8,45,31.0,238.0,1.05,20.5,258.5,172.86,132.84
2016,5,20,9,0,52.0,284.0,1.1,21.0,319.0,209.5,159.26
2016,5,20,9,15,50.5,302.5,1.15,21.5,339.0,229.18,173.52
2016,5,20,9,30,49.0,321.0,1.2,22.0,359.0,248.81,187.99
2016,5,20,9,45,84.5,359.0,1.3,22.5,427.5,292.27,219.33
2016,5,20,10,0,120.0,397.0,1.4,23.0,496.0,333.67,249.16
2016,5,20,10,15,194.5,411.0,1.45,23.0,578.5,387.86,288.48
2016,5,20,10,30,269.0,425.0,1.5,23.0,661.0,444.61,329.97
2016,5,20,10,45,564.0,283.5,1.6,23.5,798.0,513.17,380.61
2016,5,20,11,0,859.0,142.0,1.7,24.0,935.0,607.97,451.08
2016,5,20,11,15,863.0,143.0,1.7,24.0,954.5,653.71,484.93
2016,5,20,11,30,867.0,144.0,1.7,24.0,974.0,697.49,516.89
2016,5,20,11,45,876.0,140.0,1.75,24.5,987.5,738.99,545.97
2016,5,20,12,0,885.0,136.0,1.8,25.0,1001.0,778.53,573.08
2016,5,20,12,15,885.0,136.5,1.8,25.0,1004.5,812.45,595.2
2016,5,20,12,30,885.0,137.0,1.8,25.0,1008.0,843.72,615.46
2016,5,20,12,45,882.0,137.5,1.8,25.5,1002.5,869.7,630.97
2016,5,20,13,0,879.0,138.0,1.8,26.0,997.0,892.55,644.44
2016,5,20,13,15,876.0,137.5,1.8,26.0,984.0,911.22,656.49
2016,5,20,13,30,873.0,137.0,1.8,26.0,971.0,926.34,666.38
2016,5,20,13,45,865.5,137.0,1.8,26.0,949.5,934.13,671.71
2016,5,20,14,0,858.0,137.0,1.8,26.0,928.0,938.18,674.83
2016,5,20,14,15,851.0,135.5,1.8,26.0,900.0,937.57,675.16
2016,5,20,14,30,844.0,134.0,1.8,26.0,872.0,933.27,673.29
2016,5,20,14,45,836.5,130.5,1.85,26.0,837.5,922.94,668.28
2016,5,20,15,0,829.0,127.0,1.9,26.0,803.0,909.02,661.08
2016,5,20,15,15,817.0,124.5,1.95,26.0,762.5,899.29,656.71
2016,5,20,15,30,805.0,122.0,2.0,26.0,722.0,875.25,642.95
2016,5,20,15,45,787.5,119.5,2.05,26.0,675.5,843.36,624.03
2016,5,20,16,0,770.0,117.0,2.1,26.0,629.0,808.9,603.24
2016,5,20,16,15,749.0,113.0,2.1,25.5,579.5,767.59,578.28
2016,5,20,16,30,728.0,109.0,2.1,25.0,530.0,724.46,551.65
2016,5,20,16,45,699.0,105.0,2.15,25.0,477.0,677.22,520.82
2016,5,20,17,0,670.0,101.0,2.2,25.0,424.0,626.0,485.9
2016,5,20,17,15,633.5,95.0,2.1,24.5,370.5,567.15,444.05
2016,5,20,17,30,597.0,89.0,2.0,24.0,317.0,509.19,401.56
2016,5,20,17,45,547.0,81.0,1.9,24.0,264.0,442.19,350.0
2016,5,20,18,0,497.0,73.0,1.8,24.0,211.0,378.22,299.13
2016,5,20,18,15,424.5,62.5,1.65,23.0,162.0,303.9,239.37
2016,5,20,18,30,352.0,52.0,1.5,22.0,113.0,232.66,180.17
2016,5,20,18,45,247.5,37.5,1.4,21.5,73.0,156.43,115.64
2016,5,20,19,0,143.0,23.0,1.3,21.0,33.0,87.6,46.06
2016,5,20,19,15,71.5,11.5,1.35,20.5,16.5,29.68,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,23.0,12.0,2.05,19.5,14.0,10.24,0.0
2016,5,21,6,0,46.0,24.0,2.3,20.0,28.0,19.41,8.32
2016,5,21,6,15,106.5,49.0,2.35,20.0,66.0,37.34,26.03
2016,5,21,6,30,167.0,74.0,2.4,20.0,104.0,55.18,42.14
2016,5,21,6,45,111.5,90.5,2.45,20.5,113.5,67.76,53.39
2016,5,21,7,0,56.0,107.0,2.5,21.0,123.0,81.09,64.96
2016,5,21,7,15,51.5,128.5,2.5,21.5,146.0,96.18,77.73
2016,5,21,7,30,47.0,150.0,2.5,22.0,169.0,110.96,89.93
2016,5,21,7,45,33.5,163.0,2.55,22.5,177.5,120.32,97.32
2016,5,21,8,0,20.0,176.0,2.6,23.0,186.0,135.71,109.64
2016,5,21,8,15,21.5,197.5,2.6,23.0,209.5,151.36,122.2
2016,5,21,8,30,23.0,219.0,2.6,23.0,233.0,166.83,134.49
2016,5,21,8,45,125.0,262.5,2.65,23.5,346.0,182.79,137.22
2016,5,21,9,0,227.0,306.0,2.7,24.0,459.0,233.54,169.67
2016,5,21,9,15,191.0,332.5,2.7,24.0,467.5,263.42,193.12
2016,5,21,9,30,155.0,359.0,2.7,24.0,476.0,289.32,214.51
2016,5,21,9,45,168.0,380.0,2.7,24.5,513.0,322.69,239.44
2016,5,21,10,0,181.0,401.0,2.7,25.0,550.0,357.76,265.57
2016,5,21,10,15,115.5,395.0,2.65,25.0,492.0,343.97,256.96
2016,5,21,10,30,50.0,389.0,2.6,25.0,434.0,326.33,244.61
2016,5,21,10,45,82.5,425.5,2.6,25.5,501.0,377.44,281.75
2016,5,21,11,0,115.0,462.0,2.6,26.0,568.0,429.55,319.01
2016,5,21,11,15,241.0,449.0,2.55,26.0,678.0,508.19,376.59
2016,5,21,11,30,367.0,436.0,2.5,26.0,788.0,600.91,443.33
2016,5,21,11,45,191.5,366.0,2.5,26.0,549.5,444.15,330.93
2016,5,21,12,0,16.0,296.0,2.5,26.0,311.0,259.29,193.23
2016,5,21,12,15,95.0,402.5,2.45,26.0,496.0,423.15,315.54
2016,5,21,12,30,174.0,509.0,2.4,26.0,681.0,586.89,431.56
2016,5,21,12,45,142.5,502.0,2.4,26.5,642.5,566.6,415.16
2016,5,21,13,0,111.0,495.0,2.4,27.0,604.0,533.8,391.19
2016,5,21,13,15,411.5,367.0,2.4,27.0,762.5,723.44,530.36
2016,5,21,13,30,712.0,239.0,2.4,27.0,921.0,893.8,649.82
2016,5,21,13,45,476.0,349.5,2.45,27.0,801.0,791.78,576.17
2016,5,21,14,0,240.0,460.0,2.5,27.0,681.0,659.76,482.3
2016,5,21,14,15,167.0,441.5,2.55,27.0,593.5,579.59,426.92
2016,5,21,14,30,94.0,423.0,2.6,27.0,506.0,481.23,356.92
2016,5,21,14,45,202.0,399.5,2.65,27.0,567.5,578.47,430.23
2016,5,21,15,0,310.0,376.0,2.7,27.0,629.0,673.75,499.7
2016,5,21,15,15,324.5,351.0,2.75,27.0,604.5,661.58,492.48
2016,5,21,15,30,339.0,326.0,2.8,27.0,580.0,647.04,484.32
2016,5,21,15,45,442.0,274.5,2.85,27.0,583.0,696.73,523.07
2016,5,21,16,0,545.0,223.0,2.9,27.0,586.0,723.93,545.89
2016,5,21,16,15,520.0,214.0,2.9,26.5,538.5,680.35,517.18
2016,5,21,16,30,495.0,205.0,2.9,26.0,491.0,635.96,487.78
2016,5,21,16,45,468.0,192.0,2.95,26.0,441.5,585.43,452.59
2016,5,21,17,0,441.0,179.0,3.0,26.0,392.0,534.95,416.65
2016,5,21,17,15,402.5,165.0,2.95,25.5,341.5,475.91,373.82
2016,5,21,17,30,364.0,151.0,2.9,25.0,291.0,406.34,321.91
2016,5,21,17,45,311.0,134.5,2.85,25.0,240.5,341.46,271.22
2016,5,21,18,0,258.0,118.0,2.8,25.0,190.0,280.94,222.65
2016,5,21,18,15,202.5,95.0,2.65,24.5,144.0,216.04,169.83
2016,5,21,18,30,147.0,72.0,2.5,24.0,98.0,156.26,120.13
2016,5,21,18,45,90.5,46.5,2.45,23.5,60.5,90.5,65.38
2016,5,21,19,0,34.0,21.0,2.4,23.0,23.0,35.39,16.36
2016,5,21,19,15,17.0,10.5,2.4,22.5,11.5,13.68,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,43.5,14.0,2.05,21.0,17.5,11.95,0.0
2016,5,22,6,0,87.0,28.0,2.2,21.0,35.0,21.91,10.29
2016,5,22,6,15,175.0,47.0,2.3,21.0,74.0,36.25,25.02
2016,5,22,6,30,263.0,66.0,2.4,21.0,113.0,49.47,37.09
2016,5,22,6,45,268.5,83.0,2.55,21.5,145.5,62.43,48.59
2016,5,22,7,0,274.0,100.0,2.7,22.0,178.0,74.03,58.63
2016,5,22,7,15,313.0,118.0,2.7,22.0,225.5,86.15,69.0
2016,5,22,7,30,352.0,136.0,2.7,22.0,273.0,93.91,75.43
2016,5,22,7,45,195.5,163.5,2.75,22.5,241.5,117.97,95.37
2016,5,22,8,0,39.0,191.0,2.8,23.0,210.0,138.4,111.91
2016,5,22,8,15,41.0,214.0,2.8,23.5,236.0,153.08,123.4
2016,5,22,8,30,43.0,237.0,2.8,24.0,262.0,167.36,134.43
2016,5,22,8,45,35.0,246.5,2.8,24.5,268.5,177.9,135.18
2016,5,22,9,0,27.0,256.0,2.8,25.0,275.0,189.72,143.41
2016,5,22,9,15,88.5,307.5,2.75,25.0,373.5,238.82,178.04
2016,5,22,9,30,150.0,359.0,2.7,25.0,472.0,287.82,212.77
2016,5,22,9,45,193.0,377.5,2.7,25.0,530.5,328.3,242.44
2016,5,22,10,0,236.0,396.0,2.7,25.0,589.0,373.85,276.34
2016,5,22,10,15,228.0,415.5,2.7,25.0,609.0,403.81,299.61
2016,5,22,10,30,220.0,435.0,2.7,25.0,629.0,432.89,321.81
2016,5,22,10,45,124.5,401.5,2.75,25.5,512.0,377.99,282.14
2016,5,22,11,0,29.0,368.0,2.8,26.0,395.0,312.28,233.24
2016,5,22,11,15,20.5,296.0,2.8,26.0,315.5,255.37,191.09
2016,5,22,11,30,12.0,224.0,2.8,26.0,236.0,194.06,144.95
2016,5,22,11,45,14.0,263.5,2.85,26.5,278.0,229.25,171.3
2016,5,22,12,0,16.0,303.0,2.9,27.0,320.0,265.03,197.58
2016,5,22,12,15,16.0,297.0,2.95,27.0,313.5,261.74,195.07
2016,5,22,12,30,16.0,291.0,3.0,27.0,307.0,258.23,192.53
2016,5,22,12,45,142.5,390.5,3.1,27.0,530.0,468.78,349.82
2016,5,22,13,0,269.0,490.0,3.2,27.0,753.0,683.6,501.87
2016,5,22,13,15,146.5,424.5,3.25,27.0,567.5,519.13,384.34
2016,5,22,13,30,24.0,359.0,3.3,27.0,382.0,342.32,254.61
2016,5,22,13,45,30.0,372.5,3.35,27.5,401.0,363.18,270.35
2016,5,22,14,0,36.0,386.0,3.4,28.0,420.0,384.4,285.67
2016,5,22,14,15,30.5,360.0,3.4,28.0,388.0,357.27,266.06
2016,5,22,14,30,25.0,334.0,3.4,28.0,356.0,329.47,245.98
2016,5,22,14,45,125.0,365.0,3.45,28.0,467.5,471.9,353.54
2016,5,22,15,0,225.0,396.0,3.5,28.0,579.0,597.76,445.82
2016,5,22,15,15,363.0,330.5,3.5,27.5,609.5,674.93,505.22
2016,5,22,15,30,501.0,265.0,3.5,27.0,640.0,746.16,560.11
2016,5,22,15,45,538.5,232.5,3.55,27.0,612.5,738.2,556.8
2016,5,22,16,0,576.0,200.0,3.6,27.0,585.0,725.46,550.64
2016,5,22,16,15,477.5,212.0,3.55,27.0,514.5,642.19,490.77
2016,5,22,16,30,379.0,224.0,3.5,27.0,444.0,546.34,421.11
2016,5,22,16,45,459.0,183.5,3.45,27.0,424.0,568.93,440.7
2016,5,22,17,0,539.0,143.0,3.4,27.0,404.0,567.12,441.82
2016,5,22,17,15,500.0,133.0,3.25,26.5,352.5,508.13,398.71
2016,5,22,17,30,461.0,123.0,3.1,26.0,301.0,450.73,355.91
2016,5,22,17,45,402.0,112.5,3.0,26.0,249.5,382.88,303.09
2016,5,22,18,0,343.0,102.0,2.9,26.0,198.0,319.47,252.39
2016,5,22,18,15,277.5,85.0,2.8,25.5,151.5,240.59,188.8
2016,5,22,18,30,212.0,68.0,2.7,25.0,105.0,179.55,137.96
2016,5,22,18,45,135.5,46.5,2.65,24.5,67.0,114.92,83.89
2016,5,22,19,0,59.0,25.0,2.6,24.0,29.0,55.11,29.39
2016,5,22,19,15,29.5,12.5,2.65,24.0,14.5,18.84,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
