Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,61.0,14.0,2.3,20.5,18.5,11.95,0.0
2016,5,23,6,0,122.0,28.0,2.5,21.0,37.0,21.57,10.24
2016,5,23,6,15,215.0,44.5,2.6,21.0,77.5,33.94,23.1
2016,5,23,6,30,308.0,61.0,2.7,21.0,118.0,46.05,34.16
2016,5,23,6,45,374.0,74.0,2.85,21.5,166.0,55.21,42.36
2016,5,23,7,0,440.0,87.0,3.0,22.0,214.0,64.12,50.1
2016,5,23,7,15,375.0,115.0,3.05,22.5,239.0,81.66,65.02
2016,5,23,7,30,310.0,143.0,3.1,23.0,264.0,101.74,81.79
2016,5,23,7,45,155.0,142.0,3.2,23.5,202.5,104.59,83.73
2016,5,23,8,0,0.0,141.0,3.3,24.0,141.0,111.84,89.33
2016,5,23,8,15,0.0,114.5,3.35,24.0,114.5,93.37,73.52
2016,5,23,8,30,0.0,88.0,3.4,24.0,88.0,73.18,56.34
2016,5,23,8,45,0.0,96.0,3.45,24.5,96.0,79.78,58.75
2016,5,23,9,0,0.0,104.0,3.5,25.0,104.0,86.22,63.56
2016,5,23,9,15,0.0,111.5,3.55,25.0,111.5,92.29,68.18
2016,5,23,9,30,0.0,119.0,3.6,25.0,119.0,98.41,72.82
2016,5,23,9,45,12.0,207.5,3.65,25.5,217.5,171.28,128.95
2016,5,23,10,0,24.0,296.0,3.7,26.0,316.0,236.97,178.39
2016,5,23,10,15,25.0,308.0,3.75,26.0,329.5,250.65,188.49
2016,5,23,10,30,26.0,320.0,3.8,26.0,343.0,264.55,198.86
2016,5,23,10,45,24.5,331.5,3.9,26.5,354.0,277.03,207.72
2016,5,23,11,0,23.0,343.0,4.0,27.0,365.0,292.53,218.77
2016,5,23,11,15,13.0,243.5,4.05,27.0,256.0,209.26,156.2
2016,5,23,11,30,3.0,144.0,4.1,27.0,147.0,122.15,89.66
2016,5,23,11,45,7.5,188.0,4.15,27.5,195.5,162.21,120.3
2016,5,23,12,0,12.0,232.0,4.2,28.0,244.0,202.95,150.94
2016,5,23,12,15,21.5,317.0,4.25,28.0,338.0,287.04,213.95
2016,5,23,12,30,31.0,402.0,4.3,28.0,432.0,371.41,275.94
2016,5,23,12,45,21.5,314.0,4.35,28.0,335.5,290.89,216.57
2016,5,23,13,0,12.0,226.0,4.4,28.0,239.0,201.6,149.88
2016,5,23,13,15,46.5,346.5,4.4,28.0,391.5,347.76,260.0
2016,5,23,13,30,81.0,467.0,4.4,28.0,544.0,493.32,365.87
2016,5,23,13,45,56.5,422.5,4.4,28.5,476.0,434.0,321.82
2016,5,23,14,0,32.0,378.0,4.4,29.0,408.0,372.84,276.71
2016,5,23,14,15,398.5,277.0,4.35,29.0,627.5,665.1,497.48
2016,5,23,14,30,765.0,176.0,4.3,29.0,847.0,909.1,669.61
2016,5,23,14,45,515.5,282.0,4.25,29.0,727.0,784.89,580.66
2016,5,23,15,0,266.0,388.0,4.2,29.0,607.0,643.62,477.28
2016,5,23,15,15,182.0,369.0,4.15,28.5,515.5,531.51,398.34
2016,5,23,15,30,98.0,350.0,4.1,28.0,424.0,420.3,317.28
2016,5,23,15,45,119.5,330.0,4.05,28.0,414.0,436.66,331.05
2016,5,23,16,0,141.0,310.0,4.0,28.0,404.0,434.41,330.87
2016,5,23,16,15,369.0,232.5,3.95,27.5,453.0,555.98,427.98
2016,5,23,16,30,597.0,155.0,3.9,27.0,502.0,670.81,517.25
2016,5,23,16,45,568.0,146.0,3.9,27.0,451.0,619.08,479.96
2016,5,23,17,0,539.0,137.0,3.9,27.0,400.0,559.8,437.43
2016,5,23,17,15,497.0,129.5,3.8,26.5,349.0,501.58,394.91
2016,5,23,17,30,455.0,122.0,3.7,26.0,298.0,445.21,352.62
2016,5,23,17,45,405.0,110.0,3.65,26.0,248.0,381.43,302.81
2016,5,23,18,0,355.0,98.0,3.6,26.0,198.0,321.25,254.49
2016,5,23,18,15,290.0,82.0,3.6,25.5,152.0,253.27,199.19
2016,5,23,18,30,225.0,66.0,3.6,25.0,106.0,182.31,140.39
2016,5,23,18,45,146.5,46.5,3.6,24.5,69.0,118.77,87.0
2016,5,23,19,0,68.0,27.0,3.6,24.0,32.0,61.11,34.17
2016,5,23,19,15,34.0,13.5,3.7,23.5,16.0,20.93,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,17.5,14.0,2.6,21.5,15.0,11.95,0.0
2016,5,24,6,0,35.0,28.0,2.7,22.0,30.0,22.27,10.87
2016,5,24,6,15,89.5,49.5,2.9,22.0,64.0,38.32,26.69
2016,5,24,6,30,144.0,71.0,3.1,22.0,98.0,53.12,40.07
2016,5,24,6,45,210.0,85.5,3.3,22.5,139.0,63.69,49.48
2016,5,24,7,0,276.0,100.0,3.5,23.0,180.0,74.06,58.43
2016,5,24,7,15,225.0,129.0,3.65,23.0,203.0,92.21,73.91
2016,5,24,7,30,174.0,158.0,3.8,23.0,226.0,113.35,91.66
2016,5,24,7,45,123.0,181.0,4.0,23.5,232.5,127.02,102.67
2016,5,24,8,0,72.0,204.0,4.2,24.0,239.0,146.21,118.1
2016,5,24,8,15,73.5,229.0,4.25,24.0,268.5,161.85,130.6
2016,5,24,8,30,75.0,254.0,4.3,24.0,298.0,177.03,142.62
2016,5,24,8,45,127.5,282.0,4.4,24.5,364.5,192.72,144.81
2016,5,24,9,0,180.0,310.0,4.5,25.0,431.0,229.38,168.3
2016,5,24,9,15,178.5,335.0,4.55,25.5,462.0,261.73,192.01
2016,5,24,9,30,177.0,360.0,4.6,26.0,493.0,294.24,216.78
2016,5,24,9,45,185.0,373.5,4.65,26.5,519.5,322.71,238.42
2016,5,24,10,0,193.0,387.0,4.7,27.0,546.0,351.89,260.63
2016,5,24,10,15,179.5,413.5,4.65,27.0,566.5,381.54,283.67
2016,5,24,10,30,166.0,440.0,4.6,27.0,587.0,410.06,305.34
2016,5,24,10,45,93.5,387.0,4.6,27.5,470.5,354.04,264.23
2016,5,24,11,0,21.0,334.0,4.6,28.0,354.0,284.22,211.87
2016,5,24,11,15,128.5,409.5,4.6,28.0,533.0,409.76,305.64
2016,5,24,11,30,236.0,485.0,4.6,28.0,712.0,550.64,407.93
2016,5,24,11,45,260.5,465.5,4.65,28.5,718.5,569.69,421.2
2016,5,24,12,0,285.0,446.0,4.7,29.0,725.0,590.72,436.32
2016,5,24,12,15,173.5,456.0,4.7,29.0,626.5,527.49,389.67
2016,5,24,12,30,62.0,466.0,4.7,29.0,528.0,451.45,333.0
2016,5,24,12,45,81.0,478.5,4.7,29.0,559.0,484.93,357.82
2016,5,24,13,0,100.0,491.0,4.7,29.0,590.0,519.31,382.83
2016,5,24,13,15,97.0,483.0,4.65,29.0,577.5,516.16,380.58
2016,5,24,13,30,94.0,475.0,4.6,29.0,565.0,512.08,377.84
2016,5,24,13,45,99.5,467.0,4.55,29.0,561.0,514.95,380.35
2016,5,24,14,0,105.0,459.0,4.5,29.0,557.0,517.26,382.49
2016,5,24,14,15,155.0,447.5,4.45,28.5,586.5,572.4,424.28
2016,5,24,14,30,205.0,436.0,4.4,28.0,616.0,612.17,455.02
2016,5,24,14,45,222.0,415.0,4.35,28.0,603.0,610.57,455.0
2016,5,24,15,0,239.0,394.0,4.3,28.0,590.0,607.35,454.09
2016,5,24,15,15,234.5,373.0,4.15,28.0,557.5,582.8,437.31
2016,5,24,15,30,230.0,352.0,4.0,28.0,525.0,557.01,419.67
2016,5,24,15,45,254.0,324.0,3.9,28.0,504.0,564.61,426.69
2016,5,24,16,0,278.0,296.0,3.8,28.0,483.0,552.63,419.74
2016,5,24,16,15,299.5,267.0,3.65,27.5,454.0,534.71,409.2
2016,5,24,16,30,321.0,238.0,3.5,27.0,425.0,513.94,396.42
2016,5,24,16,45,218.0,223.0,3.35,27.0,344.5,395.45,307.24
2016,5,24,17,0,115.0,208.0,3.2,27.0,264.0,299.16,232.75
2016,5,24,17,15,97.5,186.5,3.1,26.5,230.0,249.16,195.03
2016,5,24,17,30,80.0,165.0,3.0,26.0,196.0,213.93,167.9
2016,5,24,17,45,63.0,139.5,2.95,26.0,161.5,175.57,137.46
2016,5,24,18,0,46.0,114.0,2.9,26.0,127.0,138.39,107.43
2016,5,24,18,15,30.0,89.0,2.95,25.5,96.5,103.52,78.99
2016,5,24,18,30,14.0,64.0,3.0,25.0,66.0,64.58,46.87
2016,5,24,18,45,7.0,40.0,3.05,25.0,41.0,38.14,24.71
2016,5,24,19,0,0.0,16.0,3.1,25.0,16.0,13.19,3.35
2016,5,24,19,15,0.0,8.0,3.1,24.5,8.0,6.83,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,6.5,3.35,22.5,6.5,5.55,0.0
2016,5,25,6,0,0.0,13.0,3.4,23.0,13.0,10.7,2.33
2016,5,25,6,15,0.0,29.5,3.5,23.0,29.5,24.37,14.88
2016,5,25,6,30,0.0,46.0,3.6,23.0,46.0,37.75,26.78
2016,5,25,6,45,0.0,65.0,3.7,23.5,65.0,52.62,39.79
2016,5,25,7,0,0.0,84.0,3.8,24.0,84.0,67.33,52.44
2016,5,25,7,15,0.0,92.0,3.9,24.0,92.0,74.13,58.2
2016,5,25,7,30,0.0,100.0,4.0,24.0,100.0,80.83,63.74
2016,5,25,7,45,0.0,108.0,4.1,24.5,108.0,87.43,68.96
2016,5,25,8,0,0.0,116.0,4.2,25.0,116.0,93.96,74.04
2016,5,25,8,15,0.0,72.0,4.2,25.0,72.0,59.77,45.03
2016,5,25,8,30,0.0,28.0,4.2,25.0,28.0,23.18,14.01
2016,5,25,8,45,0.0,87.0,4.25,25.5,87.0,72.39,52.64
2016,5,25,9,0,0.0,146.0,4.3,26.0,146.0,118.6,88.89
2016,5,25,9,15,0.0,131.0,4.35,26.0,131.0,107.59,79.95
2016,5,25,9,30,0.0,116.0,4.4,26.0,116.0,96.02,70.66
2016,5,25,9,45,1.5,133.5,4.45,26.5,134.5,110.57,81.7
2016,5,25,10,0,3.0,151.0,4.5,27.0,153.0,125.37,92.85
2016,5,25,10,15,6.5,181.5,4.45,27.0,187.0,151.58,112.89
2016,5,25,10,30,10.0,212.0,4.4,27.0,221.0,178.31,133.22
2016,5,25,10,45,7.0,182.5,4.4,27.0,189.0,154.28,114.67
2016,5,25,11,0,4.0,153.0,4.4,27.0,157.0,129.32,95.4
2016,5,25,11,15,8.5,199.5,4.35,27.0,208.0,170.63,127.1
2016,5,25,11,30,13.0,246.0,4.3,27.0,259.0,212.61,158.93
2016,5,25,11,45,23.5,328.0,4.25,27.5,351.5,290.04,216.6
2016,5,25,12,0,34.0,410.0,4.2,28.0,444.0,369.74,274.62
2016,5,25,12,15,42.0,429.5,4.15,28.0,471.5,397.78,294.9
2016,5,25,12,30,50.0,449.0,4.1,28.0,499.0,426.76,315.91
2016,5,25,12,45,40.5,424.5,4.05,28.0,465.0,403.21,298.68
2016,5,25,13,0,31.0,400.0,4.0,28.0,431.0,378.02,280.35
2016,5,25,13,15,31.5,396.5,4.0,28.0,427.5,379.21,281.48
2016,5,25,13,30,32.0,393.0,4.0,28.0,424.0,380.05,282.31
2016,5,25,13,45,39.0,401.0,4.0,28.5,438.0,397.24,294.67
2016,5,25,14,0,46.0,409.0,4.0,29.0,452.0,414.62,307.1
2016,5,25,14,15,34.0,364.0,3.95,29.0,395.5,363.6,270.09
2016,5,25,14,30,22.0,319.0,3.9,29.0,339.0,296.98,221.3
2016,5,25,14,45,29.5,328.5,3.85,29.0,354.0,329.71,246.2
2016,5,25,15,0,37.0,338.0,3.8,29.0,369.0,348.03,260.23
2016,5,25,15,15,25.5,290.0,3.85,29.0,311.0,291.81,218.82
2016,5,25,15,30,14.0,242.0,3.9,29.0,253.0,222.49,167.01
2016,5,25,15,45,27.5,257.5,4.0,29.0,277.0,264.11,199.54
2016,5,25,16,0,41.0,273.0,4.1,29.0,301.0,293.12,222.31
2016,5,25,16,15,34.5,247.0,4.1,29.0,269.5,262.29,199.41
2016,5,25,16,30,28.0,221.0,4.1,29.0,238.0,231.49,176.42
2016,5,25,16,45,157.5,208.0,4.2,29.0,286.5,332.58,257.91
2016,5,25,17,0,287.0,195.0,4.3,29.0,335.0,423.4,329.61
2016,5,25,17,15,261.0,177.0,4.1,28.5,293.0,376.25,294.28
2016,5,25,17,30,235.0,159.0,3.9,28.0,251.0,330.39,259.63
2016,5,25,17,45,208.5,137.5,3.75,27.5,209.5,281.79,222.05
2016,5,25,18,0,182.0,116.0,3.6,27.0,168.0,224.73,176.89
2016,5,25,18,15,144.5,93.5,3.45,26.5,129.5,174.37,135.83
2016,5,25,18,30,107.0,71.0,3.3,26.0,91.0,127.29,96.71
2016,5,25,18,45,63.0,48.5,3.2,25.5,59.5,80.9,57.98
2016,5,25,19,0,19.0,26.0,3.1,25.0,28.0,31.92,16.23
2016,5,25,19,15,9.5,13.0,3.1,24.5,14.0,13.72,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.5,2.8,23.5,0.5,0.43,0.0
2016,5,26,6,0,0.0,1.0,2.9,24.0,1.0,0.82,0.0
2016,5,26,6,15,0.0,2.5,3.05,24.0,2.5,2.05,0.0
2016,5,26,6,30,0.0,4.0,3.2,24.0,4.0,3.28,0.0
2016,5,26,6,45,0.0,6.0,3.35,24.5,6.0,4.93,0.0
2016,5,26,7,0,0.0,8.0,3.5,25.0,8.0,6.57,0.03
2016,5,26,7,15,0.0,6.5,3.7,25.0,6.5,5.35,0.0
2016,5,26,7,30,0.0,5.0,3.9,25.0,5.0,4.12,0.0
2016,5,26,7,45,0.0,30.5,4.15,25.0,30.5,25.19,15.95
2016,5,26,8,0,0.0,56.0,4.4,25.0,56.0,46.4,33.91
2016,5,26,8,15,0.0,33.0,4.45,25.0,33.0,27.3,17.58
2016,5,26,8,30,0.0,10.0,4.5,25.0,10.0,8.27,1.36
2016,5,26,8,45,0.0,30.5,4.55,25.0,30.5,25.28,14.83
2016,5,26,9,0,0.0,51.0,4.6,25.0,51.0,42.36,28.52
2016,5,26,9,15,0.0,34.5,4.6,25.0,34.5,28.65,17.42
2016,5,26,9,30,0.0,18.0,4.6,25.0,18.0,14.95,6.37
2016,5,26,9,45,28.0,192.0,4.7,25.0,215.0,159.48,119.81
2016,5,26,10,0,56.0,366.0,4.8,25.0,412.0,295.91,223.65
2016,5,26,10,15,57.0,381.5,4.7,25.0,430.5,315.17,237.87
2016,5,26,10,30,58.0,397.0,4.6,25.0,449.0,334.65,252.39
2016,5,26,10,45,177.0,422.5,4.55,25.0,586.0,418.44,314.76
2016,5,26,11,0,296.0,448.0,4.5,25.0,723.0,515.61,386.57
2016,5,26,11,15,227.0,470.0,4.4,25.0,684.0,514.64,385.37
2016,5,26,11,30,158.0,492.0,4.3,25.0,645.0,503.28,376.45
2016,5,26,11,45,175.5,498.5,4.25,25.5,669.5,534.78,398.84
2016,5,26,12,0,193.0,505.0,4.2,26.0,694.0,567.34,421.6
2016,5,26,12,15,149.5,502.0,4.5,26.5,649.0,545.69,405.22
2016,5,26,12,30,106.0,499.0,4.8,27.0,604.0,514.67,382.27
2016,5,26,12,45,59.5,375.5,5.15,27.5,435.0,375.9,281.14
2016,5,26,13,0,13.0,252.0,5.5,28.0,266.0,224.56,167.45
2016,5,26,13,15,148.0,363.0,5.6,28.0,506.0,462.72,348.52
2016,5,26,13,30,283.0,474.0,5.7,28.0,746.0,703.65,522.94
2016,5,26,13,45,174.5,454.5,5.85,28.5,621.0,584.3,435.01
2016,5,26,14,0,66.0,435.0,6.0,29.0,496.0,457.5,340.78
2016,5,26,14,15,58.0,412.5,5.85,29.0,465.0,432.15,322.68
2016,5,26,14,30,50.0,390.0,5.7,29.0,434.0,406.0,303.69
2016,5,26,14,45,189.5,381.5,5.6,29.0,539.0,546.07,410.55
2016,5,26,15,0,329.0,373.0,5.5,29.0,644.0,684.28,512.74
2016,5,26,15,15,345.5,348.0,5.3,28.5,619.0,673.76,506.79
2016,5,26,15,30,362.0,323.0,5.1,28.0,594.0,660.75,499.66
2016,5,26,15,45,196.5,292.0,4.9,28.0,438.5,463.13,353.58
2016,5,26,16,0,31.0,261.0,4.7,28.0,283.0,271.98,206.78
2016,5,26,16,15,15.5,194.0,4.5,27.5,205.0,181.08,137.74
2016,5,26,16,30,0.0,127.0,4.3,27.0,127.0,107.49,80.25
2016,5,26,16,45,91.0,168.0,4.1,27.0,212.5,238.83,186.46
2016,5,26,17,0,182.0,209.0,3.9,27.0,298.0,348.12,272.69
2016,5,26,17,15,156.5,190.0,3.8,26.5,260.0,305.55,240.15
2016,5,26,17,30,131.0,171.0,3.7,26.0,222.0,264.65,208.73
2016,5,26,17,45,113.5,146.0,3.65,26.0,185.5,223.4,176.2
2016,5,26,18,0,96.0,121.0,3.6,26.0,149.0,183.26,143.88
2016,5,26,18,15,70.5,96.0,3.7,25.5,114.0,131.76,102.0
2016,5,26,18,30,45.0,71.0,3.8,25.0,79.0,91.84,68.88
2016,5,26,18,45,22.5,46.0,3.9,24.5,50.0,54.84,38.01
2016,5,26,19,0,0.0,21.0,4.0,24.0,21.0,17.34,6.64
2016,5,26,19,15,0.0,10.5,4.15,23.5,10.5,8.96,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,2.5,4.9,22.5,2.5,2.13,0.0
2016,5,27,6,0,0.0,5.0,4.9,23.0,5.0,4.1,0.0
2016,5,27,6,15,0.0,11.0,4.9,23.0,11.0,9.03,1.96
2016,5,27,6,30,0.0,17.0,4.9,23.0,17.0,13.98,6.38
2016,5,27,6,45,0.0,24.0,4.9,23.0,24.0,19.77,11.5
2016,5,27,7,0,0.0,31.0,4.9,23.0,31.0,25.57,16.58
2016,5,27,7,15,0.0,43.5,5.05,23.0,43.5,35.95,25.55
2016,5,27,7,30,0.0,56.0,5.2,23.0,56.0,46.36,34.45
2016,5,27,7,45,0.0,64.5,5.35,23.5,64.5,53.46,40.31
2016,5,27,8,0,0.0,73.0,5.5,24.0,73.0,60.57,46.11
2016,5,27,8,15,0.0,83.5,5.6,24.0,83.5,69.38,53.38
2016,5,27,8,30,0.0,94.0,5.7,24.0,94.0,78.07,60.48
2016,5,27,8,45,6.5,158.5,5.8,24.5,163.0,127.29,96.55
2016,5,27,9,0,13.0,223.0,5.9,25.0,232.0,175.8,133.83
2016,5,27,9,15,15.0,238.0,5.8,25.5,249.0,189.69,143.84
2016,5,27,9,30,17.0,253.0,5.7,26.0,266.0,203.88,154.14
2016,5,27,9,45,12.5,222.5,5.6,26.5,232.5,182.66,137.39
2016,5,27,10,0,8.0,192.0,5.5,27.0,199.0,159.35,119.09
2016,5,27,10,15,12.5,242.5,5.4,27.0,253.5,201.67,151.39
2016,5,27,10,30,17.0,293.0,5.3,27.0,308.0,244.7,183.86
2016,5,27,10,45,19.0,301.0,5.25,27.5,318.5,254.39,190.59
2016,5,27,11,0,21.0,309.0,5.2,28.0,329.0,264.27,197.51
2016,5,27,11,15,129.5,381.5,5.0,28.0,506.0,387.86,290.23
2016,5,27,11,30,238.0,454.0,4.8,28.0,683.0,524.59,390.09
2016,5,27,11,45,207.5,480.0,4.65,28.5,682.0,542.13,400.73
2016,5,27,12,0,177.0,506.0,4.5,29.0,681.0,555.7,408.6
2016,5,27,12,15,94.0,356.0,4.2,29.0,449.0,380.86,282.63
2016,5,27,12,30,11.0,206.0,3.9,29.0,217.0,182.16,134.28
2016,5,27,12,45,13.0,242.0,3.6,29.0,255.0,215.11,159.33
2016,5,27,13,0,15.0,278.0,3.3,29.0,293.0,248.5,184.12
2016,5,27,13,15,15.5,284.5,2.9,29.0,299.5,255.54,189.17
2016,5,27,13,30,16.0,291.0,2.5,29.0,306.0,262.58,194.25
2016,5,27,13,45,24.0,334.0,2.2,29.0,356.5,320.94,237.02
2016,5,27,14,0,32.0,377.0,1.9,29.0,407.0,370.92,272.77
2016,5,27,14,15,39.0,381.0,1.65,29.0,416.0,383.99,281.9
2016,5,27,14,30,46.0,385.0,1.4,29.0,425.0,397.13,291.12
2016,5,27,14,45,164.0,386.0,1.2,29.0,522.0,526.43,384.55
2016,5,27,15,0,282.0,387.0,1.0,29.0,619.0,654.46,471.84
2016,5,27,15,15,510.0,272.5,0.9,29.0,666.0,762.87,547.56
2016,5,27,15,30,738.0,158.0,0.8,29.0,713.0,850.96,606.19
2016,5,27,15,45,739.0,145.0,0.7,29.0,672.0,825.58,588.79
2016,5,27,16,0,740.0,132.0,0.6,29.0,631.0,792.36,567.85
2016,5,27,16,15,719.0,128.0,0.65,28.5,582.0,756.75,548.78
2016,5,27,16,30,698.0,124.0,0.7,28.0,533.0,714.99,525.2
2016,5,27,16,45,684.0,114.0,0.75,28.0,483.5,670.46,498.1
2016,5,27,17,0,670.0,104.0,0.8,28.0,434.0,624.33,468.5
2016,5,27,17,15,634.5,98.0,0.85,27.5,381.0,566.69,430.37
2016,5,27,17,30,599.0,92.0,0.9,27.0,328.0,509.82,391.27
2016,5,27,17,45,558.5,83.0,0.95,26.5,276.0,447.84,346.68
2016,5,27,18,0,518.0,74.0,1.0,26.0,224.0,387.98,301.62
2016,5,27,18,15,447.5,64.5,0.95,25.5,174.5,315.21,244.27
2016,5,27,18,30,377.0,55.0,0.9,25.0,125.0,248.51,189.74
2016,5,27,18,45,274.0,41.5,0.9,24.5,83.5,169.43,124.73
2016,5,27,19,0,171.0,28.0,0.9,24.0,42.0,105.05,66.23
2016,5,27,19,15,85.5,14.0,0.95,23.5,21.0,35.54,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,38.5,16.5,2.75,21.5,19.5,14.08,0.0
2016,5,28,6,0,77.0,33.0,2.8,22.0,39.0,25.51,13.84
2016,5,28,6,15,166.0,52.5,2.95,22.0,79.5,40.08,28.25
2016,5,28,6,30,255.0,72.0,3.1,22.0,120.0,54.45,41.25
2016,5,28,6,45,128.0,84.5,3.3,22.5,108.5,64.34,50.06
2016,5,28,7,0,1.0,97.0,3.5,23.0,97.0,76.42,60.46
2016,5,28,7,15,0.5,100.0,3.65,23.5,100.0,79.87,63.22
2016,5,28,7,30,0.0,103.0,3.8,24.0,103.0,83.03,65.6
2016,5,28,7,45,0.0,115.0,4.0,24.5,115.0,92.54,73.26
2016,5,28,8,0,0.0,127.0,4.2,25.0,127.0,101.97,80.74
2016,5,28,8,15,3.5,155.5,4.25,25.5,157.5,123.04,97.79
2016,5,28,8,30,7.0,184.0,4.3,26.0,188.0,143.68,114.22
2016,5,28,8,45,7.5,193.5,4.35,26.5,198.5,152.09,115.01
2016,5,28,9,0,8.0,203.0,4.4,27.0,209.0,161.19,121.35
2016,5,28,9,15,17.0,244.0,4.35,27.0,257.0,194.23,146.09
2016,5,28,9,30,26.0,285.0,4.3,27.0,305.0,219.21,164.5
2016,5,28,9,45,18.5,258.0,4.3,27.5,272.5,210.84,157.85
2016,5,28,10,0,11.0,231.0,4.3,28.0,240.0,190.45,142.06
2016,5,28,10,15,171.0,322.0,4.2,28.0,472.5,314.63,233.37
2016,5,28,10,30,331.0,413.0,4.1,28.0,705.0,459.99,339.16
2016,5,28,10,45,575.5,288.5,4.1,28.5,814.5,514.81,379.72
2016,5,28,11,0,820.0,164.0,4.1,29.0,924.0,594.72,439.76
2016,5,28,11,15,824.0,165.0,4.05,29.0,943.0,639.95,473.98
2016,5,28,11,30,828.0,166.0,4.0,29.0,962.0,683.41,506.23
2016,5,28,11,45,622.0,300.0,3.95,29.5,902.5,685.94,504.53
2016,5,28,12,0,416.0,434.0,3.9,30.0,843.0,674.36,491.98
2016,5,28,12,15,629.5,297.0,3.85,30.0,918.0,749.16,548.61
2016,5,28,12,30,843.0,160.0,3.8,30.0,993.0,816.35,598.43
2016,5,28,12,45,841.0,159.5,3.8,30.0,988.0,841.59,615.0
2016,5,28,13,0,839.0,159.0,3.8,30.0,983.0,864.01,629.95
2016,5,28,13,15,835.5,158.5,3.8,30.0,970.0,881.97,642.0
2016,5,28,13,30,832.0,158.0,3.8,30.0,957.0,909.79,660.66
2016,5,28,13,45,827.0,156.0,3.8,30.0,936.5,918.23,666.51
2016,5,28,14,0,822.0,154.0,3.8,30.0,916.0,922.96,670.17
2016,5,28,14,15,814.5,152.5,3.8,30.0,889.0,922.19,670.36
2016,5,28,14,30,807.0,151.0,3.8,30.0,862.0,917.78,668.31
2016,5,28,14,45,785.5,155.5,3.8,30.0,825.0,902.91,659.48
2016,5,28,15,0,764.0,160.0,3.8,30.0,788.0,884.78,648.61
2016,5,28,15,15,750.5,157.0,3.75,29.5,748.5,863.44,636.69
2016,5,28,15,30,737.0,154.0,3.7,29.0,709.0,844.83,626.63
2016,5,28,15,45,720.5,149.5,3.65,29.0,665.0,813.48,606.62
2016,5,28,16,0,704.0,145.0,3.6,29.0,621.0,779.72,584.95
2016,5,28,16,15,682.5,140.5,3.5,28.5,572.5,739.71,559.69
2016,5,28,16,30,661.0,136.0,3.4,28.0,524.0,698.09,532.83
2016,5,28,16,45,633.5,130.0,3.3,28.0,473.5,649.01,498.53
2016,5,28,17,0,606.0,124.0,3.2,28.0,423.0,599.37,463.23
2016,5,28,17,15,568.5,116.5,3.1,27.5,371.0,541.11,421.6
2016,5,28,17,30,531.0,109.0,3.0,27.0,319.0,483.85,379.54
2016,5,28,17,45,487.0,98.5,2.95,26.5,268.0,415.39,327.8
2016,5,28,18,0,443.0,88.0,2.9,26.0,217.0,356.45,281.54
2016,5,28,18,15,373.0,76.0,2.9,25.5,169.0,286.17,224.78
2016,5,28,18,30,303.0,64.0,2.9,25.0,121.0,222.44,171.73
2016,5,28,18,45,210.0,47.5,2.9,25.0,80.5,151.69,112.35
2016,5,28,19,0,117.0,31.0,2.9,25.0,40.0,83.46,52.56
2016,5,28,19,15,58.5,15.5,2.9,24.5,20.0,29.37,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,13.0,2.05,21.5,13.0,11.1,0.0
2016,5,29,6,0,0.0,26.0,2.2,22.0,26.0,21.2,10.64
2016,5,29,6,15,23.5,47.5,2.25,22.0,52.0,37.45,26.06
2016,5,29,6,30,47.0,69.0,2.3,22.0,78.0,53.42,40.38
2016,5,29,6,45,73.5,90.5,2.4,22.0,110.0,67.74,53.09
2016,5,29,7,0,100.0,112.0,2.5,22.0,142.0,82.67,66.06
2016,5,29,7,15,262.0,118.5,2.55,22.5,217.5,85.96,68.66
2016,5,29,7,30,424.0,125.0,2.6,23.0,293.0,87.29,69.46
2016,5,29,7,45,505.5,128.0,2.7,23.5,357.0,88.75,70.31
2016,5,29,8,0,587.0,131.0,2.8,24.0,421.0,90.05,70.98
2016,5,29,8,15,397.0,195.5,2.85,24.0,401.5,125.13,100.03
2016,5,29,8,30,207.0,260.0,2.9,24.0,382.0,173.21,139.26
2016,5,29,8,45,237.0,280.5,2.95,24.5,432.0,196.61,145.3
2016,5,29,9,0,267.0,301.0,3.0,25.0,482.0,223.2,159.67
2016,5,29,9,15,196.0,329.5,3.0,25.0,467.5,260.15,189.75
2016,5,29,9,30,125.0,358.0,3.0,25.0,453.0,279.23,207.18
2016,5,29,9,45,216.0,369.0,3.0,25.5,543.0,327.18,240.54
2016,5,29,10,0,307.0,380.0,3.0,26.0,633.0,377.58,276.67
2016,5,29,10,15,170.0,370.0,3.0,26.0,511.0,346.66,257.48
2016,5,29,10,30,33.0,360.0,3.0,26.0,389.0,296.01,221.56
2016,5,29,10,45,102.5,415.0,3.05,26.5,509.5,377.78,281.5
2016,5,29,11,0,172.0,470.0,3.1,27.0,630.0,463.81,343.35
2016,5,29,11,15,116.0,459.0,3.05,27.0,568.0,437.0,323.59
2016,5,29,11,30,60.0,448.0,3.0,27.0,506.0,404.48,299.58
2016,5,29,11,45,39.5,389.0,3.0,27.5,427.0,350.11,259.57
2016,5,29,12,0,19.0,330.0,3.0,28.0,348.0,289.08,214.26
2016,5,29,12,15,429.5,242.0,2.95,28.0,666.0,551.0,413.0
2016,5,29,12,30,840.0,154.0,2.9,28.0,984.0,808.13,594.72
2016,5,29,12,45,836.5,155.5,2.9,28.0,979.5,833.48,609.78
2016,5,29,13,0,833.0,157.0,2.9,28.0,975.0,856.02,624.73
2016,5,29,13,15,830.5,156.0,2.85,28.0,963.0,874.31,636.57
2016,5,29,13,30,828.0,155.0,2.8,28.0,951.0,889.25,646.27
2016,5,29,13,45,820.5,155.5,2.75,28.0,931.0,910.65,660.28
2016,5,29,14,0,813.0,156.0,2.7,28.0,911.0,915.47,663.46
2016,5,29,14,15,806.0,154.5,2.6,28.0,884.0,915.18,663.16
2016,5,29,14,30,799.0,153.0,2.5,28.0,857.0,911.29,660.66
2016,5,29,14,45,797.5,146.0,2.4,28.0,825.5,903.42,655.69
2016,5,29,15,0,796.0,139.0,2.3,28.0,794.0,891.89,648.48
2016,5,29,15,15,784.0,136.0,2.15,27.5,755.0,871.48,636.39
2016,5,29,15,30,772.0,133.0,2.0,27.0,716.0,847.96,622.33
2016,5,29,15,45,563.0,207.0,1.95,27.0,618.0,734.47,545.38
2016,5,29,16,0,354.0,281.0,1.9,27.0,520.0,598.57,448.56
2016,5,29,16,15,522.5,201.5,1.9,26.5,524.5,663.48,501.13
2016,5,29,16,30,691.0,122.0,1.9,26.0,529.0,705.86,535.6
2016,5,29,16,45,660.5,118.5,1.95,26.0,477.5,656.41,502.13
2016,5,29,17,0,630.0,115.0,2.0,26.0,426.0,606.56,467.75
2016,5,29,17,15,593.5,108.0,1.9,25.5,374.0,548.76,426.81
2016,5,29,17,30,557.0,101.0,1.8,25.0,322.0,491.86,385.37
2016,5,29,17,45,501.5,94.0,1.7,25.0,270.0,424.92,334.19
2016,5,29,18,0,446.0,87.0,1.6,25.0,218.0,356.66,280.62
2016,5,29,18,15,377.0,75.0,1.6,24.5,170.0,286.76,224.78
2016,5,29,18,30,308.0,63.0,1.6,24.0,122.0,223.27,172.31
2016,5,29,18,45,209.5,47.0,1.65,24.0,81.5,150.64,111.79
2016,5,29,19,0,111.0,31.0,1.7,24.0,41.0,81.06,51.68
2016,5,29,19,15,55.5,15.5,1.85,23.5,20.5,28.54,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,20.5,1.0,0.85,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.64,0.0
2016,5,30,6,15,0.0,5.0,0.95,21.0,5.0,4.1,0.0
2016,5,30,6,30,0.0,8.0,1.0,21.0,8.0,6.57,0.06
2016,5,30,6,45,0.0,11.5,1.05,21.0,11.5,9.45,2.64
2016,5,30,7,0,0.0,15.0,1.1,21.0,15.0,12.34,5.2
2016,5,30,7,15,0.0,12.0,0.95,21.0,12.0,9.88,3.03
2016,5,30,7,30,0.0,9.0,0.8,21.0,9.0,7.41,0.85
2016,5,30,7,45,0.0,13.5,0.7,21.5,13.5,11.13,4.06
2016,5,30,8,0,0.0,18.0,0.6,22.0,18.0,14.86,7.25
2016,5,30,8,15,0.0,66.5,0.5,22.5,66.5,55.18,41.7
2016,5,30,8,30,0.0,115.0,0.4,23.0,115.0,94.16,74.05
2016,5,30,8,45,130.0,209.0,0.35,23.5,296.5,151.42,112.2
2016,5,30,9,0,260.0,303.0,0.3,24.0,478.0,223.14,158.48
2016,5,30,9,15,479.5,238.0,0.6,24.0,589.5,236.13,158.29
2016,5,30,9,30,699.0,173.0,0.9,24.0,701.0,276.14,182.7
2016,5,30,9,45,705.5,181.0,1.2,24.5,738.5,328.85,226.62
2016,5,30,10,0,712.0,189.0,1.5,25.0,776.0,381.58,270.5
2016,5,30,10,15,722.5,192.0,1.75,25.0,808.5,432.22,312.62
2016,5,30,10,30,733.0,195.0,2.0,25.0,841.0,482.81,353.94
2016,5,30,10,45,732.5,202.5,2.25,25.5,865.5,530.84,391.79
2016,5,30,11,0,732.0,210.0,2.5,26.0,890.0,577.4,427.56
2016,5,30,11,15,738.0,211.5,2.55,26.0,909.5,621.73,461.11
2016,5,30,11,30,744.0,213.0,2.6,26.0,929.0,664.76,493.01
2016,5,30,11,45,785.5,186.5,2.7,26.0,950.5,705.43,523.71
2016,5,30,12,0,827.0,160.0,2.8,26.0,972.0,748.75,555.86
2016,5,30,12,15,828.5,160.0,2.65,26.0,976.5,782.8,579.07
2016,5,30,12,30,830.0,160.0,2.5,26.0,981.0,814.45,599.43
2016,5,30,12,45,832.0,157.5,2.45,26.0,978.0,830.05,609.3
2016,5,30,13,0,834.0,155.0,2.4,26.0,975.0,854.07,624.91
2016,5,30,13,15,832.0,154.5,2.3,26.0,963.5,873.21,636.78
2016,5,30,13,30,830.0,154.0,2.2,26.0,952.0,889.03,646.47
2016,5,30,13,45,830.5,149.5,2.1,26.0,934.0,900.25,653.18
2016,5,30,14,0,831.0,145.0,2.0,26.0,916.0,907.84,657.61
2016,5,30,14,15,825.0,143.0,1.9,26.0,890.0,908.06,657.35
2016,5,30,14,30,819.0,141.0,1.8,26.0,864.0,916.7,662.68
2016,5,30,14,45,814.0,137.0,1.75,26.5,832.0,908.44,656.37
2016,5,30,15,0,809.0,133.0,1.7,27.0,800.0,896.62,648.09
2016,5,30,15,15,797.5,130.5,1.65,27.0,760.5,877.04,636.2
2016,5,30,15,30,786.0,128.0,1.6,27.0,721.0,854.32,622.41
2016,5,30,15,45,776.5,122.0,1.6,27.0,678.0,826.65,605.95
2016,5,30,16,0,767.0,116.0,1.6,27.0,635.0,796.1,587.53
2016,5,30,16,15,747.5,112.5,1.65,27.0,587.0,757.34,563.9
2016,5,30,16,30,728.0,109.0,1.7,27.0,539.0,716.69,538.65
2016,5,30,16,45,701.5,105.0,1.75,27.0,487.5,671.74,509.93
2016,5,30,17,0,675.0,101.0,1.8,27.0,436.0,622.95,477.13
2016,5,30,17,15,640.0,95.5,1.7,26.5,383.0,566.26,437.41
2016,5,30,17,30,605.0,90.0,1.6,26.0,330.0,510.28,397.03
2016,5,30,17,45,544.0,85.0,1.5,26.0,276.5,440.44,344.1
2016,5,30,18,0,483.0,80.0,1.4,26.0,223.0,374.41,292.56
2016,5,30,18,15,415.0,70.0,1.3,25.5,174.5,299.58,233.29
2016,5,30,18,30,347.0,60.0,1.2,25.0,126.0,236.85,181.63
2016,5,30,18,45,250.0,45.5,1.1,24.5,85.0,164.36,121.62
2016,5,30,19,0,153.0,31.0,1.0,24.0,44.0,102.73,67.14
2016,5,30,19,15,76.5,15.5,1.05,23.5,22.0,34.34,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,9.5,14.5,1.85,21.0,15.0,12.38,0.0
2016,5,31,6,0,19.0,29.0,1.9,21.0,30.0,23.38,12.53
2016,5,31,6,15,56.0,50.5,1.95,21.0,60.0,39.03,27.55
2016,5,31,6,30,93.0,72.0,2.0,21.0,90.0,54.67,41.64
2016,5,31,6,45,129.5,91.5,2.1,21.5,125.0,68.79,54.11
2016,5,31,7,0,166.0,111.0,2.2,22.0,160.0,82.67,66.05
2016,5,31,7,15,171.0,135.5,2.25,22.0,195.0,98.91,79.86
2016,5,31,7,30,176.0,160.0,2.3,22.0,230.0,114.63,92.99
2016,5,31,7,45,122.5,182.0,2.35,22.5,234.0,127.66,103.43
2016,5,31,8,0,69.0,204.0,2.4,23.0,238.0,146.32,118.39
2016,5,31,8,15,133.5,232.5,2.45,23.0,308.0,157.09,126.84
2016,5,31,8,30,198.0,261.0,2.5,23.0,378.0,173.56,139.93
2016,5,31,8,45,99.0,186.0,2.6,23.5,244.5,135.92,101.34
2016,5,31,9,0,0.0,111.0,2.7,24.0,111.0,91.71,68.1
2016,5,31,9,15,2.5,144.0,2.75,24.0,146.0,118.06,88.7
2016,5,31,9,30,5.0,177.0,2.8,24.0,181.0,144.65,109.22
2016,5,31,9,45,5.5,177.5,2.85,24.5,182.0,146.17,109.93
2016,5,31,10,0,6.0,178.0,2.9,25.0,183.0,147.64,110.67
2016,5,31,10,15,11.0,233.0,2.9,25.5,243.0,193.57,145.53
2016,5,31,10,30,16.0,288.0,2.9,26.0,303.0,240.16,180.25
2016,5,31,10,45,30.0,347.0,2.95,26.5,375.0,290.21,217.03
2016,5,31,11,0,44.0,406.0,3.0,27.0,447.0,347.68,258.74
2016,5,31,11,15,22.0,245.0,3.1,27.0,265.5,214.57,159.89
2016,5,31,11,30,0.0,84.0,3.2,27.0,84.0,70.32,49.44
2016,5,31,11,45,0.0,81.0,3.3,27.0,81.0,67.88,47.61
2016,5,31,12,0,0.0,78.0,3.4,27.0,78.0,65.43,45.68
2016,5,31,12,15,0.0,82.0,3.65,27.0,82.0,68.84,48.33
2016,5,31,12,30,0.0,86.0,3.9,27.0,86.0,72.26,50.99
2016,5,31,12,45,0.0,80.5,4.2,27.0,80.5,67.66,47.42
2016,5,31,13,0,0.0,75.0,4.5,27.0,75.0,63.03,43.82
2016,5,31,13,15,0.0,76.5,4.55,27.0,76.5,64.28,44.82
2016,5,31,13,30,0.0,78.0,4.6,27.0,78.0,65.51,45.81
2016,5,31,13,45,0.0,65.0,4.65,27.0,65.0,54.49,37.22
2016,5,31,14,0,0.0,52.0,4.7,27.0,52.0,43.52,28.66
2016,5,31,14,15,0.0,56.0,4.4,26.5,56.0,46.83,31.38
2016,5,31,14,30,0.0,60.0,4.1,26.0,60.0,50.14,34.11
2016,5,31,14,45,0.0,57.5,3.8,25.5,57.5,48.0,32.54
2016,5,31,15,0,0.0,55.0,3.5,25.0,55.0,45.86,30.99
2016,5,31,15,15,0.0,52.0,3.4,24.5,52.0,43.31,29.09
2016,5,31,15,30,0.0,49.0,3.3,24.0,49.0,40.77,27.19
2016,5,31,15,45,0.0,67.5,3.25,24.0,67.5,56.18,39.64
2016,5,31,16,0,0.0,86.0,3.2,24.0,86.0,71.6,52.13
2016,5,31,16,15,0.5,122.0,3.1,23.5,122.5,103.13,77.68
2016,5,31,16,30,1.0,158.0,3.0,23.0,159.0,136.33,104.61
2016,5,31,16,45,9.5,167.0,2.95,23.0,172.0,152.09,117.78
2016,5,31,17,0,18.0,176.0,2.9,23.0,185.0,168.13,131.2
2016,5,31,17,15,13.0,156.0,2.85,23.0,162.0,146.42,114.09
2016,5,31,17,30,8.0,136.0,2.8,23.0,139.0,125.04,97.11
2016,5,31,17,45,4.0,113.5,2.8,23.0,115.0,102.1,78.66
2016,5,31,18,0,0.0,91.0,2.8,23.0,91.0,79.42,60.13
2016,5,31,18,15,0.0,70.5,2.7,22.5,70.5,60.99,44.98
2016,5,31,18,30,0.0,50.0,2.6,22.0,50.0,42.4,29.43
2016,5,31,18,45,0.0,32.0,2.55,22.0,32.0,26.45,15.88
2016,5,31,19,0,0.0,14.0,2.5,22.0,14.0,11.52,3.03
2016,5,31,19,15,0.0,7.0,2.45,22.0,7.0,5.97,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,43.0,16.0,1.0,20.5,20.0,13.66,0.0
2016,6,1,6,0,86.0,32.0,1.1,21.0,40.0,24.87,13.77
2016,6,1,6,15,167.0,51.5,1.05,21.0,79.5,39.44,27.93
2016,6,1,6,30,248.0,71.0,1.0,21.0,119.0,53.78,40.9
2016,6,1,6,45,319.0,85.5,0.95,21.5,167.0,62.9,49.03
2016,6,1,7,0,390.0,100.0,0.9,22.0,215.0,72.61,57.38
2016,6,1,7,15,234.0,129.5,0.8,22.0,202.5,92.61,74.39
2016,6,1,7,30,78.0,159.0,0.7,22.0,190.0,116.85,94.59
2016,6,1,7,45,323.5,148.5,0.65,22.0,305.0,104.93,84.16
2016,6,1,8,0,569.0,138.0,0.6,22.0,420.0,94.75,75.3
2016,6,1,8,15,598.0,144.5,0.6,22.0,470.5,96.32,76.37
2016,6,1,8,30,627.0,151.0,0.6,22.0,521.0,97.74,77.27
2016,6,1,8,45,647.5,157.5,0.6,22.5,568.5,122.6,79.27
2016,6,1,9,0,668.0,164.0,0.6,23.0,616.0,172.67,105.04
2016,6,1,9,15,685.5,169.0,0.65,23.0,660.0,223.51,141.04
2016,6,1,9,30,703.0,174.0,0.7,23.0,704.0,276.05,182.72
2016,6,1,9,45,717.0,177.0,0.8,23.5,743.5,327.65,225.14
2016,6,1,10,0,731.0,180.0,0.9,24.0,783.0,380.02,268.13
2016,6,1,10,15,504.0,302.0,0.9,24.0,726.0,421.52,305.42
2016,6,1,10,30,277.0,424.0,0.9,24.0,669.0,440.1,322.25
2016,6,1,10,45,287.0,436.0,0.95,24.5,696.5,475.69,347.97
2016,6,1,11,0,297.0,448.0,1.0,25.0,724.0,511.98,373.57
2016,6,1,11,15,345.5,436.0,1.0,25.0,763.5,554.55,403.98
2016,6,1,11,30,394.0,424.0,1.0,25.0,803.0,600.09,436.09
2016,6,1,11,45,308.0,462.5,1.0,25.0,761.5,594.36,431.15
2016,6,1,12,0,222.0,501.0,1.0,25.0,720.0,581.78,421.45
2016,6,1,12,15,268.5,492.0,1.0,25.0,757.5,627.51,453.6
2016,6,1,12,30,315.0,483.0,1.0,25.0,795.0,674.8,485.94
2016,6,1,12,45,251.0,494.5,1.0,25.5,742.5,649.24,466.56
2016,6,1,13,0,187.0,506.0,1.0,26.0,690.0,612.15,440.07
2016,6,1,13,15,286.0,467.0,1.05,26.0,744.5,683.44,491.16
2016,6,1,13,30,385.0,428.0,1.1,26.0,799.0,748.15,536.37
2016,6,1,13,45,248.5,445.5,1.15,26.0,683.5,651.91,470.14
2016,6,1,14,0,112.0,463.0,1.2,26.0,568.0,524.33,381.87
2016,6,1,14,15,133.5,452.0,1.3,26.0,573.5,552.8,404.09
2016,6,1,14,30,155.0,441.0,1.4,26.0,579.0,566.44,415.06
2016,6,1,14,45,158.0,423.0,1.55,26.0,558.5,555.15,408.84
2016,6,1,15,0,161.0,405.0,1.7,26.0,538.0,542.69,401.9
2016,6,1,15,15,366.5,325.5,1.75,26.0,608.5,666.1,494.45
2016,6,1,15,30,572.0,246.0,1.8,26.0,679.0,782.26,578.4
2016,6,1,15,45,299.0,251.5,1.9,26.0,477.0,524.25,395.96
2016,6,1,16,0,26.0,257.0,2.0,26.0,275.0,248.0,187.97
2016,6,1,16,15,13.0,183.0,1.95,26.0,192.0,168.43,127.97
2016,6,1,16,30,0.0,109.0,1.9,26.0,109.0,91.4,67.63
2016,6,1,16,45,0.0,62.5,1.85,26.0,62.5,51.84,36.32
2016,6,1,17,0,0.0,16.0,1.8,26.0,16.0,13.21,5.13
2016,6,1,17,15,0.0,14.0,1.7,25.5,14.0,11.55,3.83
2016,6,1,17,30,0.0,12.0,1.6,25.0,12.0,9.89,2.51
2016,6,1,17,45,0.0,10.0,1.55,25.0,10.0,8.23,1.16
2016,6,1,18,0,0.0,8.0,1.5,25.0,8.0,6.58,0.0
2016,6,1,18,15,0.0,6.0,1.4,24.5,6.0,4.93,0.0
2016,6,1,18,30,0.0,4.0,1.3,24.0,4.0,3.28,0.0
2016,6,1,18,45,0.0,2.5,1.2,23.5,2.5,2.05,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.82,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.41,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
