Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.0,0.85,21.0,2.0,1.71,0.0
2016,6,2,6,0,0.0,4.0,1.0,21.0,4.0,3.28,0.0
2016,6,2,6,15,0.0,8.5,1.3,21.0,8.5,6.98,0.3
2016,6,2,6,30,0.0,13.0,1.6,21.0,13.0,10.68,3.64
2016,6,2,6,45,0.0,18.0,1.95,21.0,18.0,14.81,7.33
2016,6,2,7,0,0.0,23.0,2.3,21.0,23.0,18.95,10.98
2016,6,2,7,15,0.0,14.5,2.4,21.0,14.5,11.94,4.82
2016,6,2,7,30,0.0,6.0,2.5,21.0,6.0,4.94,0.0
2016,6,2,7,45,0.0,64.5,2.6,21.0,64.5,53.46,40.78
2016,6,2,8,0,0.0,123.0,2.7,21.0,123.0,99.11,79.6
2016,6,2,8,15,79.0,193.5,2.75,21.0,240.0,142.09,115.45
2016,6,2,8,30,158.0,264.0,2.8,21.0,357.0,174.38,141.82
2016,6,2,8,45,97.5,268.0,2.85,21.5,327.0,192.02,146.7
2016,6,2,9,0,37.0,272.0,2.9,22.0,297.0,199.45,152.31
2016,6,2,9,15,48.0,302.0,2.9,22.0,337.0,226.8,172.54
2016,6,2,9,30,59.0,332.0,2.9,22.0,377.0,256.1,194.4
2016,6,2,9,45,85.0,364.5,2.95,22.5,433.5,293.21,221.47
2016,6,2,10,0,111.0,397.0,3.0,23.0,490.0,334.01,251.38
2016,6,2,10,15,66.5,360.5,3.0,23.0,417.0,303.07,229.17
2016,6,2,10,30,22.0,324.0,3.0,23.0,344.0,270.3,204.97
2016,6,2,10,45,56.5,389.0,3.05,23.5,441.0,334.33,252.59
2016,6,2,11,0,91.0,454.0,3.1,24.0,538.0,409.15,307.21
2016,6,2,11,15,485.5,287.0,2.95,24.0,752.5,525.86,396.36
2016,6,2,11,30,880.0,120.0,2.8,24.0,967.0,672.26,505.78
2016,6,2,11,45,533.5,312.5,2.65,24.5,828.5,633.4,472.02
2016,6,2,12,0,187.0,505.0,2.5,25.0,690.0,558.8,412.23
2016,6,2,12,15,527.0,321.5,2.3,25.0,843.0,689.01,510.36
2016,6,2,12,30,867.0,138.0,2.1,25.0,996.0,812.63,598.47
2016,6,2,12,45,873.0,133.5,1.9,25.0,995.0,841.61,614.89
2016,6,2,13,0,879.0,129.0,1.7,25.0,994.0,867.87,629.96
2016,6,2,13,15,667.5,276.0,1.6,25.0,928.5,854.66,617.96
2016,6,2,13,30,456.0,423.0,1.5,25.0,863.0,814.22,585.18
2016,6,2,13,45,402.0,426.0,1.45,25.0,808.0,772.02,557.21
2016,6,2,14,0,348.0,429.0,1.4,25.0,753.0,734.8,532.07
2016,6,2,14,15,402.0,394.0,1.45,25.0,757.5,757.99,550.58
2016,6,2,14,30,456.0,359.0,1.5,25.0,762.0,792.45,575.7
2016,6,2,14,45,652.0,236.5,1.55,25.0,788.5,862.39,628.26
2016,6,2,15,0,848.0,114.0,1.6,25.0,815.0,899.72,654.45
2016,6,2,15,15,837.0,111.5,1.6,25.0,775.5,880.4,642.7
2016,6,2,15,30,826.0,109.0,1.6,25.0,736.0,857.87,629.5
2016,6,2,15,45,814.0,105.5,1.6,25.0,691.5,830.39,613.05
2016,6,2,16,0,802.0,102.0,1.6,25.0,647.0,808.43,600.27
2016,6,2,16,15,618.5,159.0,1.55,24.5,560.5,703.79,530.75
2016,6,2,16,30,435.0,216.0,1.5,24.0,474.0,592.4,451.56
2016,6,2,16,45,579.0,151.0,1.5,24.0,460.5,627.12,481.34
2016,6,2,17,0,723.0,86.0,1.5,24.0,447.0,636.85,491.8
2016,6,2,17,15,691.0,81.5,1.4,23.5,394.0,581.67,452.55
2016,6,2,17,30,659.0,77.0,1.3,23.0,341.0,528.98,414.37
2016,6,2,17,45,618.5,70.5,1.25,23.0,289.0,467.6,367.95
2016,6,2,18,0,578.0,64.0,1.2,23.0,237.0,408.23,321.45
2016,6,2,18,15,513.5,56.5,1.1,22.5,187.0,338.23,265.39
2016,6,2,18,30,449.0,49.0,1.0,22.0,137.0,273.6,211.65
2016,6,2,18,45,357.0,38.0,0.9,21.5,94.0,200.36,150.05
2016,6,2,19,0,265.0,27.0,0.8,21.0,51.0,137.11,92.97
2016,6,2,19,15,132.5,13.5,0.8,21.0,25.5,60.43,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,12.0,1.5,17.5,12.0,10.24,0.0
2016,6,3,6,0,0.0,24.0,1.5,18.0,24.0,19.78,10.04
2016,6,3,6,15,2.5,44.0,1.55,18.0,44.5,35.36,24.81
2016,6,3,6,30,5.0,64.0,1.6,18.0,65.0,50.77,38.81
2016,6,3,6,45,13.5,84.5,1.65,18.5,88.5,66.46,52.76
2016,6,3,7,0,22.0,105.0,1.7,19.0,112.0,79.92,64.47
2016,6,3,7,15,369.5,82.5,1.7,19.0,228.5,59.44,46.57
2016,6,3,7,30,717.0,60.0,1.7,19.0,345.0,49.79,38.05
2016,6,3,7,45,745.0,63.5,1.7,19.5,398.0,51.99,39.74
2016,6,3,8,0,773.0,67.0,1.7,20.0,451.0,61.99,48.11
2016,6,3,8,15,794.0,70.0,1.85,20.5,502.5,64.37,49.84
2016,6,3,8,30,815.0,73.0,2.0,21.0,554.0,66.61,51.45
2016,6,3,8,45,585.0,177.0,2.15,21.5,537.5,131.15,88.62
2016,6,3,9,0,355.0,281.0,2.3,22.0,521.0,219.43,155.23
2016,6,3,9,15,306.5,315.5,2.4,22.5,533.0,259.54,186.11
2016,6,3,9,30,258.0,350.0,2.5,23.0,545.0,294.47,214.95
2016,6,3,9,45,196.0,376.0,2.7,23.5,528.5,323.7,239.9
2016,6,3,10,0,134.0,402.0,2.9,24.0,512.0,336.97,251.91
2016,6,3,10,15,518.5,244.5,2.95,24.0,698.0,383.54,282.69
2016,6,3,10,30,903.0,87.0,3.0,24.0,884.0,482.04,356.39
2016,6,3,10,45,673.0,240.0,3.05,24.5,844.0,523.83,389.9
2016,6,3,11,0,443.0,393.0,3.1,25.0,804.0,548.6,407.79
2016,6,3,11,15,678.5,244.0,3.1,25.0,889.0,605.95,452.91
2016,6,3,11,30,914.0,95.0,3.1,25.0,974.0,674.02,506.2
2016,6,3,11,45,904.0,104.0,3.1,25.0,983.0,713.38,535.14
2016,6,3,12,0,894.0,113.0,3.1,25.0,992.0,749.36,561.23
2016,6,3,12,15,894.5,113.0,3.05,25.0,996.0,782.98,583.92
2016,6,3,12,30,895.0,113.0,3.0,25.0,1000.0,814.0,604.53
2016,6,3,12,45,887.0,118.0,2.95,25.0,994.0,839.46,621.28
2016,6,3,13,0,879.0,123.0,2.9,25.0,988.0,861.77,635.9
2016,6,3,13,15,653.5,272.0,2.85,25.0,911.5,837.97,617.29
2016,6,3,13,30,428.0,421.0,2.8,25.0,835.0,786.75,576.75
2016,6,3,13,45,333.0,442.5,2.75,25.0,760.5,724.25,532.92
2016,6,3,14,0,238.0,464.0,2.7,25.0,686.0,653.46,482.68
2016,6,3,14,15,268.5,442.0,2.65,25.0,685.5,680.58,503.08
2016,6,3,14,30,299.0,420.0,2.6,25.0,685.0,692.74,512.73
2016,6,3,14,45,560.5,272.0,2.55,25.0,744.5,807.11,598.91
2016,6,3,15,0,822.0,124.0,2.5,25.0,804.0,885.21,654.16
2016,6,3,15,15,648.0,201.5,2.45,25.0,721.5,817.93,608.72
2016,6,3,15,30,474.0,279.0,2.4,25.0,639.0,727.09,543.58
2016,6,3,15,45,618.0,198.0,2.35,25.0,637.5,770.4,578.84
2016,6,3,16,0,762.0,117.0,2.3,25.0,636.0,790.52,594.58
2016,6,3,16,15,540.0,181.0,2.15,24.5,535.0,653.7,498.63
2016,6,3,16,30,318.0,245.0,2.0,24.0,434.0,514.44,396.02
2016,6,3,16,45,235.0,230.0,1.9,24.0,363.0,427.04,331.57
2016,6,3,17,0,152.0,215.0,1.8,24.0,292.0,330.52,258.34
2016,6,3,17,15,147.5,189.5,1.7,23.5,257.0,296.43,233.59
2016,6,3,17,30,143.0,164.0,1.6,23.0,222.0,262.02,207.69
2016,6,3,17,45,131.5,140.5,1.55,23.0,187.5,225.48,178.99
2016,6,3,18,0,120.0,117.0,1.5,23.0,153.0,189.44,150.04
2016,6,3,18,15,101.0,94.5,1.35,22.5,120.5,151.46,118.96
2016,6,3,18,30,82.0,72.0,1.2,22.0,88.0,114.89,88.36
2016,6,3,18,45,53.0,51.0,1.05,21.5,60.5,77.68,56.92
2016,6,3,19,0,24.0,30.0,0.9,21.0,33.0,37.19,22.55
2016,6,3,19,15,12.0,15.0,0.9,20.5,16.5,16.77,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,120.5,13.5,2.05,17.5,24.0,11.52,0.0
2016,6,4,6,0,241.0,27.0,2.3,18.0,48.0,22.01,11.82
2016,6,4,6,15,340.5,37.5,2.4,18.5,90.5,30.13,20.26
2016,6,4,6,30,440.0,48.0,2.5,19.0,133.0,38.09,27.62
2016,6,4,6,45,223.5,74.0,2.6,19.5,117.5,56.14,43.58
2016,6,4,7,0,7.0,100.0,2.7,20.0,102.0,78.6,63.09
2016,6,4,7,15,35.0,128.5,2.85,20.5,142.0,96.36,78.18
2016,6,4,7,30,63.0,157.0,3.0,21.0,182.0,115.54,94.19
2016,6,4,7,45,129.5,183.5,3.15,21.5,244.5,128.61,104.72
2016,6,4,8,0,196.0,210.0,3.3,22.0,307.0,145.15,118.01
2016,6,4,8,15,250.0,227.5,3.45,22.5,365.5,148.26,119.92
2016,6,4,8,30,304.0,245.0,3.6,23.0,424.0,157.45,126.88
2016,6,4,8,45,209.0,277.5,3.75,23.5,406.0,191.9,143.56
2016,6,4,9,0,114.0,310.0,3.9,24.0,388.0,219.19,163.66
2016,6,4,9,15,269.5,303.5,4.0,24.0,503.0,245.81,176.77
2016,6,4,9,30,425.0,297.0,4.1,24.0,618.0,292.18,207.14
2016,6,4,9,45,407.0,323.0,4.2,24.5,644.0,335.05,242.38
2016,6,4,10,0,389.0,349.0,4.3,25.0,670.0,382.39,280.54
2016,6,4,10,15,328.5,387.5,4.35,25.0,666.5,412.1,305.84
2016,6,4,10,30,268.0,426.0,4.4,25.0,663.0,435.62,325.34
2016,6,4,10,45,239.5,446.5,4.45,25.5,663.5,462.83,345.77
2016,6,4,11,0,211.0,467.0,4.5,26.0,664.0,480.54,358.62
2016,6,4,11,15,261.0,466.0,4.55,26.0,714.5,523.47,390.78
2016,6,4,11,30,311.0,465.0,4.6,26.0,765.0,575.01,428.95
2016,6,4,11,45,360.0,450.0,4.65,26.0,801.0,618.43,461.26
2016,6,4,12,0,409.0,435.0,4.7,26.0,837.0,664.09,495.06
2016,6,4,12,15,431.0,441.5,4.75,26.0,867.0,708.93,527.36
2016,6,4,12,30,453.0,448.0,4.8,26.0,897.0,754.74,560.04
2016,6,4,12,45,449.0,445.5,4.85,26.0,889.0,771.81,572.36
2016,6,4,13,0,445.0,443.0,4.9,26.0,881.0,786.57,583.18
2016,6,4,13,15,442.0,433.0,4.9,26.0,864.0,793.42,588.44
2016,6,4,13,30,439.0,423.0,4.9,26.0,847.0,797.45,591.82
2016,6,4,13,45,286.0,446.0,4.95,26.0,720.0,684.44,510.39
2016,6,4,14,0,133.0,469.0,5.0,26.0,593.0,561.92,420.25
2016,6,4,14,15,222.5,442.5,4.95,26.0,643.0,624.17,468.44
2016,6,4,14,30,312.0,416.0,4.9,26.0,693.0,700.27,524.97
2016,6,4,14,45,290.5,404.0,4.85,26.0,654.5,672.38,505.11
2016,6,4,15,0,269.0,392.0,4.8,26.0,616.0,642.97,484.57
2016,6,4,15,15,135.0,269.5,4.7,25.5,382.0,384.2,294.98
2016,6,4,15,30,1.0,147.0,4.6,25.0,148.0,125.18,93.68
2016,6,4,15,45,139.5,224.5,4.55,25.0,320.0,341.86,266.48
2016,6,4,16,0,278.0,302.0,4.5,25.0,492.0,553.46,427.18
2016,6,4,16,15,285.0,276.0,4.3,25.0,458.0,527.13,407.92
2016,6,4,16,30,292.0,250.0,4.1,25.0,424.0,498.9,388.19
2016,6,4,16,45,315.0,221.0,3.9,25.0,393.0,477.67,373.84
2016,6,4,17,0,338.0,192.0,3.7,25.0,362.0,453.32,356.82
2016,6,4,17,15,329.0,169.5,3.35,24.5,319.5,411.05,325.57
2016,6,4,17,30,320.0,147.0,3.0,24.0,277.0,368.26,293.25
2016,6,4,17,45,426.5,110.0,2.65,23.5,255.5,390.61,311.73
2016,6,4,18,0,533.0,73.0,2.3,23.0,234.0,393.68,313.43
2016,6,4,18,15,468.5,64.5,2.05,22.5,185.0,324.68,256.93
2016,6,4,18,30,404.0,56.0,1.8,22.0,136.0,261.02,203.4
2016,6,4,18,45,308.0,43.5,1.55,21.5,94.0,183.74,138.43
2016,6,4,19,0,212.0,31.0,1.3,21.0,52.0,121.29,83.27
2016,6,4,19,15,106.0,15.5,1.3,20.5,26.0,53.84,0.0
2016,6,4,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,59.5,15.5,3.3,19.0,20.5,13.23,0.0
2016,6,5,6,0,119.0,31.0,3.5,19.0,41.0,24.27,13.55
2016,6,5,6,15,189.5,48.5,3.6,19.5,78.5,36.73,25.79
2016,6,5,6,30,260.0,66.0,3.7,20.0,116.0,49.32,37.21
2016,6,5,6,45,322.5,78.0,3.8,20.5,160.0,57.58,44.63
2016,6,5,7,0,385.0,90.0,3.9,21.0,204.0,65.61,51.61
2016,6,5,7,15,382.5,112.0,4.0,21.5,244.5,79.52,63.44
2016,6,5,7,30,380.0,134.0,4.1,22.0,285.0,92.67,74.38
2016,6,5,7,45,387.5,155.5,4.25,23.0,329.0,104.84,84.13
2016,6,5,8,0,395.0,177.0,4.4,24.0,373.0,116.28,93.08
2016,6,5,8,15,582.5,140.5,4.45,24.0,466.0,93.3,73.46
2016,6,5,8,30,770.0,104.0,4.5,24.0,559.0,77.04,59.58
2016,6,5,8,45,793.0,106.0,4.55,24.5,609.5,100.69,60.05
2016,6,5,9,0,816.0,108.0,4.6,25.0,660.0,155.58,86.42
2016,6,5,9,15,830.0,111.0,4.6,25.0,706.0,211.99,126.71
2016,6,5,9,30,844.0,114.0,4.6,25.0,752.0,276.32,178.96
2016,6,5,9,45,857.0,115.0,4.65,25.5,792.5,331.95,226.37
2016,6,5,10,0,870.0,116.0,4.7,26.0,833.0,387.84,274.2
2016,6,5,10,15,688.5,231.0,4.75,26.0,813.5,440.37,321.65
2016,6,5,10,30,507.0,346.0,4.8,26.0,794.0,483.58,358.42
2016,6,5,10,45,517.0,358.5,4.85,26.5,827.5,530.73,394.46
2016,6,5,11,0,527.0,371.0,4.9,27.0,861.0,578.13,429.84
2016,6,5,11,15,718.0,247.0,4.9,27.0,929.5,629.97,470.95
2016,6,5,11,30,909.0,123.0,4.9,27.0,998.0,689.97,518.44
2016,6,5,11,45,537.0,314.5,4.95,27.5,833.5,634.7,474.21
2016,6,5,12,0,165.0,506.0,5.0,28.0,669.0,542.03,401.06
2016,6,5,12,15,546.0,311.0,4.95,28.0,852.0,692.2,516.45
2016,6,5,12,30,927.0,116.0,4.9,28.0,1035.0,839.68,624.36
2016,6,5,12,45,925.5,116.5,4.9,28.0,1031.0,867.8,642.79
2016,6,5,13,0,924.0,117.0,4.9,28.0,1027.0,892.84,659.79
2016,6,5,13,15,921.5,116.5,4.85,28.0,1015.0,912.78,673.04
2016,6,5,13,30,919.0,116.0,4.8,28.0,1003.0,929.08,683.91
2016,6,5,13,45,913.5,116.5,4.8,28.0,983.0,939.84,691.51
2016,6,5,14,0,908.0,117.0,4.8,28.0,963.0,946.8,696.71
2016,6,5,14,15,902.5,115.5,4.7,28.0,936.0,948.06,697.51
2016,6,5,14,30,897.0,114.0,4.6,28.0,909.0,945.49,695.89
2016,6,5,14,45,886.5,114.0,4.6,28.0,875.0,936.05,690.59
2016,6,5,15,0,876.0,114.0,4.6,28.0,841.0,923.04,683.04
2016,6,5,15,15,866.0,112.0,4.5,27.5,801.0,905.01,673.07
2016,6,5,15,30,856.0,110.0,4.4,27.0,761.0,883.65,660.9
2016,6,5,15,45,844.5,106.5,4.3,27.0,716.5,856.25,643.32
2016,6,5,16,0,833.0,103.0,4.2,27.0,672.0,834.23,629.5
2016,6,5,16,15,789.5,106.5,3.95,26.5,614.0,782.23,595.25
2016,6,5,16,30,746.0,110.0,3.7,26.0,556.0,729.38,560.09
2016,6,5,16,45,676.5,116.0,3.45,26.0,492.0,662.91,513.22
2016,6,5,17,0,607.0,122.0,3.2,26.0,428.0,595.13,463.33
2016,6,5,17,15,568.0,118.0,2.85,25.5,378.5,540.03,423.01
2016,6,5,17,30,529.0,114.0,2.5,25.0,329.0,479.36,377.62
2016,6,5,17,45,501.0,100.0,2.15,24.5,279.5,423.65,334.96
2016,6,5,18,0,473.0,86.0,1.8,24.0,230.0,369.1,291.82
2016,6,5,18,15,422.0,73.0,1.65,23.0,182.0,305.79,241.19
2016,6,5,18,30,371.0,60.0,1.5,22.0,134.0,246.8,192.21
2016,6,5,18,45,290.5,46.0,1.4,21.5,93.0,179.93,135.68
2016,6,5,19,0,210.0,32.0,1.3,21.0,52.0,121.8,84.08
2016,6,5,19,15,105.0,16.0,1.3,20.5,26.0,54.38,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,136.5,14.0,2.2,17.0,26.5,11.95,0.0
2016,6,6,6,0,273.0,28.0,2.4,18.0,53.0,22.97,12.62
2016,6,6,6,15,381.5,38.5,2.6,18.5,98.0,31.14,21.13
2016,6,6,6,30,490.0,49.0,2.8,19.0,143.0,39.19,28.58
2016,6,6,6,45,557.0,56.0,3.0,19.5,195.5,44.03,33.0
2016,6,6,7,0,624.0,63.0,3.2,20.0,248.0,48.81,37.19
2016,6,6,7,15,669.0,68.5,3.15,20.5,303.5,52.2,40.01
2016,6,6,7,30,714.0,74.0,3.1,21.0,359.0,60.49,46.98
2016,6,6,7,45,746.0,78.0,3.1,22.0,414.0,62.69,48.49
2016,6,6,8,0,778.0,82.0,3.1,23.0,469.0,64.82,49.91
2016,6,6,8,15,801.0,85.5,3.2,23.5,522.5,66.38,50.92
2016,6,6,8,30,824.0,89.0,3.3,24.0,576.0,67.84,51.85
2016,6,6,8,45,841.5,92.0,3.4,24.5,626.0,102.25,60.78
2016,6,6,9,0,859.0,95.0,3.5,25.0,676.0,159.4,87.81
2016,6,6,9,15,872.0,97.5,3.5,25.0,722.0,217.0,128.58
2016,6,6,9,30,885.0,100.0,3.5,25.0,768.0,275.33,176.13
2016,6,6,9,45,894.5,102.0,3.5,25.5,808.5,332.83,225.06
2016,6,6,10,0,904.0,104.0,3.5,26.0,849.0,390.17,273.95
2016,6,6,10,15,911.5,105.5,3.45,26.0,883.5,445.96,321.38
2016,6,6,10,30,919.0,107.0,3.4,26.0,918.0,500.89,366.95
2016,6,6,10,45,923.5,108.5,3.4,26.5,945.0,553.19,408.62
2016,6,6,11,0,928.0,110.0,3.4,27.0,972.0,603.86,447.7
2016,6,6,11,15,931.5,110.5,3.35,27.0,992.0,651.33,484.06
2016,6,6,11,30,935.0,111.0,3.3,27.0,1012.0,696.65,517.91
2016,6,6,11,45,938.5,110.5,3.25,27.5,1024.5,738.88,547.69
2016,6,6,12,0,942.0,110.0,3.2,28.0,1037.0,778.63,574.96
2016,6,6,12,15,942.5,110.0,3.15,28.0,1041.0,813.93,598.25
2016,6,6,12,30,943.0,110.0,3.1,28.0,1045.0,846.47,619.47
2016,6,6,12,45,941.5,110.0,3.1,28.0,1040.5,874.55,637.93
2016,6,6,13,0,940.0,110.0,3.1,28.0,1036.0,899.46,654.3
2016,6,6,13,15,937.5,109.5,3.05,28.0,1023.5,919.61,667.25
2016,6,6,13,30,935.0,109.0,3.0,28.0,1011.0,936.07,677.85
2016,6,6,13,45,930.0,108.5,3.0,28.0,991.0,946.48,684.97
2016,6,6,14,0,925.0,108.0,3.0,28.0,971.0,952.99,689.72
2016,6,6,14,15,919.5,107.0,2.95,28.0,943.5,954.69,691.12
2016,6,6,14,30,914.0,106.0,2.9,28.0,916.0,952.52,690.17
2016,6,6,14,45,901.5,107.0,2.85,28.0,881.0,942.14,684.03
2016,6,6,15,0,889.0,108.0,2.8,28.0,846.0,928.18,675.73
2016,6,6,15,15,878.5,106.0,2.75,28.0,805.5,909.53,664.48
2016,6,6,15,30,868.0,104.0,2.7,28.0,765.0,887.51,651.11
2016,6,6,15,45,855.5,101.5,2.65,28.0,720.0,860.04,634.17
2016,6,6,16,0,843.0,99.0,2.6,28.0,675.0,829.66,615.28
2016,6,6,16,15,825.5,96.0,2.45,27.5,625.5,799.65,597.11
2016,6,6,16,30,808.0,93.0,2.3,27.0,576.0,759.31,571.68
2016,6,6,16,45,785.5,89.0,2.2,27.0,523.5,712.11,540.45
2016,6,6,17,0,763.0,85.0,2.1,27.0,471.0,663.62,507.92
2016,6,6,17,15,732.0,81.0,1.95,26.5,416.5,608.37,469.49
2016,6,6,17,30,701.0,77.0,1.8,26.0,362.0,553.17,429.7
2016,6,6,17,45,658.5,71.0,1.7,25.5,307.5,491.58,383.99
2016,6,6,18,0,616.0,65.0,1.6,25.0,253.0,429.96,336.6
2016,6,6,18,15,551.5,58.0,1.45,24.0,201.0,358.75,280.42
2016,6,6,18,30,487.0,51.0,1.3,23.0,149.0,292.76,226.16
2016,6,6,18,45,386.0,40.5,1.2,22.5,103.5,214.48,160.79
2016,6,6,19,0,285.0,30.0,1.1,22.0,58.0,146.92,101.52
2016,6,6,19,15,142.5,15.0,1.1,21.5,29.0,65.97,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,104.0,15.5,0.9,18.5,24.5,13.23,0.0
2016,6,7,6,0,208.0,31.0,0.9,19.0,49.0,24.02,13.43
2016,6,7,6,15,311.0,43.5,1.0,19.5,92.5,33.52,23.1
2016,6,7,6,30,414.0,56.0,1.1,20.0,136.0,44.64,33.2
2016,6,7,6,45,480.0,65.0,1.2,20.5,186.0,50.72,38.7
2016,6,7,7,0,546.0,74.0,1.3,21.0,236.0,56.65,43.85
2016,6,7,7,15,593.0,81.0,1.25,21.5,289.5,60.71,47.2
2016,6,7,7,30,640.0,88.0,1.2,22.0,343.0,64.64,50.33
2016,6,7,7,45,673.0,93.5,1.2,23.0,396.5,67.18,52.1
2016,6,7,8,0,706.0,99.0,1.2,24.0,450.0,69.61,53.71
2016,6,7,8,15,731.0,103.5,1.3,24.5,502.0,71.12,54.66
2016,6,7,8,30,756.0,108.0,1.4,25.0,554.0,79.56,61.38
2016,6,7,8,45,412.5,202.0,1.55,26.0,449.0,137.34,96.0
2016,6,7,9,0,69.0,296.0,1.7,27.0,344.0,215.99,160.37
2016,6,7,9,15,50.0,296.5,1.7,27.0,332.5,223.13,165.62
2016,6,7,9,30,31.0,297.0,1.7,27.0,321.0,227.01,169.03
2016,6,7,9,45,116.0,349.0,1.75,27.5,444.0,282.99,207.66
2016,6,7,10,0,201.0,401.0,1.8,28.0,567.0,357.89,260.45
2016,6,7,10,15,119.5,386.0,1.8,28.0,486.0,334.0,245.13
2016,6,7,10,30,38.0,371.0,1.8,28.0,405.0,304.7,224.92
2016,6,7,10,45,456.5,251.5,1.8,28.0,674.5,422.66,310.75
2016,6,7,11,0,875.0,132.0,1.8,28.0,944.0,589.46,430.84
2016,6,7,11,15,545.5,310.0,1.85,28.0,820.5,575.19,419.74
2016,6,7,11,30,216.0,488.0,1.9,28.0,697.0,531.81,386.7
2016,6,7,11,45,231.0,492.0,1.95,28.5,718.0,561.59,407.52
2016,6,7,12,0,246.0,496.0,2.0,29.0,739.0,591.97,428.06
2016,6,7,12,15,333.5,470.0,2.0,29.0,800.0,655.16,472.71
2016,6,7,12,30,421.0,444.0,2.0,29.0,861.0,722.18,519.15
2016,6,7,12,45,659.5,286.0,2.05,29.0,937.0,806.92,581.31
2016,6,7,13,0,898.0,128.0,2.1,29.0,1013.0,877.99,630.76
2016,6,7,13,15,604.5,299.5,2.1,29.0,892.0,815.12,585.92
2016,6,7,13,30,311.0,471.0,2.1,29.0,771.0,717.44,514.75
2016,6,7,13,45,598.0,297.5,2.15,29.5,860.5,838.84,603.1
2016,6,7,14,0,885.0,124.0,2.2,30.0,950.0,930.69,664.2
2016,6,7,14,15,515.5,283.0,2.2,30.0,761.0,767.48,554.2
2016,6,7,14,30,146.0,442.0,2.2,30.0,572.0,556.85,403.88
2016,6,7,14,45,260.0,401.0,2.25,30.0,621.5,640.17,466.31
2016,6,7,15,0,374.0,360.0,2.3,30.0,671.0,705.35,513.98
2016,6,7,15,15,604.0,237.5,2.25,29.5,711.0,810.99,591.84
2016,6,7,15,30,834.0,115.0,2.2,29.0,751.0,868.34,632.8
2016,6,7,15,45,819.5,112.5,2.2,29.0,706.0,849.06,621.04
2016,6,7,16,0,805.0,110.0,2.2,29.0,661.0,817.55,601.86
2016,6,7,16,15,553.0,180.0,2.1,28.5,546.0,669.58,501.24
2016,6,7,16,30,301.0,250.0,2.0,28.0,431.0,505.23,382.61
2016,6,7,16,45,514.5,171.5,1.9,28.0,446.0,591.23,450.19
2016,6,7,17,0,728.0,93.0,1.8,28.0,461.0,647.15,493.27
2016,6,7,17,15,696.5,88.0,1.7,27.5,408.0,594.25,455.78
2016,6,7,17,30,665.0,83.0,1.6,27.0,355.0,539.22,416.58
2016,6,7,17,45,620.5,77.0,1.55,27.0,301.5,475.96,369.39
2016,6,7,18,0,576.0,71.0,1.5,27.0,248.0,414.98,322.35
2016,6,7,18,15,512.0,63.0,1.35,26.0,197.0,344.77,267.45
2016,6,7,18,30,448.0,55.0,1.2,25.0,146.0,279.76,214.56
2016,6,7,18,45,351.5,44.0,1.1,24.5,102.0,204.68,152.41
2016,6,7,19,0,255.0,33.0,1.0,24.0,58.0,139.74,96.2
2016,6,7,19,15,127.5,16.5,1.05,23.5,29.0,61.64,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,86.0,16.0,0.25,21.5,23.5,13.66,0.0
2016,6,8,6,0,172.0,32.0,0.2,22.0,47.0,24.68,13.78
2016,6,8,6,15,269.0,46.5,0.35,22.0,89.0,35.58,24.61
2016,6,8,6,30,366.0,61.0,0.5,22.0,131.0,46.29,34.34
2016,6,8,6,45,443.0,69.5,0.7,22.5,181.5,54.16,41.33
2016,6,8,7,0,520.0,78.0,0.9,23.0,232.0,59.59,46.0
2016,6,8,7,15,563.5,83.0,1.1,23.5,281.0,61.92,47.84
2016,6,8,7,30,607.0,88.0,1.3,24.0,330.0,64.26,49.58
2016,6,8,7,45,616.5,101.0,1.55,25.0,377.5,71.71,55.49
2016,6,8,8,0,626.0,114.0,1.8,26.0,425.0,78.63,60.83
2016,6,8,8,15,682.5,112.0,1.9,26.0,485.5,75.84,58.26
2016,6,8,8,30,739.0,110.0,2.0,26.0,546.0,80.66,62.06
2016,6,8,8,45,756.0,114.5,2.15,26.5,594.0,102.45,62.69
2016,6,8,9,0,773.0,119.0,2.3,27.0,642.0,156.05,87.87
2016,6,8,9,15,787.5,122.0,2.35,27.0,686.5,209.91,125.29
2016,6,8,9,30,802.0,125.0,2.4,27.0,731.0,264.9,169.23
2016,6,8,9,45,811.0,128.5,2.45,27.5,769.5,319.61,214.87
2016,6,8,10,0,820.0,132.0,2.5,28.0,808.0,374.34,260.63
2016,6,8,10,15,513.5,284.5,2.5,28.0,714.0,408.12,294.79
2016,6,8,10,30,207.0,437.0,2.5,28.0,620.0,420.19,308.02
2016,6,8,10,45,525.5,290.0,2.5,28.5,773.5,484.39,354.5
2016,6,8,11,0,844.0,143.0,2.5,29.0,927.0,579.09,424.07
2016,6,8,11,15,848.0,144.5,2.5,29.0,946.5,623.9,457.64
2016,6,8,11,30,852.0,146.0,2.5,29.0,966.0,666.84,489.32
2016,6,8,11,45,839.0,157.5,2.5,29.0,974.0,703.23,515.54
2016,6,8,12,0,826.0,169.0,2.5,29.0,982.0,745.26,544.72
2016,6,8,12,15,826.5,169.5,2.5,29.0,986.0,779.05,568.23
2016,6,8,12,30,827.0,170.0,2.5,29.0,990.0,810.45,589.67
2016,6,8,12,45,821.0,173.5,2.55,29.0,985.0,836.6,607.07
2016,6,8,13,0,815.0,177.0,2.6,29.0,980.0,859.76,622.57
2016,6,8,13,15,575.0,316.0,2.6,29.0,880.0,802.42,580.53
2016,6,8,13,30,335.0,455.0,2.6,29.0,780.0,723.7,522.59
2016,6,8,13,45,566.0,314.5,2.65,29.0,849.0,824.82,597.72
2016,6,8,14,0,797.0,174.0,2.7,29.0,918.0,908.59,656.91
2016,6,8,14,15,789.5,172.0,2.7,29.0,891.5,907.99,656.49
2016,6,8,14,30,782.0,170.0,2.7,29.0,865.0,903.82,654.59
2016,6,8,14,45,768.0,170.0,2.7,29.0,831.0,892.15,647.92
2016,6,8,15,0,754.0,170.0,2.7,29.0,797.0,877.18,639.24
2016,6,8,15,15,513.0,260.5,2.7,28.5,678.0,746.27,550.39
2016,6,8,15,30,272.0,351.0,2.7,28.0,559.0,602.98,448.2
2016,6,8,15,45,310.5,319.0,2.7,28.0,543.0,601.52,450.31
2016,6,8,16,0,349.0,287.0,2.7,28.0,527.0,596.59,449.11
2016,6,8,16,15,310.5,271.5,2.6,27.5,473.0,542.18,411.31
2016,6,8,16,30,272.0,256.0,2.5,27.0,419.0,488.5,373.59
2016,6,8,16,45,437.5,193.5,2.4,27.0,428.0,555.78,427.04
2016,6,8,17,0,603.0,131.0,2.3,27.0,437.0,601.31,463.05
2016,6,8,17,15,567.5,123.0,2.15,26.5,385.0,544.6,422.12
2016,6,8,17,30,532.0,115.0,2.0,26.0,333.0,482.17,376.66
2016,6,8,17,45,488.5,105.0,1.85,26.0,282.5,421.69,330.51
2016,6,8,18,0,445.0,95.0,1.7,26.0,232.0,363.87,285.1
2016,6,8,18,15,381.5,82.5,1.6,25.5,183.5,296.45,231.54
2016,6,8,18,30,318.0,70.0,1.5,25.0,135.0,234.72,180.93
2016,6,8,18,45,236.0,53.5,1.4,24.5,93.5,167.46,125.22
2016,6,8,19,0,154.0,37.0,1.3,24.0,52.0,109.08,75.37
2016,6,8,19,15,77.0,18.5,1.35,23.5,26.0,45.5,0.12
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,76.5,16.0,1.0,20.5,23.0,13.66,0.0
2016,6,9,6,0,153.0,32.0,1.1,21.0,46.0,24.63,13.76
2016,6,9,6,15,244.0,47.0,1.0,21.5,86.5,35.84,24.85
2016,6,9,6,30,335.0,62.0,0.9,22.0,127.0,46.84,34.8
2016,6,9,6,45,407.0,72.5,0.85,22.5,176.0,54.28,41.43
2016,6,9,7,0,479.0,83.0,0.8,23.0,225.0,63.25,49.14
2016,6,9,7,15,526.5,91.0,1.0,23.5,276.5,67.69,52.76
2016,6,9,7,30,574.0,99.0,1.2,24.0,328.0,71.97,56.13
2016,6,9,7,45,612.0,104.5,1.4,25.0,380.5,74.15,57.53
2016,6,9,8,0,650.0,110.0,1.6,26.0,433.0,76.24,58.82
2016,6,9,8,15,676.5,115.0,1.7,26.0,483.5,77.71,59.82
2016,6,9,8,30,703.0,120.0,1.8,26.0,534.0,79.05,60.71
2016,6,9,8,45,723.5,123.5,1.95,26.5,582.5,98.71,60.65
2016,6,9,9,0,744.0,127.0,2.1,27.0,631.0,157.76,90.41
2016,6,9,9,15,759.5,130.5,2.2,27.0,675.0,210.38,126.75
2016,6,9,9,30,775.0,134.0,2.3,27.0,719.0,264.3,169.64
2016,6,9,9,45,787.0,136.5,2.4,27.5,758.5,317.61,213.94
2016,6,9,10,0,799.0,139.0,2.5,28.0,798.0,371.31,258.74
2016,6,9,10,15,808.0,141.0,2.6,28.0,831.0,423.64,302.49
2016,6,9,10,30,817.0,143.0,2.7,28.0,864.0,475.55,345.0
2016,6,9,10,45,824.0,144.5,2.8,28.5,891.0,525.67,384.41
2016,6,9,11,0,831.0,146.0,2.9,29.0,918.0,573.06,420.75
2016,6,9,11,15,835.5,147.5,2.95,29.0,938.0,617.57,454.78
2016,6,9,11,30,840.0,149.0,3.0,29.0,958.0,660.3,486.76
2016,6,9,11,45,844.5,148.0,3.1,29.0,970.5,699.3,515.74
2016,6,9,12,0,849.0,147.0,3.2,29.0,983.0,736.21,542.78
2016,6,9,12,15,850.0,147.0,3.25,29.0,987.5,769.06,566.37
2016,6,9,12,30,851.0,147.0,3.3,29.0,992.0,799.62,587.01
2016,6,9,12,45,587.5,310.0,3.35,29.5,892.5,765.5,558.3
2016,6,9,13,0,324.0,473.0,3.4,30.0,793.0,702.23,508.47
2016,6,9,13,15,583.5,310.0,3.4,30.0,877.5,804.11,585.01
2016,6,9,13,30,843.0,147.0,3.4,30.0,962.0,885.14,642.6
2016,6,9,13,45,839.0,145.5,3.4,30.0,943.0,895.29,649.14
2016,6,9,14,0,835.0,144.0,3.4,30.0,924.0,901.84,653.94
2016,6,9,14,15,828.5,142.5,3.35,29.5,898.0,902.53,656.04
2016,6,9,14,30,822.0,141.0,3.3,29.0,872.0,899.63,655.95
2016,6,9,14,45,795.0,150.0,3.3,29.0,835.0,896.7,654.96
2016,6,9,15,0,768.0,159.0,3.3,29.0,798.0,878.7,644.1
2016,6,9,15,15,755.5,156.0,3.25,29.0,759.5,858.9,631.9
2016,6,9,15,30,743.0,153.0,3.2,29.0,721.0,836.08,617.72
2016,6,9,15,45,546.5,220.0,3.2,29.0,624.5,721.23,538.28
2016,6,9,16,0,350.0,287.0,3.2,29.0,528.0,597.2,448.68
2016,6,9,16,15,507.0,212.5,3.1,28.5,533.0,657.86,497.78
2016,6,9,16,30,664.0,138.0,3.0,28.0,538.0,697.86,530.93
2016,6,9,16,45,635.5,133.0,2.95,28.0,487.5,649.7,497.06
2016,6,9,17,0,607.0,128.0,2.9,28.0,437.0,601.01,462.73
2016,6,9,17,15,572.0,120.5,2.7,27.5,385.5,545.08,422.76
2016,6,9,17,30,537.0,113.0,2.5,27.0,334.0,489.88,382.32
2016,6,9,17,45,492.0,103.5,2.35,27.0,283.0,422.11,330.75
2016,6,9,18,0,447.0,94.0,2.2,27.0,232.0,363.88,284.99
2016,6,9,18,15,384.0,82.0,2.05,26.0,184.0,297.17,232.3
2016,6,9,18,30,321.0,70.0,1.9,25.0,136.0,236.08,182.4
2016,6,9,18,45,240.0,53.5,1.75,24.5,94.5,169.02,126.64
2016,6,9,19,0,159.0,37.0,1.6,24.0,53.0,110.67,76.77
2016,6,9,19,15,79.5,18.5,1.65,23.5,26.5,46.25,2.89
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,103.0,15.0,1.0,21.5,24.0,12.8,0.0
2016,6,10,6,0,206.0,30.0,1.1,22.0,48.0,23.25,12.6
2016,6,10,6,15,304.5,42.0,1.25,22.0,90.0,32.38,21.86
2016,6,10,6,30,403.0,54.0,1.4,22.0,132.0,42.89,31.39
2016,6,10,6,45,472.5,62.5,1.6,22.5,181.5,48.64,36.56
2016,6,10,7,0,542.0,71.0,1.8,23.0,231.0,54.28,41.43
2016,6,10,7,15,587.0,77.5,1.9,23.5,283.0,58.03,44.51
2016,6,10,7,30,632.0,84.0,2.0,24.0,335.0,61.67,47.39
2016,6,10,7,45,666.5,88.5,2.1,24.5,387.5,63.66,48.79
2016,6,10,8,0,701.0,93.0,2.2,25.0,440.0,65.57,50.11
2016,6,10,8,15,725.0,97.0,2.25,25.0,491.5,73.26,56.37
2016,6,10,8,30,749.0,101.0,2.3,25.0,543.0,74.66,57.32
2016,6,10,8,45,767.0,104.5,2.35,25.5,591.0,94.63,57.37
2016,6,10,9,0,785.0,108.0,2.4,26.0,639.0,148.18,81.92
2016,6,10,9,15,799.0,110.5,2.4,26.5,683.0,202.18,119.14
2016,6,10,9,30,813.0,113.0,2.4,27.0,727.0,264.26,168.21
2016,6,10,9,45,824.0,115.5,2.4,27.5,766.5,318.36,213.31
2016,6,10,10,0,835.0,118.0,2.4,28.0,806.0,372.57,258.67
2016,6,10,10,15,843.0,120.0,2.4,28.0,839.5,425.14,302.68
2016,6,10,10,30,851.0,122.0,2.4,28.0,873.0,477.03,345.12
2016,6,10,10,45,857.5,123.0,2.4,28.5,899.5,526.55,383.94
2016,6,10,11,0,864.0,124.0,2.4,29.0,926.0,574.78,420.54
2016,6,10,11,15,868.0,125.0,2.4,29.0,946.0,620.02,454.78
2016,6,10,11,30,872.0,126.0,2.4,29.0,966.0,663.33,486.78
2016,6,10,11,45,879.0,123.5,2.45,29.5,979.5,704.0,515.52
2016,6,10,12,0,886.0,121.0,2.5,30.0,993.0,742.62,542.19
2016,6,10,12,15,887.0,121.0,2.5,30.0,997.5,776.49,565.12
2016,6,10,12,30,888.0,121.0,2.5,30.0,1002.0,807.87,585.62
2016,6,10,12,45,887.0,121.0,2.55,30.0,998.5,835.09,603.67
2016,6,10,13,0,886.0,121.0,2.6,30.0,995.0,859.43,619.87
2016,6,10,13,15,883.5,120.5,2.6,30.0,983.5,878.84,632.55
2016,6,10,13,30,881.0,120.0,2.6,30.0,972.0,894.78,643.07
2016,6,10,13,45,876.5,119.5,2.6,30.0,953.0,905.33,650.21
2016,6,10,14,0,872.0,119.0,2.6,30.0,934.0,912.2,655.13
2016,6,10,14,15,866.5,118.0,2.6,30.0,908.0,914.02,656.93
2016,6,10,14,30,861.0,117.0,2.6,30.0,882.0,912.18,656.53
2016,6,10,14,45,851.5,116.5,2.65,30.0,849.0,903.57,652.29
2016,6,10,15,0,842.0,116.0,2.7,30.0,816.0,891.5,645.93
2016,6,10,15,15,831.5,113.5,2.65,30.0,777.5,873.18,634.84
2016,6,10,15,30,821.0,111.0,2.6,30.0,739.0,851.66,621.74
2016,6,10,15,45,803.0,110.5,2.6,30.0,694.5,831.63,610.05
2016,6,10,16,0,785.0,110.0,2.6,30.0,650.0,799.88,590.48
2016,6,10,16,15,767.0,107.0,2.5,29.5,602.5,763.1,567.96
2016,6,10,16,30,749.0,104.0,2.4,29.0,555.0,724.29,543.81
2016,6,10,16,45,719.0,102.0,2.35,29.0,503.0,675.71,511.73
2016,6,10,17,0,689.0,100.0,2.3,29.0,451.0,629.36,480.08
2016,6,10,17,15,656.5,95.0,2.15,28.5,399.0,575.0,441.96
2016,6,10,17,30,624.0,90.0,2.0,28.0,347.0,521.06,403.1
2016,6,10,17,45,570.0,85.5,1.85,28.0,294.0,455.63,353.67
2016,6,10,18,0,516.0,81.0,1.7,28.0,241.0,393.24,305.21
2016,6,10,18,15,453.0,71.5,1.55,27.5,191.5,324.71,251.24
2016,6,10,18,30,390.0,62.0,1.4,27.0,142.0,257.73,196.87
2016,6,10,18,45,294.5,49.0,1.3,26.5,99.0,185.09,137.29
2016,6,10,19,0,199.0,36.0,1.2,26.0,56.0,122.84,84.72
2016,6,10,19,15,99.5,18.0,1.2,25.5,28.0,56.3,7.37
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,57.5,16.5,1.75,22.5,21.5,14.08,0.0
2016,6,11,6,0,115.0,33.0,2.0,23.0,43.0,25.68,14.39
2016,6,11,6,15,201.0,50.0,2.2,23.0,82.5,37.9,26.37
2016,6,11,6,30,287.0,67.0,2.4,23.0,122.0,50.21,37.49
2016,6,11,6,45,358.5,78.5,2.6,23.5,169.5,58.2,44.6
2016,6,11,7,0,430.0,90.0,2.8,24.0,217.0,66.01,51.3
2016,6,11,7,15,479.0,99.5,2.9,24.5,268.0,72.06,56.29
2016,6,11,7,30,528.0,109.0,3.0,25.0,319.0,79.0,61.89
2016,6,11,7,45,269.5,138.0,3.1,25.5,246.0,97.74,77.3
2016,6,11,8,0,11.0,167.0,3.2,26.0,173.0,129.84,103.52
2016,6,11,8,15,16.5,191.0,3.25,26.0,200.5,147.24,117.42
2016,6,11,8,30,22.0,215.0,3.3,26.0,228.0,164.42,131.03
2016,6,11,8,45,358.5,181.0,3.35,26.5,422.5,120.87,84.73
2016,6,11,9,0,695.0,147.0,3.4,27.0,617.0,156.92,91.98
2016,6,11,9,15,448.0,252.0,3.4,27.0,563.0,232.31,156.85
2016,6,11,9,30,201.0,357.0,3.4,27.0,509.0,291.78,212.21
2016,6,11,9,45,258.5,366.5,3.45,27.5,572.5,323.65,234.62
2016,6,11,10,0,316.0,376.0,3.5,28.0,636.0,371.09,269.44
2016,6,11,10,15,293.5,400.0,3.5,28.0,650.0,402.73,294.73
2016,6,11,10,30,271.0,424.0,3.5,28.0,664.0,432.03,317.63
2016,6,11,10,45,269.0,439.5,3.55,28.0,683.5,463.47,341.48
2016,6,11,11,0,267.0,455.0,3.6,28.0,703.0,494.56,364.64
2016,6,11,11,15,515.5,326.5,3.6,28.0,818.5,566.48,419.21
2016,6,11,11,30,764.0,198.0,3.6,28.0,934.0,651.6,483.57
2016,6,11,11,45,761.5,203.0,3.6,28.5,945.0,689.25,510.0
2016,6,11,12,0,759.0,208.0,3.6,29.0,956.0,724.65,534.46
2016,6,11,12,15,760.5,208.5,3.55,29.0,960.5,757.36,557.56
2016,6,11,12,30,762.0,209.0,3.5,29.0,965.0,788.06,578.92
2016,6,11,12,45,596.0,324.5,3.5,29.5,915.0,782.44,570.21
2016,6,11,13,0,430.0,440.0,3.5,30.0,865.0,766.34,554.24
2016,6,11,13,15,435.5,432.0,3.45,30.0,857.5,782.08,565.36
2016,6,11,13,30,441.0,424.0,3.4,30.0,850.0,795.44,574.67
2016,6,11,13,45,429.5,411.0,3.4,30.0,819.5,786.76,569.36
2016,6,11,14,0,418.0,398.0,3.4,30.0,789.0,775.09,562.2
2016,6,11,14,15,366.0,407.5,3.35,30.0,743.0,733.18,533.49
2016,6,11,14,30,314.0,417.0,3.3,30.0,697.0,700.0,510.42
2016,6,11,14,45,362.0,379.5,3.25,30.0,690.5,710.91,520.23
2016,6,11,15,0,410.0,342.0,3.2,30.0,684.0,733.08,537.23
2016,6,11,15,15,530.5,272.0,3.15,30.0,692.0,772.37,567.95
2016,6,11,15,30,651.0,202.0,3.1,30.0,700.0,810.16,597.23
2016,6,11,15,45,402.0,261.0,3.05,30.0,562.5,637.2,474.2
2016,6,11,16,0,153.0,320.0,3.0,30.0,425.0,448.87,336.18
2016,6,11,16,15,361.5,249.0,2.9,29.5,473.5,559.77,423.63
2016,6,11,16,30,570.0,178.0,2.8,29.0,522.0,657.47,498.22
2016,6,11,16,45,543.0,169.0,2.7,29.0,473.0,609.72,464.11
2016,6,11,17,0,516.0,160.0,2.6,29.0,424.0,561.76,430.21
2016,6,11,17,15,479.5,150.0,2.4,28.5,373.5,506.41,390.65
2016,6,11,17,30,443.0,140.0,2.2,28.0,323.0,452.36,351.11
2016,6,11,17,45,397.5,127.0,2.05,27.5,273.0,391.51,305.47
2016,6,11,18,0,352.0,114.0,1.9,27.0,223.0,333.66,260.83
2016,6,11,18,15,292.5,97.5,1.8,26.5,176.5,258.72,201.75
2016,6,11,18,30,233.0,81.0,1.7,26.0,130.0,200.47,154.25
2016,6,11,18,45,161.0,60.0,1.65,26.0,89.5,137.62,102.35
2016,6,11,19,0,89.0,39.0,1.6,26.0,49.0,81.91,55.92
2016,6,11,19,15,44.5,19.5,1.65,25.5,24.5,34.09,3.88
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
