Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,5,45,54.0,16.0,2.2,22.5,21.0,13.66,0.0
2016,6,12,6,0,108.0,32.0,2.4,23.0,42.0,24.95,13.79
2016,6,12,6,15,189.0,50.0,2.45,23.5,81.0,38.52,26.83
2016,6,12,6,30,270.0,68.0,2.5,24.0,120.0,50.84,37.86
2016,6,12,6,45,268.0,85.5,2.65,24.5,151.0,64.16,49.49
2016,6,12,7,0,266.0,103.0,2.8,25.0,182.0,75.94,59.54
2016,6,12,7,15,232.0,130.5,2.9,25.0,209.0,93.22,74.12
2016,6,12,7,30,198.0,158.0,3.0,25.0,236.0,113.74,91.19
2016,6,12,7,45,116.5,173.5,3.1,25.5,221.5,122.79,98.22
2016,6,12,8,0,35.0,189.0,3.2,26.0,207.0,137.35,109.71
2016,6,12,8,15,115.5,224.5,3.25,26.0,291.5,152.57,121.79
2016,6,12,8,30,196.0,260.0,3.3,26.0,376.0,173.01,138.03
2016,6,12,8,45,295.0,264.0,3.35,26.5,455.0,175.05,128.21
2016,6,12,9,0,394.0,268.0,3.4,27.0,534.0,211.69,145.61
2016,6,12,9,15,244.0,308.5,3.4,27.0,477.5,241.36,172.15
2016,6,12,9,30,94.0,349.0,3.4,27.0,421.0,272.49,201.77
2016,6,12,9,45,299.0,327.0,3.4,27.5,571.0,309.91,223.23
2016,6,12,10,0,504.0,305.0,3.4,28.0,721.0,381.08,272.66
2016,6,12,10,15,486.5,329.0,3.35,28.0,744.0,424.74,307.92
2016,6,12,10,30,469.0,353.0,3.3,28.0,767.0,466.22,340.68
2016,6,12,10,45,464.0,371.5,3.3,28.5,791.5,507.98,372.0
2016,6,12,11,0,459.0,390.0,3.3,29.0,816.0,548.72,401.68
2016,6,12,11,15,458.5,404.5,3.3,29.0,838.5,588.25,430.62
2016,6,12,11,30,458.0,419.0,3.3,29.0,861.0,627.0,458.44
2016,6,12,11,45,439.0,427.0,3.35,29.5,855.0,647.55,472.37
2016,6,12,12,0,420.0,435.0,3.4,30.0,849.0,665.62,484.31
2016,6,12,12,15,418.0,438.0,3.35,30.0,851.5,690.41,501.5
2016,6,12,12,30,416.0,441.0,3.3,30.0,854.0,712.56,516.66
2016,6,12,12,45,342.5,466.0,3.3,30.0,805.5,693.56,502.55
2016,6,12,13,0,269.0,491.0,3.3,30.0,757.0,669.88,485.21
2016,6,12,13,15,349.0,456.5,3.3,30.0,797.0,722.41,523.41
2016,6,12,13,30,429.0,422.0,3.3,30.0,837.0,782.63,565.89
2016,6,12,13,45,438.0,409.0,3.3,30.0,825.5,792.18,572.76
2016,6,12,14,0,447.0,396.0,3.3,30.0,814.0,799.18,578.34
2016,6,12,14,15,338.5,417.0,3.25,30.0,728.5,716.77,521.08
2016,6,12,14,30,230.0,438.0,3.2,30.0,643.0,628.47,459.14
2016,6,12,14,45,402.0,362.0,3.2,30.0,704.0,743.38,543.4
2016,6,12,15,0,574.0,286.0,3.2,30.0,765.0,828.04,604.89
2016,6,12,15,15,559.5,272.5,3.15,30.0,721.0,798.61,585.37
2016,6,12,15,30,545.0,259.0,3.1,30.0,677.0,766.74,564.91
2016,6,12,15,45,556.5,231.5,3.05,30.0,636.5,741.02,549.24
2016,6,12,16,0,568.0,204.0,3.0,30.0,596.0,711.81,531.02
2016,6,12,16,15,460.5,224.0,2.9,29.5,526.5,631.17,474.56
2016,6,12,16,30,353.0,244.0,2.8,29.0,457.0,539.16,409.14
2016,6,12,16,45,351.5,218.5,2.7,29.0,414.5,501.32,383.23
2016,6,12,17,0,350.0,193.0,2.6,29.0,372.0,462.01,355.51
2016,6,12,17,15,399.0,164.5,2.4,28.5,346.5,466.72,360.79
2016,6,12,17,30,448.0,136.0,2.2,28.0,321.0,451.37,350.71
2016,6,12,17,45,407.5,122.5,2.05,28.0,272.5,392.75,305.96
2016,6,12,18,0,367.0,109.0,1.9,28.0,224.0,336.65,262.23
2016,6,12,18,15,306.5,94.0,1.85,27.5,177.0,271.93,211.21
2016,6,12,18,30,246.0,79.0,1.8,27.0,130.0,203.83,156.3
2016,6,12,18,45,176.5,59.0,1.75,26.5,90.5,142.37,105.79
2016,6,12,19,0,107.0,39.0,1.7,26.0,51.0,87.86,60.29
2016,6,12,19,15,53.5,19.5,1.85,25.5,25.5,40.46,7.21
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,16.5,2.9,23.5,22.0,14.08,0.0
2016,6,13,6,0,122.0,33.0,3.0,24.0,44.0,25.69,14.26
2016,6,13,6,15,213.5,49.5,3.15,24.0,84.0,37.58,25.97
2016,6,13,6,30,305.0,66.0,3.3,24.0,124.0,49.59,36.79
2016,6,13,6,45,391.5,74.0,3.5,24.5,174.0,55.25,41.88
2016,6,13,7,0,478.0,82.0,3.7,25.0,224.0,62.49,48.08
2016,6,13,7,15,526.5,90.0,3.75,25.5,275.5,66.97,51.74
2016,6,13,7,30,575.0,98.0,3.8,26.0,327.0,71.29,55.14
2016,6,13,7,45,624.5,100.0,3.85,26.5,381.5,71.17,54.72
2016,6,13,8,0,674.0,102.0,3.9,27.0,436.0,71.22,54.43
2016,6,13,8,15,699.5,106.5,3.85,27.0,486.5,72.61,55.38
2016,6,13,8,30,725.0,111.0,3.8,27.0,537.0,73.88,56.23
2016,6,13,8,45,749.5,112.0,3.8,27.5,586.5,96.68,60.06
2016,6,13,9,0,774.0,113.0,3.8,28.0,636.0,148.06,82.12
2016,6,13,9,15,788.0,116.0,3.75,28.0,680.0,201.7,118.79
2016,6,13,9,30,802.0,119.0,3.7,28.0,724.0,256.42,162.35
2016,6,13,9,45,814.0,121.0,3.7,28.5,763.5,310.74,207.7
2016,6,13,10,0,826.0,123.0,3.7,29.0,803.0,370.33,257.21
2016,6,13,10,15,834.0,125.0,3.65,29.0,836.0,422.43,301.08
2016,6,13,10,30,842.0,127.0,3.6,29.0,869.0,473.86,343.47
2016,6,13,10,45,847.0,129.0,3.6,29.5,895.5,522.92,382.35
2016,6,13,11,0,852.0,131.0,3.6,30.0,922.0,570.58,418.97
2016,6,13,11,15,856.0,132.0,3.55,30.0,941.5,615.34,453.19
2016,6,13,11,30,860.0,133.0,3.5,30.0,961.0,658.21,485.18
2016,6,13,11,45,862.0,134.0,3.5,30.5,973.0,697.68,513.19
2016,6,13,12,0,864.0,135.0,3.5,31.0,985.0,734.84,538.91
2016,6,13,12,15,864.5,135.0,3.5,31.0,989.5,767.77,562.07
2016,6,13,12,30,865.0,135.0,3.5,31.0,994.0,798.29,582.36
2016,6,13,12,45,538.5,319.5,3.5,31.5,853.5,734.69,532.85
2016,6,13,13,0,212.0,504.0,3.5,32.0,713.0,626.26,450.86
2016,6,13,13,15,533.0,320.0,3.5,32.0,838.0,769.05,556.88
2016,6,13,13,30,854.0,136.0,3.5,32.0,963.0,882.91,636.74
2016,6,13,13,45,847.5,136.5,3.5,32.0,943.5,892.67,642.75
2016,6,13,14,0,841.0,137.0,3.5,32.0,924.0,898.84,647.26
2016,6,13,14,15,835.0,135.5,3.5,31.5,898.0,900.08,650.01
2016,6,13,14,30,829.0,134.0,3.5,31.0,872.0,897.73,650.57
2016,6,13,14,45,584.5,254.5,3.5,31.0,766.0,811.56,591.86
2016,6,13,15,0,340.0,375.0,3.5,31.0,660.0,687.49,502.79
2016,6,13,15,15,372.5,343.0,3.4,31.0,641.0,684.64,503.29
2016,6,13,15,30,405.0,311.0,3.3,31.0,622.0,693.7,511.01
2016,6,13,15,45,398.5,294.0,3.25,31.0,584.5,650.96,482.73
2016,6,13,16,0,392.0,277.0,3.2,31.0,547.0,621.61,463.48
2016,6,13,16,15,419.5,246.0,3.05,30.5,516.5,619.64,464.47
2016,6,13,16,30,447.0,215.0,2.9,30.0,486.0,598.69,452.12
2016,6,13,16,45,408.5,202.5,2.8,30.0,432.5,542.72,412.45
2016,6,13,17,0,370.0,190.0,2.7,30.0,379.0,473.19,362.63
2016,6,13,17,15,346.5,170.5,2.5,29.5,332.0,423.26,326.85
2016,6,13,17,30,323.0,151.0,2.3,29.0,285.0,373.98,290.6
2016,6,13,17,45,298.0,132.0,2.15,28.5,242.0,325.32,253.92
2016,6,13,18,0,273.0,113.0,2.0,28.0,199.0,278.04,217.25
2016,6,13,18,15,236.0,94.5,1.95,27.5,158.5,227.0,176.58
2016,6,13,18,30,199.0,76.0,1.9,27.0,118.0,179.13,137.35
2016,6,13,18,45,146.5,57.0,1.9,27.0,83.0,127.94,94.73
2016,6,13,19,0,94.0,38.0,1.9,27.0,48.0,81.95,55.91
2016,6,13,19,15,47.0,19.0,2.05,26.5,24.0,37.99,7.68
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,49.0,16.5,2.9,23.5,21.0,14.08,0.0
2016,6,14,6,0,98.0,33.0,3.2,24.0,42.0,25.62,14.17
2016,6,14,6,15,185.0,51.0,3.3,24.0,81.5,39.18,27.3
2016,6,14,6,30,272.0,69.0,3.4,24.0,121.0,51.59,38.49
2016,6,14,6,45,330.5,84.0,3.55,24.0,167.5,61.93,47.69
2016,6,14,7,0,389.0,99.0,3.7,24.0,214.0,71.93,56.37
2016,6,14,7,15,204.0,120.0,3.75,24.0,181.5,86.33,68.59
2016,6,14,7,30,19.0,141.0,3.8,24.0,149.0,109.46,88.0
2016,6,14,7,45,9.5,134.5,3.9,24.5,138.5,106.42,84.94
2016,6,14,8,0,0.0,128.0,4.0,25.0,128.0,102.68,81.32
2016,6,14,8,15,3.5,155.5,3.9,25.5,158.0,123.03,97.76
2016,6,14,8,30,7.0,183.0,3.8,26.0,188.0,142.99,113.6
2016,6,14,8,45,120.0,244.0,3.7,26.5,325.5,167.87,125.62
2016,6,14,9,0,233.0,305.0,3.6,27.0,463.0,225.84,162.61
2016,6,14,9,15,165.5,328.0,3.45,27.5,444.0,249.25,181.06
2016,6,14,9,30,98.0,351.0,3.3,28.0,425.0,274.17,201.99
2016,6,14,9,45,97.0,371.0,3.15,28.5,447.5,298.18,219.55
2016,6,14,10,0,96.0,391.0,3.0,29.0,470.0,322.2,236.99
2016,6,14,10,15,85.0,402.0,2.95,29.0,474.5,336.37,247.75
2016,6,14,10,30,74.0,413.0,2.9,29.0,479.0,349.14,257.27
2016,6,14,10,45,92.5,437.0,2.85,29.5,521.5,384.52,282.3
2016,6,14,11,0,111.0,461.0,2.8,30.0,564.0,422.18,308.64
2016,6,14,11,15,99.0,466.0,2.9,30.0,559.5,429.71,314.09
2016,6,14,11,30,87.0,471.0,3.0,30.0,555.0,435.82,318.53
2016,6,14,11,45,133.0,488.0,3.1,30.5,618.5,488.89,356.21
2016,6,14,12,0,179.0,505.0,3.2,31.0,682.0,547.79,397.35
2016,6,14,12,15,217.0,502.0,3.35,31.0,717.5,588.04,426.22
2016,6,14,12,30,255.0,499.0,3.5,31.0,753.0,632.64,458.06
2016,6,14,12,45,230.0,502.0,3.7,31.0,730.5,626.66,454.12
2016,6,14,13,0,205.0,505.0,3.9,31.0,708.0,620.92,450.45
2016,6,14,13,15,145.0,489.5,4.0,31.0,632.5,566.36,411.99
2016,6,14,13,30,85.0,474.0,4.1,31.0,557.0,496.89,362.63
2016,6,14,13,45,103.0,471.5,4.25,31.0,570.0,515.91,377.37
2016,6,14,14,0,121.0,469.0,4.4,31.0,583.0,548.1,400.97
2016,6,14,14,15,203.5,447.5,4.4,31.0,632.5,608.33,445.89
2016,6,14,14,30,286.0,426.0,4.4,31.0,682.0,682.21,499.47
2016,6,14,14,45,346.5,385.5,4.45,31.0,683.5,701.85,515.45
2016,6,14,15,0,407.0,345.0,4.5,31.0,685.0,732.44,539.04
2016,6,14,15,15,607.0,231.0,4.45,31.0,711.0,805.39,595.29
2016,6,14,15,30,807.0,117.0,4.4,31.0,737.0,854.18,630.88
2016,6,14,15,45,792.5,114.5,4.4,31.0,693.5,826.33,613.05
2016,6,14,16,0,778.0,112.0,4.4,31.0,650.0,795.8,593.8
2016,6,14,16,15,760.0,108.5,4.25,30.5,602.5,758.85,570.62
2016,6,14,16,30,742.0,105.0,4.1,30.0,555.0,719.89,545.8
2016,6,14,16,45,716.0,102.0,4.0,30.0,504.0,673.66,514.57
2016,6,14,17,0,690.0,99.0,3.9,30.0,453.0,629.26,483.66
2016,6,14,17,15,658.5,94.0,3.6,29.5,401.0,575.69,445.32
2016,6,14,17,30,627.0,89.0,3.3,29.0,349.0,522.45,406.29
2016,6,14,17,45,582.0,82.5,3.05,28.5,297.0,460.15,359.4
2016,6,14,18,0,537.0,76.0,2.8,28.0,245.0,400.2,312.87
2016,6,14,18,15,474.0,68.0,2.65,27.5,196.0,332.38,258.91
2016,6,14,18,30,411.0,60.0,2.5,27.0,147.0,269.59,207.27
2016,6,14,18,45,318.0,48.0,2.4,27.0,104.0,193.48,144.17
2016,6,14,19,0,225.0,36.0,2.3,27.0,61.0,131.67,91.57
2016,6,14,19,15,112.5,18.0,2.4,26.5,30.5,60.66,16.86
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.0,17.0,2.85,23.5,19.0,14.51,0.0
2016,6,15,6,0,48.0,34.0,3.0,24.0,38.0,26.57,14.86
2016,6,15,6,15,117.5,56.5,3.15,24.0,76.5,42.62,30.17
2016,6,15,6,30,187.0,79.0,3.3,24.0,115.0,58.7,44.53
2016,6,15,6,45,260.5,94.5,3.5,24.5,161.5,69.97,54.44
2016,6,15,7,0,334.0,110.0,3.7,25.0,208.0,79.11,62.24
2016,6,15,7,15,364.5,120.0,3.8,25.5,247.5,84.83,66.89
2016,6,15,7,30,395.0,130.0,3.9,26.0,287.0,90.28,71.17
2016,6,15,7,45,472.5,135.5,4.05,26.5,350.5,93.18,73.2
2016,6,15,8,0,550.0,141.0,4.2,27.0,414.0,96.09,75.19
2016,6,15,8,15,579.5,148.0,4.3,27.0,464.0,98.65,77.03
2016,6,15,8,30,609.0,155.0,4.4,27.0,514.0,100.3,78.12
2016,6,15,8,45,652.0,151.0,4.5,27.5,565.0,108.89,71.84
2016,6,15,9,0,695.0,147.0,4.6,28.0,616.0,153.98,89.97
2016,6,15,9,15,712.0,151.0,4.6,28.5,660.0,205.02,124.39
2016,6,15,9,30,729.0,155.0,4.6,29.0,704.0,257.62,165.49
2016,6,15,9,45,757.5,149.0,4.7,29.5,747.0,313.29,210.79
2016,6,15,10,0,786.0,143.0,4.8,30.0,790.0,364.73,253.59
2016,6,15,10,15,795.5,145.0,4.8,30.0,823.5,416.5,297.15
2016,6,15,10,30,805.0,147.0,4.8,30.0,857.0,467.96,339.6
2016,6,15,10,45,821.0,143.0,4.85,30.5,886.5,518.1,379.42
2016,6,15,11,0,837.0,139.0,4.9,31.0,916.0,566.44,416.91
2016,6,15,11,15,841.5,140.5,4.85,31.0,936.5,611.24,451.44
2016,6,15,11,30,846.0,142.0,4.8,31.0,957.0,654.24,483.83
2016,6,15,11,45,856.5,137.0,4.8,31.5,971.5,694.66,512.95
2016,6,15,12,0,867.0,132.0,4.8,32.0,986.0,733.33,540.17
2016,6,15,12,15,868.0,132.5,4.7,32.0,990.5,767.13,563.74
2016,6,15,12,30,869.0,133.0,4.6,32.0,995.0,798.56,584.45
2016,6,15,12,45,869.5,132.0,4.55,32.0,992.5,826.04,602.68
2016,6,15,13,0,870.0,131.0,4.5,32.0,990.0,850.81,619.08
2016,6,15,13,15,867.5,130.5,4.4,32.0,979.0,870.33,631.77
2016,6,15,13,30,865.0,130.0,4.3,32.0,968.0,886.44,642.25
2016,6,15,13,45,861.0,129.0,4.2,32.0,949.5,897.24,649.27
2016,6,15,14,0,857.0,128.0,4.1,32.0,931.0,904.41,654.01
2016,6,15,14,15,851.0,127.0,4.0,32.0,905.5,906.13,655.28
2016,6,15,14,30,845.0,126.0,3.9,32.0,880.0,904.23,654.3
2016,6,15,14,45,836.5,124.5,3.8,32.5,847.5,896.02,647.99
2016,6,15,15,0,828.0,123.0,3.7,33.0,815.0,884.35,639.58
2016,6,15,15,15,818.0,120.5,3.6,32.5,777.0,867.02,630.14
2016,6,15,15,30,808.0,118.0,3.5,32.0,739.0,856.07,625.04
2016,6,15,15,45,794.0,115.5,3.45,32.0,696.0,828.69,607.96
2016,6,15,16,0,780.0,113.0,3.4,32.0,653.0,798.6,589.13
2016,6,15,16,15,762.0,110.0,3.25,31.5,605.5,762.2,566.61
2016,6,15,16,30,744.0,107.0,3.1,31.0,558.0,723.76,542.48
2016,6,15,16,45,722.0,102.5,3.0,31.0,508.0,678.9,512.71
2016,6,15,17,0,700.0,98.0,2.9,31.0,458.0,635.51,483.09
2016,6,15,17,15,668.5,93.0,2.7,30.5,406.0,581.59,445.26
2016,6,15,17,30,637.0,88.0,2.5,30.0,354.0,527.97,406.67
2016,6,15,17,45,597.0,81.0,2.3,29.5,302.0,467.68,361.96
2016,6,15,18,0,557.0,74.0,2.1,29.0,250.0,409.27,317.22
2016,6,15,18,15,495.0,66.0,2.05,28.5,200.0,341.02,263.68
2016,6,15,18,30,433.0,58.0,2.0,28.0,150.0,277.71,212.18
2016,6,15,18,45,343.0,47.0,1.95,27.5,106.5,205.72,152.9
2016,6,15,19,0,253.0,36.0,1.9,27.0,63.0,141.27,98.41
2016,6,15,19,15,126.5,18.0,2.05,26.5,31.5,64.81,19.91
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,61.5,16.5,3.45,23.5,22.0,14.08,0.0
2016,6,16,6,0,123.0,33.0,3.7,24.0,44.0,25.67,14.12
2016,6,16,6,15,216.5,49.0,3.8,24.0,84.0,37.24,25.65
2016,6,16,6,30,310.0,65.0,3.9,24.0,124.0,48.91,36.19
2016,6,16,6,45,398.0,73.5,4.05,24.5,174.0,54.96,41.63
2016,6,16,7,0,486.0,82.0,4.2,25.0,224.0,62.62,48.2
2016,6,16,7,15,535.0,89.5,4.2,25.5,276.0,66.73,51.54
2016,6,16,7,30,584.0,97.0,4.2,26.0,328.0,70.72,54.66
2016,6,16,7,45,634.0,98.5,4.25,26.5,383.0,70.3,54.0
2016,6,16,8,0,684.0,100.0,4.3,27.0,438.0,70.08,53.48
2016,6,16,8,15,709.5,104.5,4.3,27.5,489.5,71.54,54.38
2016,6,16,8,30,735.0,109.0,4.3,28.0,541.0,80.03,61.09
2016,6,16,8,45,761.0,109.5,4.35,28.5,591.0,93.18,58.19
2016,6,16,9,0,787.0,110.0,4.4,29.0,641.0,144.96,79.39
2016,6,16,9,15,801.5,112.5,4.4,29.0,685.5,199.04,115.82
2016,6,16,9,30,816.0,115.0,4.4,29.0,730.0,254.25,159.53
2016,6,16,9,45,830.0,115.5,4.45,29.5,770.0,315.03,209.64
2016,6,16,10,0,844.0,116.0,4.5,30.0,810.0,369.16,255.19
2016,6,16,10,15,852.0,118.0,4.5,30.5,843.5,422.19,299.4
2016,6,16,10,30,860.0,120.0,4.5,31.0,877.0,474.55,341.99
2016,6,16,10,45,867.5,120.0,4.55,31.5,904.5,524.33,381.55
2016,6,16,11,0,875.0,120.0,4.6,32.0,932.0,572.89,419.07
2016,6,16,11,15,879.0,121.0,4.6,32.0,952.0,618.69,454.29
2016,6,16,11,30,883.0,122.0,4.6,32.0,972.0,662.56,487.28
2016,6,16,11,45,885.0,122.5,4.6,32.0,984.0,702.6,516.91
2016,6,16,12,0,887.0,123.0,4.6,32.0,996.0,740.24,544.28
2016,6,16,12,15,887.5,123.5,4.6,32.0,1000.5,774.31,568.19
2016,6,16,12,30,888.0,124.0,4.6,32.0,1005.0,805.89,589.37
2016,6,16,12,45,887.0,123.5,4.6,32.5,1002.0,832.95,606.23
2016,6,16,13,0,886.0,123.0,4.6,33.0,999.0,857.16,621.14
2016,6,16,13,15,884.0,122.5,4.55,33.0,987.5,877.32,634.41
2016,6,16,13,30,882.0,122.0,4.5,33.0,976.0,894.04,645.47
2016,6,16,13,45,878.0,121.0,4.45,33.0,957.5,904.94,652.78
2016,6,16,14,0,874.0,120.0,4.4,33.0,939.0,912.17,657.79
2016,6,16,14,15,868.5,118.5,4.35,33.0,913.5,913.86,659.31
2016,6,16,14,30,863.0,117.0,4.3,33.0,888.0,911.87,658.56
2016,6,16,14,45,849.5,119.0,4.25,33.0,854.0,902.38,653.0
2016,6,16,15,0,836.0,121.0,4.2,33.0,820.0,889.52,645.38
2016,6,16,15,15,825.5,119.0,4.1,32.5,781.5,872.17,635.95
2016,6,16,15,30,815.0,117.0,4.0,32.0,743.0,861.14,630.83
2016,6,16,15,45,800.5,114.5,3.95,32.0,699.5,833.26,613.33
2016,6,16,16,0,786.0,112.0,3.9,32.0,656.0,802.65,594.06
2016,6,16,16,15,768.5,108.5,3.75,31.5,608.5,766.01,571.33
2016,6,16,16,30,751.0,105.0,3.6,31.0,561.0,727.28,546.93
2016,6,16,16,45,726.0,101.5,3.5,31.0,510.5,681.05,516.06
2016,6,16,17,0,701.0,98.0,3.4,31.0,460.0,636.46,485.46
2016,6,16,17,15,669.5,93.0,3.15,30.5,407.5,582.53,447.35
2016,6,16,17,30,638.0,88.0,2.9,30.0,355.0,528.89,408.48
2016,6,16,17,45,593.0,82.5,2.7,30.0,302.5,467.27,361.86
2016,6,16,18,0,548.0,77.0,2.5,30.0,250.0,407.91,315.69
2016,6,16,18,15,485.5,68.5,2.35,29.0,200.5,339.23,262.25
2016,6,16,18,30,423.0,60.0,2.2,28.0,151.0,275.53,210.81
2016,6,16,18,45,329.0,48.5,2.1,27.5,107.0,198.75,147.85
2016,6,16,19,0,235.0,37.0,2.0,27.0,63.0,136.49,95.3
2016,6,16,19,15,117.5,18.5,2.1,26.5,31.5,63.13,20.71
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,85.5,16.0,2.9,22.5,23.5,13.66,0.0
2016,6,17,6,0,171.0,32.0,3.2,23.0,47.0,24.69,13.38
2016,6,17,6,15,272.0,46.0,3.35,23.5,89.0,35.24,24.02
2016,6,17,6,30,373.0,60.0,3.5,24.0,131.0,45.63,33.4
2016,6,17,6,45,465.0,66.0,3.65,24.5,183.0,51.55,38.71
2016,6,17,7,0,557.0,72.0,3.8,25.0,235.0,55.29,41.93
2016,6,17,7,15,603.5,78.5,3.8,25.5,288.5,59.05,45.0
2016,6,17,7,30,650.0,85.0,3.8,26.0,342.0,62.7,47.88
2016,6,17,7,45,695.5,86.0,3.85,26.5,397.0,62.41,47.35
2016,6,17,8,0,741.0,87.0,3.9,27.0,452.0,68.03,51.77
2016,6,17,8,15,764.5,90.5,3.9,27.5,504.0,69.4,52.6
2016,6,17,8,30,788.0,94.0,3.9,28.0,556.0,70.69,53.36
2016,6,17,8,45,811.0,94.5,3.9,28.5,606.5,84.22,50.99
2016,6,17,9,0,834.0,95.0,3.9,29.0,657.0,147.68,79.95
2016,6,17,9,15,847.0,97.5,3.85,29.0,702.0,203.49,117.27
2016,6,17,9,30,860.0,100.0,3.8,29.0,747.0,260.09,162.02
2016,6,17,9,45,872.5,100.5,3.8,29.5,787.5,315.74,208.44
2016,6,17,10,0,885.0,101.0,3.8,30.0,828.0,371.6,255.46
2016,6,17,10,15,892.0,102.5,3.75,30.5,861.5,426.03,300.77
2016,6,17,10,30,899.0,104.0,3.7,31.0,895.0,479.61,344.2
2016,6,17,10,45,905.5,104.0,3.7,31.5,922.5,530.76,384.61
2016,6,17,11,0,912.0,104.0,3.7,32.0,950.0,580.52,422.7
2016,6,17,11,15,915.0,105.0,3.65,32.0,970.0,627.37,458.32
2016,6,17,11,30,918.0,106.0,3.6,32.0,990.0,672.11,491.5
2016,6,17,11,45,921.0,105.5,3.55,32.5,1002.0,713.41,520.45
2016,6,17,12,0,924.0,105.0,3.5,33.0,1014.0,752.26,546.95
2016,6,17,12,15,924.5,105.0,3.4,33.0,1018.5,787.09,569.91
2016,6,17,12,30,925.0,105.0,3.3,33.0,1023.0,819.23,590.46
2016,6,17,12,45,923.5,105.0,3.25,33.0,1019.5,847.04,608.29
2016,6,17,13,0,922.0,105.0,3.2,33.0,1016.0,871.82,624.1
2016,6,17,13,15,919.5,104.5,3.15,33.0,1004.5,891.96,636.91
2016,6,17,13,30,917.0,104.0,3.1,33.0,993.0,908.5,647.45
2016,6,17,13,45,913.0,103.0,3.05,33.5,973.5,919.53,653.19
2016,6,17,14,0,909.0,102.0,3.0,34.0,954.0,926.77,656.6
2016,6,17,14,15,903.5,101.0,2.95,34.0,928.0,928.83,658.18
2016,6,17,14,30,898.0,100.0,2.9,34.0,902.0,927.11,657.5
2016,6,17,14,45,890.0,99.0,2.85,34.0,869.0,919.38,653.13
2016,6,17,15,0,882.0,98.0,2.8,34.0,836.0,908.03,646.61
2016,6,17,15,15,872.5,96.0,2.75,33.5,797.5,890.79,637.73
2016,6,17,15,30,863.0,94.0,2.7,33.0,759.0,870.19,626.73
2016,6,17,15,45,851.0,92.0,2.7,33.0,715.0,844.24,611.33
2016,6,17,16,0,839.0,90.0,2.7,33.0,671.0,815.38,594.0
2016,6,17,16,15,823.0,87.5,2.6,32.5,623.0,780.01,572.79
2016,6,17,16,30,807.0,85.0,2.5,32.0,575.0,742.39,549.88
2016,6,17,16,45,787.0,81.5,2.45,32.0,524.0,705.07,526.08
2016,6,17,17,0,767.0,78.0,2.4,32.0,473.0,659.43,496.18
2016,6,17,17,15,738.5,74.0,2.25,31.5,420.5,606.23,460.17
2016,6,17,17,30,710.0,70.0,2.1,31.0,368.0,552.89,422.43
2016,6,17,17,45,672.0,65.5,2.0,30.5,315.0,493.5,379.16
2016,6,17,18,0,634.0,61.0,1.9,30.0,262.0,437.29,336.63
2016,6,17,18,15,576.5,55.0,1.75,29.0,211.0,370.02,284.57
2016,6,17,18,30,519.0,49.0,1.6,28.0,160.0,307.17,233.83
2016,6,17,18,45,428.5,40.0,1.5,27.5,114.5,232.72,172.5
2016,6,17,19,0,338.0,31.0,1.4,27.0,69.0,167.56,116.87
2016,6,17,19,15,169.0,15.5,1.45,26.5,34.5,76.93,27.47
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,74.0,16.0,2.15,23.5,22.5,13.66,0.0
2016,6,18,6,0,148.0,32.0,2.4,24.0,45.0,24.63,13.21
2016,6,18,6,15,246.0,46.5,2.45,24.0,86.0,35.51,24.19
2016,6,18,6,30,344.0,61.0,2.5,24.0,127.0,46.2,33.89
2016,6,18,6,45,418.5,70.5,2.65,24.5,176.0,52.98,39.94
2016,6,18,7,0,493.0,80.0,2.8,25.0,225.0,61.12,46.92
2016,6,18,7,15,541.5,88.0,2.7,25.5,277.0,65.69,50.65
2016,6,18,7,30,590.0,96.0,2.6,26.0,329.0,70.1,54.13
2016,6,18,7,45,624.5,102.0,2.55,26.5,381.0,72.71,56.01
2016,6,18,8,0,659.0,108.0,2.5,27.0,433.0,75.19,57.74
2016,6,18,8,15,685.5,113.0,2.4,27.0,484.5,76.73,58.8
2016,6,18,8,30,712.0,118.0,2.3,27.0,536.0,78.14,59.74
2016,6,18,8,45,734.5,121.0,2.2,27.5,584.5,98.64,63.95
2016,6,18,9,0,757.0,124.0,2.1,28.0,633.0,150.15,84.92
2016,6,18,9,15,772.5,127.0,1.9,28.0,678.0,202.98,119.96
2016,6,18,9,30,788.0,130.0,1.7,28.0,723.0,257.13,162.05
2016,6,18,9,45,803.0,130.5,1.55,28.5,763.5,310.45,205.5
2016,6,18,10,0,818.0,131.0,1.4,29.0,804.0,364.48,249.6
2016,6,18,10,15,827.0,133.0,1.25,29.0,837.5,421.22,295.28
2016,6,18,10,30,836.0,135.0,1.1,29.0,871.0,472.83,335.87
2016,6,18,10,45,846.0,134.5,0.95,29.5,899.5,522.45,372.78
2016,6,18,11,0,856.0,134.0,0.8,30.0,928.0,571.14,407.31
2016,6,18,11,15,860.5,135.0,0.85,30.0,948.5,616.51,440.67
2016,6,18,11,30,865.0,136.0,0.9,30.0,969.0,660.03,471.98
2016,6,18,11,45,861.5,141.5,1.0,30.5,980.0,699.41,499.26
2016,6,18,12,0,858.0,147.0,1.1,31.0,991.0,736.09,524.17
2016,6,18,12,15,859.0,147.0,1.2,31.0,996.0,769.45,547.67
2016,6,18,12,30,860.0,147.0,1.3,31.0,1001.0,800.5,568.44
2016,6,18,12,45,861.0,146.0,1.4,31.0,999.0,828.5,587.11
2016,6,18,13,0,862.0,145.0,1.5,31.0,997.0,853.92,604.18
2016,6,18,13,15,860.0,144.5,1.55,31.0,986.0,874.16,617.5
2016,6,18,13,30,858.0,144.0,1.6,31.0,975.0,891.04,628.81
2016,6,18,13,45,855.0,142.0,1.65,31.5,957.0,902.24,635.39
2016,6,18,14,0,852.0,140.0,1.7,32.0,939.0,909.79,639.83
2016,6,18,14,15,845.5,138.5,1.7,32.0,913.0,910.97,641.14
2016,6,18,14,30,839.0,137.0,1.7,32.0,887.0,908.51,640.36
2016,6,18,14,45,829.0,136.0,1.75,32.0,854.0,899.77,636.33
2016,6,18,15,0,819.0,135.0,1.8,32.0,821.0,898.68,637.3
2016,6,18,15,15,558.5,241.5,1.8,32.0,699.5,771.53,553.99
2016,6,18,15,30,298.0,348.0,1.8,32.0,578.0,621.33,449.77
2016,6,18,15,45,530.0,237.0,1.8,32.0,616.5,723.48,526.43
2016,6,18,16,0,762.0,126.0,1.8,32.0,655.0,797.64,579.1
2016,6,18,16,15,742.5,122.0,1.75,31.5,607.0,759.53,555.5
2016,6,18,16,30,723.0,118.0,1.7,31.0,559.0,722.98,533.68
2016,6,18,16,45,692.5,115.5,1.65,31.0,507.0,674.65,502.32
2016,6,18,17,0,662.0,113.0,1.6,31.0,455.0,625.76,469.16
2016,6,18,17,15,534.5,125.5,1.5,30.5,382.0,525.95,398.59
2016,6,18,17,30,407.0,138.0,1.4,30.0,309.0,428.11,327.61
2016,6,18,17,45,448.0,113.5,1.35,29.5,277.0,408.29,314.43
2016,6,18,18,0,489.0,89.0,1.3,29.0,245.0,388.56,299.58
2016,6,18,18,15,427.0,78.5,1.25,28.5,196.0,316.2,243.45
2016,6,18,18,30,365.0,68.0,1.2,28.0,147.0,254.82,194.16
2016,6,18,18,45,273.0,54.0,1.15,27.5,103.5,183.44,136.2
2016,6,18,19,0,181.0,40.0,1.1,27.0,60.0,121.94,85.24
2016,6,18,19,15,90.5,20.0,1.15,26.5,30.0,57.81,20.83
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,51.0,16.0,1.5,22.5,20.5,13.66,0.0
2016,6,19,6,0,102.0,32.0,1.7,23.0,41.0,24.89,13.42
2016,6,19,6,15,187.5,49.5,1.8,23.5,80.0,38.12,26.43
2016,6,19,6,30,273.0,67.0,1.9,24.0,119.0,50.18,37.27
2016,6,19,6,45,347.5,78.5,2.05,24.5,166.5,58.18,44.37
2016,6,19,7,0,422.0,90.0,2.2,25.0,214.0,66.01,51.08
2016,6,19,7,15,472.0,99.5,2.2,25.5,264.5,72.07,56.06
2016,6,19,7,30,522.0,109.0,2.2,26.0,315.0,79.16,61.77
2016,6,19,7,45,567.0,113.5,2.25,26.5,367.5,80.29,62.36
2016,6,19,8,0,612.0,118.0,2.3,27.0,420.0,81.45,62.96
2016,6,19,8,15,568.5,148.0,2.2,27.0,452.5,98.66,76.97
2016,6,19,8,30,525.0,178.0,2.1,27.0,485.0,114.31,89.53
2016,6,19,8,45,461.0,222.5,2.05,27.5,509.5,145.17,103.75
2016,6,19,9,0,397.0,267.0,2.0,28.0,534.0,208.14,142.35
2016,6,19,9,15,262.5,311.0,1.95,28.0,492.5,243.26,171.44
2016,6,19,9,30,128.0,355.0,1.9,28.0,451.0,272.53,198.62
2016,6,19,9,45,112.0,371.5,1.9,28.5,459.0,292.77,213.97
2016,6,19,10,0,96.0,388.0,1.9,29.0,467.0,319.36,233.74
2016,6,19,10,15,65.0,374.0,1.95,29.0,429.0,308.94,226.99
2016,6,19,10,30,34.0,360.0,2.0,29.0,391.0,293.64,216.32
2016,6,19,10,45,118.5,412.5,2.1,29.0,522.0,373.9,274.43
2016,6,19,11,0,203.0,465.0,2.2,29.0,653.0,469.11,342.36
2016,6,19,11,15,295.5,444.0,2.3,29.0,724.5,520.9,379.84
2016,6,19,11,30,388.0,423.0,2.4,29.0,796.0,584.83,426.02
2016,6,19,11,45,610.0,289.5,2.5,29.5,885.0,651.19,475.44
2016,6,19,12,0,832.0,156.0,2.6,30.0,974.0,723.44,528.95
2016,6,19,12,15,452.0,316.5,2.65,30.0,762.0,617.1,450.78
2016,6,19,12,30,72.0,477.0,2.7,30.0,550.0,462.36,335.9
2016,6,19,12,45,98.5,489.0,2.75,30.0,587.5,501.39,364.77
2016,6,19,13,0,125.0,501.0,2.8,30.0,625.0,549.16,398.6
2016,6,19,13,15,182.5,493.5,2.8,30.0,672.0,601.26,435.96
2016,6,19,13,30,240.0,486.0,2.8,30.0,719.0,654.31,473.62
2016,6,19,13,45,259.5,471.0,2.85,30.0,718.5,678.03,490.48
2016,6,19,14,0,279.0,456.0,2.9,30.0,718.0,690.61,500.17
2016,6,19,14,15,257.5,447.0,2.9,29.5,683.5,669.87,487.19
2016,6,19,14,30,236.0,438.0,2.9,29.0,649.0,632.88,463.33
2016,6,19,14,45,520.5,286.5,2.9,29.0,729.5,779.02,571.84
2016,6,19,15,0,805.0,135.0,2.9,29.0,810.0,886.02,647.17
2016,6,19,15,15,794.0,132.5,2.8,29.0,772.0,868.05,634.89
2016,6,19,15,30,783.0,130.0,2.7,29.0,734.0,846.93,621.61
2016,6,19,15,45,772.5,125.5,2.65,29.0,692.0,821.16,605.61
2016,6,19,16,0,762.0,121.0,2.6,29.0,650.0,792.57,587.72
2016,6,19,16,15,744.0,117.0,2.5,29.0,603.0,755.72,563.83
2016,6,19,16,30,726.0,113.0,2.4,29.0,556.0,716.87,538.45
2016,6,19,16,45,706.0,107.5,2.35,29.0,506.5,676.16,511.82
2016,6,19,17,0,686.0,102.0,2.3,29.0,457.0,631.11,481.05
2016,6,19,17,15,654.5,96.5,2.1,28.5,405.0,577.24,443.15
2016,6,19,17,30,623.0,91.0,1.9,28.0,353.0,523.66,404.51
2016,6,19,17,45,584.5,83.5,1.7,27.5,302.0,464.34,360.47
2016,6,19,18,0,546.0,76.0,1.5,27.0,251.0,406.77,316.34
2016,6,19,18,15,486.0,68.0,1.4,26.5,201.5,339.96,263.88
2016,6,19,18,30,426.0,60.0,1.3,26.0,152.0,277.86,213.34
2016,6,19,18,45,340.5,48.0,1.25,25.5,108.5,206.8,154.81
2016,6,19,19,0,255.0,36.0,1.2,25.0,65.0,142.46,100.46
2016,6,19,19,15,127.5,18.0,1.2,24.5,32.5,65.86,25.32
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,80.5,15.0,1.3,21.5,22.0,12.8,0.0
2016,6,20,6,0,161.0,30.0,1.5,22.0,44.0,23.16,12.09
2016,6,20,6,15,257.5,43.5,1.6,22.5,84.0,33.33,22.52
2016,6,20,6,30,354.0,57.0,1.7,23.0,124.0,43.36,31.6
2016,6,20,6,45,426.5,66.0,1.85,24.0,172.0,51.36,38.63
2016,6,20,7,0,499.0,75.0,2.0,25.0,220.0,57.24,43.59
2016,6,20,7,15,546.0,82.0,2.05,25.5,271.5,61.19,46.82
2016,6,20,7,30,593.0,89.0,2.1,26.0,323.0,65.03,49.84
2016,6,20,7,45,632.0,93.0,2.15,26.5,375.5,66.51,50.8
2016,6,20,8,0,671.0,97.0,2.2,27.0,428.0,67.97,51.71
2016,6,20,8,15,696.5,101.5,2.15,27.5,478.5,69.51,52.67
2016,6,20,8,30,722.0,106.0,2.1,28.0,529.0,77.84,59.24
2016,6,20,8,45,517.5,196.5,2.1,28.5,513.0,131.29,92.32
2016,6,20,9,0,313.0,287.0,2.1,29.0,497.0,211.18,147.2
2016,6,20,9,15,216.5,320.0,2.05,29.0,470.0,251.03,178.54
2016,6,20,9,30,120.0,353.0,2.0,29.0,443.0,269.47,195.92
2016,6,20,9,45,79.5,346.5,1.95,29.5,407.5,276.97,202.63
2016,6,20,10,0,39.0,340.0,1.9,30.0,372.0,268.97,197.48
2016,6,20,10,15,196.0,367.5,1.85,30.0,539.0,348.15,252.58
2016,6,20,10,30,353.0,395.0,1.8,30.0,706.0,445.07,320.71
2016,6,20,10,45,603.0,260.5,1.75,30.5,811.0,490.74,353.24
2016,6,20,11,0,853.0,126.0,1.7,31.0,916.0,562.59,405.62
2016,6,20,11,15,857.5,127.0,1.7,31.0,936.5,607.8,439.1
2016,6,20,11,30,862.0,128.0,1.7,31.0,957.0,651.18,470.58
2016,6,20,11,45,619.0,284.0,1.7,31.5,884.0,652.72,468.23
2016,6,20,12,0,376.0,440.0,1.7,32.0,811.0,635.56,452.18
2016,6,20,12,15,361.0,451.0,1.7,32.0,808.0,654.5,465.08
2016,6,20,12,30,346.0,462.0,1.7,32.0,805.0,671.73,476.37
2016,6,20,12,45,610.5,293.0,1.75,32.5,897.0,764.56,543.07
2016,6,20,13,0,875.0,124.0,1.8,33.0,989.0,847.13,598.68
2016,6,20,13,15,873.5,123.5,1.8,33.0,978.5,867.7,611.13
2016,6,20,13,30,872.0,123.0,1.8,33.0,968.0,884.88,622.08
2016,6,20,13,45,869.5,121.5,1.85,33.0,950.5,896.77,630.32
2016,6,20,14,0,867.0,120.0,1.9,33.0,933.0,905.02,636.42
2016,6,20,14,15,861.5,118.5,1.95,33.0,908.0,906.89,638.67
2016,6,20,14,30,856.0,117.0,2.0,33.0,883.0,905.09,638.78
2016,6,20,14,45,831.5,125.5,2.05,33.0,847.0,892.06,631.91
2016,6,20,15,0,807.0,134.0,2.1,33.0,811.0,886.88,630.21
2016,6,20,15,15,796.5,131.5,2.15,33.0,773.5,869.38,620.63
2016,6,20,15,30,786.0,129.0,2.2,33.0,736.0,848.7,609.12
2016,6,20,15,45,771.5,126.0,2.25,33.0,693.0,821.04,593.03
2016,6,20,16,0,757.0,123.0,2.3,33.0,650.0,790.72,575.12
2016,6,20,16,15,739.0,119.5,2.3,32.5,603.0,754.57,553.94
2016,6,20,16,30,721.0,116.0,2.3,32.0,556.0,719.74,533.38
2016,6,20,16,45,695.5,112.0,2.3,32.0,505.5,673.65,503.65
2016,6,20,17,0,670.0,108.0,2.3,32.0,455.0,626.69,471.9
2016,6,20,17,15,637.5,102.5,2.15,31.5,403.5,572.72,434.59
2016,6,20,17,30,605.0,97.0,2.0,31.0,352.0,519.13,396.58
2016,6,20,17,45,559.0,90.5,1.95,30.5,300.0,457.11,351.46
2016,6,20,18,0,513.0,84.0,1.9,30.0,248.0,397.47,306.56
2016,6,20,18,15,450.5,74.5,1.75,29.0,198.5,329.2,253.85
2016,6,20,18,30,388.0,65.0,1.6,28.0,149.0,262.31,200.44
2016,6,20,18,45,296.5,52.5,1.45,27.5,106.0,191.45,142.48
2016,6,20,19,0,205.0,40.0,1.3,27.0,63.0,130.43,91.54
2016,6,20,19,15,102.5,20.0,1.35,26.5,31.5,61.61,24.15
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,66.0,15.5,2.4,22.5,21.0,13.23,0.0
2016,6,21,6,0,132.0,31.0,2.7,23.0,42.0,23.85,12.44
2016,6,21,6,15,229.5,45.5,2.75,23.5,82.0,34.71,23.54
2016,6,21,6,30,327.0,60.0,2.8,24.0,122.0,45.4,33.18
2016,6,21,6,45,400.5,70.0,2.85,24.5,170.0,52.52,39.54
2016,6,21,7,0,474.0,80.0,2.9,25.0,218.0,61.06,46.86
2016,6,21,7,15,523.5,88.0,2.85,25.5,269.5,65.61,50.59
2016,6,21,7,30,573.0,96.0,2.8,26.0,321.0,70.0,54.05
2016,6,21,7,45,612.0,101.0,2.8,27.0,373.5,71.93,55.25
2016,6,21,8,0,651.0,106.0,2.8,28.0,426.0,73.8,56.36
2016,6,21,8,15,678.0,110.5,2.65,28.5,476.5,75.07,57.07
2016,6,21,8,30,705.0,115.0,2.5,29.0,527.0,76.24,57.68
2016,6,21,8,45,726.0,119.0,2.35,29.5,575.5,94.96,61.96
2016,6,21,9,0,747.0,123.0,2.2,30.0,624.0,146.46,82.19
2016,6,21,9,15,762.5,126.0,2.1,30.5,668.5,198.66,115.99
2016,6,21,9,30,778.0,129.0,2.0,31.0,713.0,252.2,156.86
2016,6,21,9,45,791.0,131.0,1.9,31.5,753.0,305.44,199.93
2016,6,21,10,0,804.0,133.0,1.8,32.0,793.0,359.22,243.66
2016,6,21,10,15,813.0,135.0,1.75,32.0,826.5,411.76,286.45
2016,6,21,10,30,822.0,137.0,1.7,32.0,860.0,466.09,329.39
2016,6,21,10,45,831.5,137.0,1.7,32.5,888.0,515.16,366.88
2016,6,21,11,0,841.0,137.0,1.7,33.0,916.0,563.31,402.5
2016,6,21,11,15,558.0,304.5,1.75,33.0,826.5,569.88,407.14
2016,6,21,11,30,275.0,472.0,1.8,33.0,737.0,549.2,390.99
2016,6,21,11,45,572.0,301.5,1.9,33.5,861.5,633.63,453.06
2016,6,21,12,0,869.0,131.0,2.0,34.0,986.0,730.75,522.65
2016,6,21,12,15,870.0,131.5,2.05,34.0,991.0,764.81,545.6
2016,6,21,12,30,871.0,132.0,2.1,34.0,996.0,796.49,566.17
2016,6,21,12,45,869.5,132.0,2.15,34.0,993.0,823.38,583.62
2016,6,21,13,0,868.0,132.0,2.2,34.0,990.0,847.53,599.37
2016,6,21,13,15,866.0,131.5,2.25,34.0,979.0,867.75,612.66
2016,6,21,13,30,864.0,131.0,2.3,34.0,968.0,884.59,623.91
2016,6,21,13,45,859.0,130.5,2.35,34.0,949.5,895.25,631.35
2016,6,21,14,0,854.0,130.0,2.4,34.0,931.0,902.29,636.67
2016,6,21,14,15,848.0,129.0,2.4,34.0,906.0,904.34,638.55
2016,6,21,14,30,842.0,128.0,2.4,34.0,881.0,902.79,638.31
2016,6,21,14,45,839.0,123.0,2.45,34.0,850.0,896.58,635.67
2016,6,21,15,0,836.0,118.0,2.5,34.0,819.0,886.71,630.82
2016,6,21,15,15,825.5,116.0,2.5,34.0,781.0,869.56,621.01
2016,6,21,15,30,815.0,114.0,2.5,34.0,743.0,849.22,609.24
2016,6,21,15,45,801.5,111.5,2.5,34.0,700.0,831.73,599.38
2016,6,21,16,0,788.0,109.0,2.5,34.0,657.0,802.15,581.56
2016,6,21,16,15,770.5,106.0,2.45,33.5,610.0,766.19,560.31
2016,6,21,16,30,753.0,103.0,2.4,33.0,563.0,728.14,537.41
2016,6,21,16,45,731.5,98.5,2.4,33.0,513.0,683.58,508.9
2016,6,21,17,0,710.0,94.0,2.4,33.0,463.0,637.75,478.89
2016,6,21,17,15,679.5,89.5,2.3,32.5,410.5,587.16,444.29
2016,6,21,17,30,649.0,85.0,2.2,32.0,358.0,534.43,407.22
2016,6,21,17,45,611.0,78.0,2.1,31.5,306.5,474.87,363.96
2016,6,21,18,0,573.0,71.0,2.0,31.0,255.0,416.97,320.41
