Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,15,513.0,64.0,1.8,30.0,205.0,350.02,268.72
2016,6,21,18,30,453.0,57.0,1.6,29.0,155.0,287.73,218.75
2016,6,21,18,45,366.5,46.0,1.45,28.5,111.0,215.82,159.89
2016,6,21,19,0,280.0,35.0,1.3,28.0,67.0,152.79,106.85
2016,6,21,19,15,140.0,17.5,1.35,27.5,33.5,69.13,27.95
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,80.0,15.0,2.6,22.5,21.5,12.8,0.0
2016,6,22,6,0,160.0,30.0,2.9,23.0,43.0,23.16,11.82
2016,6,22,6,15,260.0,43.5,3.05,23.5,83.5,33.35,22.38
2016,6,22,6,30,360.0,57.0,3.2,24.0,124.0,43.4,31.47
2016,6,22,6,45,434.0,65.5,3.35,24.5,172.5,51.06,38.28
2016,6,22,7,0,508.0,74.0,3.5,25.0,221.0,56.58,43.03
2016,6,22,7,15,556.0,81.0,3.5,25.5,273.0,60.59,46.32
2016,6,22,7,30,604.0,88.0,3.5,26.0,325.0,64.48,49.39
2016,6,22,7,45,641.0,92.5,3.5,27.0,377.5,66.33,50.56
2016,6,22,8,0,678.0,97.0,3.5,28.0,430.0,68.13,51.65
2016,6,22,8,15,703.5,101.5,3.45,28.5,481.0,69.67,52.61
2016,6,22,8,30,729.0,106.0,3.4,29.0,532.0,78.02,59.18
2016,6,22,8,45,749.5,109.0,3.4,29.5,580.5,88.25,56.95
2016,6,22,9,0,770.0,112.0,3.4,30.0,629.0,140.4,76.99
2016,6,22,9,15,785.0,115.0,3.4,30.0,673.5,193.85,111.97
2016,6,22,9,30,800.0,118.0,3.4,30.0,718.0,248.54,154.54
2016,6,22,9,45,812.0,120.0,3.4,30.5,758.0,302.71,199.19
2016,6,22,10,0,824.0,122.0,3.4,31.0,798.0,362.37,248.3
2016,6,22,10,15,832.5,124.0,3.45,31.5,832.0,414.63,291.46
2016,6,22,10,30,841.0,126.0,3.5,32.0,866.0,466.3,333.15
2016,6,22,10,45,848.5,127.0,3.55,32.5,893.5,515.99,372.21
2016,6,22,11,0,856.0,128.0,3.6,33.0,921.0,564.53,409.26
2016,6,22,11,15,860.5,129.0,3.65,33.0,941.5,609.97,443.93
2016,6,22,11,30,865.0,130.0,3.7,33.0,962.0,653.57,476.5
2016,6,22,11,45,873.5,126.5,3.75,33.5,976.5,694.56,505.63
2016,6,22,12,0,882.0,123.0,3.8,34.0,991.0,733.63,532.77
2016,6,22,12,15,592.5,303.5,3.85,34.0,888.0,706.46,509.69
2016,6,22,12,30,303.0,484.0,3.9,34.0,785.0,655.72,469.6
2016,6,22,12,45,594.5,302.5,3.95,34.0,890.5,758.66,546.95
2016,6,22,13,0,886.0,121.0,4.0,34.0,996.0,853.39,614.11
2016,6,22,13,15,883.5,120.5,4.0,34.0,985.5,873.36,626.85
2016,6,22,13,30,881.0,120.0,4.0,34.0,975.0,889.88,637.85
2016,6,22,13,45,877.5,119.0,4.05,34.0,956.5,901.49,645.99
2016,6,22,14,0,874.0,118.0,4.1,34.0,938.0,909.43,651.88
2016,6,22,14,15,868.5,117.0,4.1,34.0,913.0,911.87,654.09
2016,6,22,14,30,863.0,116.0,4.1,34.0,888.0,910.65,654.05
2016,6,22,14,45,841.5,122.5,4.1,34.0,852.5,898.51,647.01
2016,6,22,15,0,820.0,129.0,4.1,34.0,817.0,883.14,638.01
2016,6,22,15,15,513.5,248.0,4.05,33.5,672.0,732.69,536.08
2016,6,22,15,30,207.0,367.0,4.0,33.0,527.0,544.15,400.24
2016,6,22,15,45,263.5,333.0,4.0,33.0,524.5,574.09,424.51
2016,6,22,16,0,320.0,299.0,4.0,33.0,522.0,583.93,433.92
2016,6,22,16,15,366.0,264.0,3.9,32.5,501.5,579.58,433.88
2016,6,22,16,30,412.0,229.0,3.8,32.0,481.0,586.3,441.42
2016,6,22,16,45,546.0,167.0,3.75,32.0,470.0,611.69,463.47
2016,6,22,17,0,680.0,105.0,3.7,32.0,459.0,631.41,480.76
2016,6,22,17,15,648.5,100.0,3.5,31.5,407.0,578.35,443.15
2016,6,22,17,30,617.0,95.0,3.3,31.0,355.0,525.56,405.13
2016,6,22,17,45,573.5,88.0,3.15,30.5,303.0,464.0,359.53
2016,6,22,18,0,530.0,81.0,3.0,30.0,251.0,404.59,314.1
2016,6,22,18,15,469.0,72.0,2.8,29.5,201.5,336.8,260.68
2016,6,22,18,30,408.0,63.0,2.6,29.0,152.0,273.82,209.42
2016,6,22,18,45,321.0,50.5,2.45,28.5,108.5,199.38,148.42
2016,6,22,19,0,234.0,38.0,2.3,28.0,65.0,138.3,97.07
2016,6,22,19,15,117.0,19.0,2.4,27.5,32.5,64.78,26.73
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,74.0,15.0,2.95,22.5,21.5,12.8,0.0
2016,6,23,6,0,148.0,30.0,3.1,23.0,43.0,23.14,11.68
2016,6,23,6,15,246.5,45.0,3.25,23.5,83.5,34.42,23.26
2016,6,23,6,30,345.0,60.0,3.4,24.0,124.0,45.52,33.26
2016,6,23,6,45,433.0,67.0,3.55,24.5,174.0,52.33,39.36
2016,6,23,7,0,521.0,74.0,3.7,25.0,224.0,56.72,43.15
2016,6,23,7,15,569.0,80.5,3.7,25.5,276.5,60.37,46.14
2016,6,23,7,30,617.0,87.0,3.7,26.0,329.0,63.93,48.93
2016,6,23,7,45,665.0,88.0,3.7,26.5,383.5,63.53,48.31
2016,6,23,8,0,713.0,89.0,3.7,27.0,438.0,69.23,52.8
2016,6,23,8,15,737.5,93.0,3.65,27.5,489.5,70.88,53.85
2016,6,23,8,30,762.0,97.0,3.6,28.0,541.0,72.42,54.8
2016,6,23,8,45,787.0,97.0,3.6,28.5,591.0,80.72,51.37
2016,6,23,9,0,812.0,97.0,3.6,29.0,641.0,133.48,70.62
2016,6,23,9,15,825.5,99.5,3.55,29.5,686.0,197.1,113.08
2016,6,23,9,30,839.0,102.0,3.5,30.0,731.0,252.57,156.07
2016,6,23,9,45,852.0,102.5,3.5,30.5,771.0,307.21,201.25
2016,6,23,10,0,865.0,103.0,3.5,31.0,811.0,362.15,247.22
2016,6,23,10,15,872.5,104.5,3.5,31.0,845.0,415.79,292.32
2016,6,23,10,30,880.0,106.0,3.5,31.0,879.0,468.68,335.88
2016,6,23,10,45,887.0,106.5,3.55,31.5,906.5,519.62,376.22
2016,6,23,11,0,894.0,107.0,3.6,32.0,934.0,569.29,414.39
2016,6,23,11,15,897.5,107.5,3.65,32.0,954.5,615.43,449.82
2016,6,23,11,30,901.0,108.0,3.7,32.0,975.0,659.55,482.97
2016,6,23,11,45,896.0,114.0,3.75,32.5,985.5,699.96,511.64
2016,6,23,12,0,891.0,120.0,3.8,33.0,996.0,737.43,537.58
2016,6,23,12,15,892.0,120.0,3.8,33.0,1001.0,771.87,561.49
2016,6,23,12,30,893.0,120.0,3.8,33.0,1006.0,803.8,582.6
2016,6,23,12,45,891.0,121.0,3.85,33.5,1003.0,831.6,599.9
2016,6,23,13,0,889.0,122.0,3.9,34.0,1000.0,856.56,615.29
2016,6,23,13,15,887.0,121.5,3.9,34.0,989.5,877.11,628.81
2016,6,23,13,30,885.0,121.0,3.9,34.0,979.0,894.2,640.16
2016,6,23,13,45,880.0,120.5,3.95,34.0,960.5,905.05,647.79
2016,6,23,14,0,875.0,120.0,4.0,34.0,942.0,912.2,653.17
2016,6,23,14,15,869.5,119.0,3.95,34.0,916.5,914.75,655.18
2016,6,23,14,30,864.0,118.0,3.9,34.0,891.0,913.61,654.95
2016,6,23,14,45,856.5,116.0,3.9,34.0,858.5,906.06,650.94
2016,6,23,15,0,849.0,114.0,3.9,34.0,826.0,894.95,644.75
2016,6,23,15,15,838.5,112.0,3.85,33.5,788.0,877.7,635.69
2016,6,23,15,30,828.0,110.0,3.8,33.0,750.0,857.22,624.54
2016,6,23,15,45,812.5,108.5,3.8,33.0,706.0,829.85,607.77
2016,6,23,16,0,797.0,107.0,3.8,33.0,662.0,808.32,594.95
2016,6,23,16,15,779.0,104.0,3.75,32.5,614.5,771.79,572.79
2016,6,23,16,30,761.0,101.0,3.7,32.0,567.0,733.16,549.0
2016,6,23,16,45,734.5,98.5,3.7,32.0,515.5,686.79,518.5
2016,6,23,17,0,708.0,96.0,3.7,32.0,464.0,641.9,488.34
2016,6,23,17,15,677.5,91.0,3.5,31.5,412.0,588.51,450.92
2016,6,23,17,30,647.0,86.0,3.3,31.0,360.0,535.28,412.65
2016,6,23,17,45,599.5,81.0,3.15,30.5,307.0,472.35,366.01
2016,6,23,18,0,552.0,76.0,3.0,30.0,254.0,411.86,319.75
2016,6,23,18,15,491.5,68.0,2.75,29.5,204.0,344.4,266.51
2016,6,23,18,30,431.0,60.0,2.5,29.0,154.0,281.68,215.35
2016,6,23,18,45,340.0,49.0,2.3,28.5,110.0,205.49,152.94
2016,6,23,19,0,249.0,38.0,2.1,28.0,66.0,143.71,100.97
2016,6,23,19,15,124.5,19.0,2.2,27.5,33.0,67.15,28.37
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,71.5,15.0,1.8,22.5,21.0,12.8,0.0
2016,6,24,6,0,143.0,30.0,2.0,23.0,42.0,23.13,11.56
2016,6,24,6,15,245.0,44.5,2.15,23.5,82.5,34.05,22.94
2016,6,24,6,30,347.0,59.0,2.3,24.0,123.0,44.81,32.65
2016,6,24,6,45,438.0,65.5,2.5,24.5,174.0,51.16,38.36
2016,6,24,7,0,529.0,72.0,2.7,25.0,225.0,55.24,41.88
2016,6,24,7,15,577.0,79.0,2.75,25.5,277.5,59.34,45.26
2016,6,24,7,30,625.0,86.0,2.8,26.0,330.0,63.32,48.41
2016,6,24,7,45,441.5,141.5,2.85,26.5,326.5,96.87,76.31
2016,6,24,8,0,258.0,197.0,2.9,27.0,323.0,132.32,105.18
2016,6,24,8,15,519.0,144.0,2.95,27.5,434.0,95.98,74.61
2016,6,24,8,30,780.0,91.0,3.0,28.0,545.0,68.69,51.69
2016,6,24,8,45,808.5,89.0,3.05,28.5,596.0,85.18,55.17
2016,6,24,9,0,837.0,87.0,3.1,29.0,647.0,137.62,73.12
2016,6,24,9,15,656.5,178.5,3.15,29.5,637.0,208.8,128.88
2016,6,24,9,30,476.0,270.0,3.2,30.0,627.0,275.61,186.94
2016,6,24,9,45,478.0,289.0,3.3,30.5,663.5,322.2,223.56
2016,6,24,10,0,480.0,308.0,3.4,31.0,700.0,368.91,260.44
2016,6,24,10,15,690.0,200.5,3.5,31.0,792.0,405.78,287.56
2016,6,24,10,30,900.0,93.0,3.6,31.0,884.0,467.38,334.97
2016,6,24,10,45,907.0,93.0,3.7,31.5,911.0,518.89,375.96
2016,6,24,11,0,914.0,93.0,3.8,32.0,938.0,569.1,414.78
2016,6,24,11,15,917.0,93.5,3.9,32.0,958.0,615.8,450.89
2016,6,24,11,30,920.0,94.0,4.0,32.0,978.0,660.4,484.66
2016,6,24,11,45,510.5,292.5,4.1,32.0,784.5,588.99,431.44
2016,6,24,12,0,101.0,491.0,4.2,32.0,591.0,478.43,347.44
2016,6,24,12,15,266.0,468.0,4.25,32.0,732.0,596.15,433.59
2016,6,24,12,30,431.0,445.0,4.3,32.0,873.0,724.43,524.37
2016,6,24,12,45,334.5,472.0,4.4,32.0,803.5,688.62,498.19
2016,6,24,13,0,238.0,499.0,4.5,32.0,734.0,641.7,464.73
2016,6,24,13,15,271.5,487.0,4.5,31.5,752.5,679.63,493.04
2016,6,24,13,30,305.0,475.0,4.5,31.0,771.0,710.82,516.45
2016,6,24,13,45,248.5,474.5,4.55,31.0,712.5,671.08,488.42
2016,6,24,14,0,192.0,474.0,4.6,31.0,654.0,616.1,449.99
2016,6,24,14,15,514.5,302.5,4.55,31.0,767.0,781.09,573.4
2016,6,24,14,30,837.0,131.0,4.5,31.0,880.0,901.43,658.64
2016,6,24,14,45,826.5,130.5,4.5,31.0,847.5,892.9,653.08
2016,6,24,15,0,816.0,130.0,4.5,31.0,815.0,880.98,646.18
2016,6,24,15,15,517.0,248.0,4.4,30.5,675.0,736.25,546.28
2016,6,24,15,30,218.0,366.0,4.3,30.0,535.0,553.06,412.28
2016,6,24,15,45,152.5,340.0,4.25,30.0,455.0,469.06,351.97
2016,6,24,16,0,87.0,314.0,4.2,30.0,375.0,370.68,279.42
2016,6,24,16,15,394.0,222.0,4.05,29.5,467.0,576.0,438.97
2016,6,24,16,30,701.0,130.0,3.9,29.0,559.0,721.17,549.04
2016,6,24,16,45,481.5,172.0,3.8,29.0,454.5,568.62,436.41
2016,6,24,17,0,262.0,214.0,3.7,29.0,350.0,422.3,325.78
2016,6,24,17,15,257.5,189.5,3.45,28.5,311.0,384.48,299.0
2016,6,24,17,30,253.0,165.0,3.2,28.0,272.0,345.92,270.64
2016,6,24,17,45,236.5,143.0,2.95,28.0,232.0,302.28,236.96
2016,6,24,18,0,220.0,121.0,2.7,28.0,192.0,259.3,203.08
2016,6,24,18,15,193.0,100.5,2.45,27.5,154.5,213.57,166.49
2016,6,24,18,30,166.0,80.0,2.2,27.0,117.0,169.96,130.71
2016,6,24,18,45,123.5,60.0,2.0,26.5,83.5,123.0,91.72
2016,6,24,19,0,81.0,40.0,1.8,26.0,50.0,73.55,50.63
2016,6,24,19,15,40.5,20.0,1.85,25.5,25.0,33.82,12.31
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.4,23.5,11.5,9.82,0.0
2016,6,25,6,0,0.0,23.0,2.5,24.0,23.0,18.9,8.24
2016,6,25,6,15,15.0,44.0,2.55,24.0,46.5,34.9,23.57
2016,6,25,6,30,30.0,65.0,2.6,24.0,70.0,50.52,37.5
2016,6,25,6,45,49.5,86.5,2.65,24.0,99.0,66.26,51.35
2016,6,25,7,0,69.0,108.0,2.7,24.0,128.0,81.79,64.77
2016,6,25,7,15,61.0,129.0,2.85,24.0,149.5,96.52,77.25
2016,6,25,7,30,53.0,150.0,3.0,24.0,171.0,110.94,89.24
2016,6,25,7,45,135.5,176.0,3.2,24.5,239.5,124.26,99.92
2016,6,25,8,0,218.0,202.0,3.4,25.0,308.0,140.92,113.2
2016,6,25,8,15,178.5,229.5,3.55,25.0,323.0,156.06,125.28
2016,6,25,8,30,139.0,257.0,3.7,25.0,338.0,170.39,136.59
2016,6,25,8,45,135.5,281.5,3.85,25.5,366.5,185.58,140.61
2016,6,25,9,0,132.0,306.0,4.0,26.0,395.0,214.0,158.31
2016,6,25,9,15,132.5,329.5,4.05,26.0,424.0,242.43,178.64
2016,6,25,9,30,133.0,353.0,4.1,26.0,453.0,271.25,200.37
2016,6,25,9,45,192.0,370.0,4.15,26.5,523.0,312.24,229.31
2016,6,25,10,0,251.0,387.0,4.2,27.0,593.0,351.59,257.76
2016,6,25,10,15,284.0,397.0,4.2,27.0,639.5,392.13,288.65
2016,6,25,10,30,317.0,407.0,4.2,27.0,686.0,435.96,321.96
2016,6,25,10,45,358.0,402.0,4.25,27.5,726.0,476.39,352.11
2016,6,25,11,0,399.0,397.0,4.3,28.0,766.0,519.87,384.25
2016,6,25,11,15,297.5,442.0,4.25,28.0,721.0,519.21,384.04
2016,6,25,11,30,196.0,487.0,4.2,28.0,676.0,512.98,378.93
2016,6,25,11,45,119.5,459.5,4.2,28.0,575.5,456.01,337.63
2016,6,25,12,0,43.0,432.0,4.2,28.0,475.0,389.33,288.4
2016,6,25,12,15,21.5,281.5,4.15,28.0,303.5,253.97,188.9
2016,6,25,12,30,0.0,131.0,4.1,28.0,132.0,110.02,79.74
2016,6,25,12,45,1.0,135.5,4.05,28.5,137.5,114.77,83.39
2016,6,25,13,0,2.0,140.0,4.0,29.0,143.0,119.56,86.92
2016,6,25,13,15,1.0,133.0,3.95,29.0,134.5,112.91,81.82
2016,6,25,13,30,0.0,126.0,3.9,29.0,126.0,106.15,76.65
2016,6,25,13,45,6.0,185.0,3.85,29.0,191.0,161.91,119.47
2016,6,25,14,0,12.0,244.0,3.8,29.0,256.0,218.61,162.45
2016,6,25,14,15,16.5,281.5,3.75,28.5,297.0,256.14,191.05
2016,6,25,14,30,21.0,319.0,3.7,28.0,338.0,294.43,220.19
2016,6,25,14,45,13.0,242.0,3.7,28.0,253.5,219.08,163.84
2016,6,25,15,0,5.0,165.0,3.7,28.0,169.0,144.31,107.02
2016,6,25,15,15,2.5,148.5,3.7,28.0,150.5,127.72,94.44
2016,6,25,15,30,0.0,132.0,3.7,28.0,132.0,111.17,81.73
2016,6,25,15,45,5.5,176.0,3.7,28.0,180.0,154.77,115.95
2016,6,25,16,0,11.0,220.0,3.7,28.0,228.0,199.78,151.0
2016,6,25,16,15,5.5,162.0,3.65,27.5,166.0,142.73,107.33
2016,6,25,16,30,0.0,104.0,3.6,27.0,104.0,86.95,63.86
2016,6,25,16,45,0.0,82.0,3.6,27.0,82.0,68.14,49.14
2016,6,25,17,0,0.0,60.0,3.6,27.0,60.0,49.74,34.57
2016,6,25,17,15,0.0,86.5,3.4,26.5,86.5,72.01,52.77
2016,6,25,17,30,0.0,113.0,3.2,26.0,113.0,96.69,72.99
2016,6,25,17,45,0.0,96.0,3.05,26.0,96.0,81.77,61.15
2016,6,25,18,0,0.0,79.0,2.9,26.0,79.0,66.83,49.15
2016,6,25,18,15,0.0,63.5,2.65,25.5,63.5,53.28,38.19
2016,6,25,18,30,0.0,48.0,2.4,25.0,48.0,39.73,27.01
2016,6,25,18,45,0.0,34.0,2.15,25.0,34.0,28.09,17.21
2016,6,25,19,0,0.0,20.0,1.9,25.0,20.0,16.48,7.39
2016,6,25,19,15,0.0,10.0,1.95,24.5,10.0,8.22,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,5.0,1.2,22.5,5.0,4.27,0.0
2016,6,26,6,0,0.0,10.0,1.3,23.0,10.0,8.22,0.36
2016,6,26,6,15,0.0,20.5,1.45,23.0,20.5,16.89,8.57
2016,6,26,6,30,0.0,31.0,1.6,23.0,31.0,25.58,16.35
2016,6,26,6,45,0.0,44.0,1.8,23.5,44.0,36.38,25.83
2016,6,26,7,0,0.0,57.0,2.0,24.0,57.0,47.2,35.17
2016,6,26,7,15,9.5,97.5,2.05,24.0,101.5,78.01,61.51
2016,6,26,7,30,19.0,138.0,2.1,24.0,146.0,107.17,86.02
2016,6,26,7,45,70.5,172.0,2.2,24.5,205.5,125.9,101.2
2016,6,26,8,0,122.0,206.0,2.3,25.0,265.0,141.69,113.69
2016,6,26,8,15,263.5,210.0,2.35,25.5,357.5,138.94,110.76
2016,6,26,8,30,405.0,214.0,2.4,26.0,450.0,134.0,106.1
2016,6,26,8,45,591.0,160.0,2.45,26.5,538.0,106.39,82.93
2016,6,26,9,0,777.0,106.0,2.5,27.0,626.0,134.45,73.57
2016,6,26,9,15,791.5,109.0,2.55,27.5,670.0,188.23,108.43
2016,6,26,9,30,806.0,112.0,2.6,28.0,714.0,243.19,151.04
2016,6,26,9,45,630.0,213.0,2.7,28.5,700.0,310.21,211.33
2016,6,26,10,0,454.0,314.0,2.8,29.0,686.0,363.67,258.69
2016,6,26,10,15,399.5,356.0,2.85,29.5,693.5,408.96,294.73
2016,6,26,10,30,345.0,398.0,2.9,30.0,701.0,441.88,320.38
2016,6,26,10,45,326.5,418.5,3.0,30.5,712.5,472.24,343.03
2016,6,26,11,0,308.0,439.0,3.1,31.0,724.0,500.6,363.57
2016,6,26,11,15,591.0,279.0,3.15,31.0,841.5,564.79,412.45
2016,6,26,11,30,874.0,119.0,3.2,31.0,959.0,649.74,476.59
2016,6,26,11,45,621.5,281.0,3.25,31.0,883.0,650.42,474.57
2016,6,26,12,0,369.0,443.0,3.3,31.0,807.0,631.81,458.07
2016,6,26,12,15,611.0,292.0,3.3,31.0,897.0,710.78,517.91
2016,6,26,12,30,853.0,141.0,3.3,31.0,987.0,788.3,575.13
2016,6,26,12,45,465.5,310.0,3.35,31.5,771.5,663.48,483.25
2016,6,26,13,0,78.0,479.0,3.4,32.0,556.0,482.52,348.85
2016,6,26,13,15,244.0,450.5,3.4,32.0,687.5,623.88,451.85
2016,6,26,13,30,410.0,422.0,3.4,32.0,819.0,763.05,548.98
2016,6,26,13,45,419.0,410.0,3.4,32.0,809.5,773.66,556.01
2016,6,26,14,0,428.0,398.0,3.4,32.0,800.0,781.85,562.31
2016,6,26,14,15,423.5,385.0,3.35,32.0,773.5,774.36,557.83
2016,6,26,14,30,419.0,372.0,3.3,32.0,747.0,764.23,551.73
2016,6,26,14,45,422.0,355.0,3.3,32.0,721.5,754.75,546.56
2016,6,26,15,0,425.0,338.0,3.3,32.0,696.0,742.69,539.7
2016,6,26,15,15,481.5,301.0,3.25,31.5,688.5,757.07,552.96
2016,6,26,15,30,538.0,264.0,3.2,31.0,681.0,766.78,563.01
2016,6,26,15,45,548.0,240.5,3.15,31.0,643.5,744.57,549.36
2016,6,26,16,0,558.0,217.0,3.1,31.0,606.0,719.13,533.65
2016,6,26,16,15,603.0,182.5,2.95,30.5,576.0,715.33,533.95
2016,6,26,16,30,648.0,148.0,2.8,30.0,546.0,699.42,525.78
2016,6,26,16,45,660.5,126.5,2.7,30.0,501.5,665.91,503.67
2016,6,26,17,0,673.0,105.0,2.6,30.0,457.0,628.46,478.47
2016,6,26,17,15,641.5,100.0,2.3,29.5,405.0,575.67,440.98
2016,6,26,17,30,610.0,95.0,2.0,29.0,353.0,523.17,402.87
2016,6,26,17,45,566.5,88.0,1.7,29.0,301.5,461.85,356.48
2016,6,26,18,0,523.0,81.0,1.4,29.0,250.0,402.69,310.6
2016,6,26,18,15,462.0,72.5,1.3,28.5,201.0,335.61,258.57
2016,6,26,18,30,401.0,64.0,1.2,28.0,152.0,269.24,205.46
2016,6,26,18,45,311.5,51.5,1.15,27.5,108.5,197.99,147.5
2016,6,26,19,0,222.0,39.0,1.1,27.0,65.0,136.28,96.11
2016,6,26,19,15,111.0,19.5,1.1,26.5,32.5,64.46,28.33
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,86.0,13.5,1.4,22.5,20.5,11.52,0.0
2016,6,27,6,0,172.0,27.0,1.6,23.0,41.0,20.93,9.5
2016,6,27,6,15,272.5,40.0,1.65,23.5,81.0,30.82,20.19
2016,6,27,6,30,373.0,53.0,1.7,24.0,121.0,42.28,30.49
2016,6,27,6,45,458.5,58.5,1.75,24.5,170.0,45.66,33.65
2016,6,27,7,0,544.0,64.0,1.8,25.0,219.0,49.2,36.72
2016,6,27,7,15,513.5,86.5,1.75,25.5,258.0,64.59,49.73
2016,6,27,7,30,483.0,109.0,1.7,26.0,297.0,77.64,60.51
2016,6,27,7,45,476.0,131.5,1.7,26.5,339.5,90.95,71.29
2016,6,27,8,0,469.0,154.0,1.7,27.0,382.0,103.44,81.22
2016,6,27,8,15,517.5,157.5,1.7,27.5,436.0,104.33,81.45
2016,6,27,8,30,566.0,161.0,1.7,28.0,490.0,104.34,80.99
2016,6,27,8,45,488.5,209.5,1.75,29.0,511.5,134.76,105.01
2016,6,27,9,0,411.0,258.0,1.8,30.0,533.0,192.2,129.24
2016,6,27,9,15,622.0,178.5,1.8,30.0,627.0,202.2,124.55
2016,6,27,9,30,833.0,99.0,1.8,30.0,721.0,246.89,151.05
2016,6,27,9,45,843.5,101.0,1.8,30.5,761.0,301.57,195.81
2016,6,27,10,0,854.0,103.0,1.8,31.0,801.0,356.35,241.07
2016,6,27,10,15,862.0,104.5,1.8,31.5,834.5,409.68,284.64
2016,6,27,10,30,870.0,106.0,1.8,32.0,868.0,462.35,326.51
2016,6,27,10,45,658.0,245.5,1.8,32.5,833.0,504.17,359.35
2016,6,27,11,0,446.0,385.0,1.8,33.0,798.0,531.97,379.07
2016,6,27,11,15,434.0,399.0,1.8,33.0,808.5,563.93,401.97
2016,6,27,11,30,422.0,413.0,1.8,33.0,819.0,594.11,423.06
2016,6,27,11,45,650.5,267.0,1.8,33.5,902.5,659.23,470.19
2016,6,27,12,0,879.0,121.0,1.8,34.0,986.0,728.76,519.98
2016,6,27,12,15,880.0,121.5,1.8,34.0,991.0,763.35,542.86
2016,6,27,12,30,881.0,122.0,1.8,34.0,996.0,795.49,563.2
2016,6,27,12,45,880.0,122.0,1.8,34.5,993.0,823.15,579.42
2016,6,27,13,0,879.0,122.0,1.8,35.0,990.0,848.05,593.82
2016,6,27,13,15,877.0,121.5,1.85,35.0,980.0,868.56,607.15
2016,6,27,13,30,875.0,121.0,1.9,35.0,970.0,885.68,618.46
2016,6,27,13,45,870.0,120.5,1.95,35.0,951.5,896.58,626.01
2016,6,27,14,0,865.0,120.0,2.0,35.0,933.0,903.83,631.44
2016,6,27,14,15,859.5,119.0,2.0,35.0,908.0,906.51,633.67
2016,6,27,14,30,854.0,118.0,2.0,35.0,883.0,905.55,633.8
2016,6,27,14,45,831.5,125.0,2.0,35.0,847.5,893.21,626.94
2016,6,27,15,0,809.0,132.0,2.0,35.0,812.0,888.59,625.14
2016,6,27,15,15,798.0,130.0,2.0,35.0,774.5,871.42,615.44
2016,6,27,15,30,787.0,128.0,2.0,35.0,737.0,851.08,603.88
2016,6,27,15,45,773.0,125.0,2.05,35.0,694.5,824.08,588.48
2016,6,27,16,0,759.0,122.0,2.1,35.0,652.0,794.38,571.26
2016,6,27,16,15,741.0,118.5,2.1,34.5,605.0,758.37,550.5
2016,6,27,16,30,723.0,115.0,2.1,34.0,558.0,720.33,528.09
2016,6,27,16,45,699.5,110.0,2.15,34.0,508.0,677.94,501.58
2016,6,27,17,0,676.0,105.0,2.2,34.0,458.0,631.26,470.94
2016,6,27,17,15,644.5,99.5,2.1,33.5,406.5,577.79,434.64
2016,6,27,17,30,613.0,94.0,2.0,33.0,355.0,524.6,397.52
2016,6,27,17,45,571.5,87.0,1.9,32.5,303.5,464.35,354.05
2016,6,27,18,0,530.0,80.0,1.8,32.0,252.0,406.08,310.57
2016,6,27,18,15,471.0,71.5,1.65,31.0,202.5,339.66,259.82
2016,6,27,18,30,412.0,63.0,1.5,30.0,153.0,277.8,210.73
2016,6,27,18,45,326.5,50.5,1.35,29.0,110.0,203.22,150.67
2016,6,27,19,0,241.0,38.0,1.2,28.0,67.0,141.94,99.78
2016,6,27,19,15,120.5,19.0,1.2,27.5,33.5,66.72,29.49
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,51.0,14.0,2.05,23.5,18.0,11.95,0.0
2016,6,28,6,0,102.0,28.0,2.4,24.0,36.0,21.93,9.95
2016,6,28,6,15,183.0,46.0,2.45,24.5,74.0,34.97,23.51
2016,6,28,6,30,264.0,64.0,2.5,25.0,112.0,48.06,35.21
2016,6,28,6,45,330.0,78.0,2.6,26.0,158.5,57.84,43.75
2016,6,28,7,0,396.0,92.0,2.7,27.0,205.0,67.34,51.76
2016,6,28,7,15,445.0,103.0,2.5,27.5,255.0,74.35,57.53
2016,6,28,7,30,494.0,114.0,2.3,28.0,305.0,81.11,62.91
2016,6,28,7,45,531.5,122.0,2.1,29.0,356.0,85.54,66.09
2016,6,28,8,0,569.0,130.0,1.9,30.0,407.0,89.82,69.06
2016,6,28,8,15,597.5,137.0,1.7,30.5,457.0,91.99,70.4
2016,6,28,8,30,626.0,144.0,1.5,31.0,507.0,93.96,71.56
2016,6,28,8,45,648.5,149.5,1.35,31.5,554.5,100.13,76.12
2016,6,28,9,0,671.0,155.0,1.2,32.0,602.0,148.98,86.75
2016,6,28,9,15,688.0,159.5,1.2,32.0,646.0,198.93,118.19
2016,6,28,9,30,705.0,164.0,1.2,32.0,690.0,250.54,156.8
2016,6,28,9,45,716.5,168.5,1.25,32.5,729.0,302.12,197.72
2016,6,28,10,0,728.0,173.0,1.3,33.0,768.0,354.28,239.44
2016,6,28,10,15,738.5,176.0,1.4,33.0,801.5,409.43,283.38
2016,6,28,10,30,749.0,179.0,1.5,33.0,835.0,459.44,322.92
2016,6,28,10,45,753.0,183.5,1.65,33.5,861.5,507.13,359.44
2016,6,28,11,0,757.0,188.0,1.8,34.0,888.0,553.71,394.15
2016,6,28,11,15,601.5,302.0,1.9,34.0,866.5,587.21,417.97
2016,6,28,11,30,446.0,416.0,2.0,34.0,845.0,611.31,433.71
2016,6,28,11,45,502.5,370.5,2.1,34.0,860.0,642.86,457.13
2016,6,28,12,0,559.0,325.0,2.2,34.0,875.0,675.29,481.1
2016,6,28,12,15,422.5,407.0,2.25,34.0,824.0,665.2,472.47
2016,6,28,12,30,286.0,489.0,2.3,34.0,773.0,646.14,457.48
2016,6,28,12,45,225.0,497.5,2.4,34.0,720.5,616.81,437.66
2016,6,28,13,0,164.0,506.0,2.5,34.0,668.0,585.77,416.29
2016,6,28,13,15,133.0,494.5,2.55,33.5,625.0,559.24,399.17
2016,6,28,13,30,102.0,483.0,2.6,33.0,582.0,519.36,372.67
2016,6,28,13,45,51.0,293.5,2.7,33.0,343.0,305.75,222.93
2016,6,28,14,0,0.0,104.0,2.8,33.0,104.0,87.44,61.1
2016,6,28,14,15,0.0,92.5,2.9,32.5,92.5,77.63,54.04
2016,6,28,14,30,0.0,81.0,3.0,32.0,81.0,67.81,46.72
2016,6,28,14,45,0.0,75.0,3.1,32.0,75.0,62.69,42.87
2016,6,28,15,0,0.0,69.0,3.2,32.0,69.0,57.6,39.03
2016,6,28,15,15,7.0,159.5,3.25,31.5,165.0,141.37,103.7
2016,6,28,15,30,14.0,250.0,3.3,31.0,261.0,228.69,170.15
2016,6,28,15,45,8.5,208.5,3.35,31.0,215.0,186.62,138.55
2016,6,28,16,0,3.0,167.0,3.4,31.0,169.0,144.85,107.0
2016,6,28,16,15,76.0,221.5,3.35,30.5,268.0,267.88,203.51
2016,6,28,16,30,149.0,276.0,3.3,30.0,367.0,397.53,302.34
2016,6,28,16,45,157.5,250.0,3.25,30.0,339.0,374.45,285.9
2016,6,28,17,0,166.0,224.0,3.2,30.0,311.0,349.98,268.76
2016,6,28,17,15,168.0,198.5,3.0,29.5,278.5,320.13,247.47
2016,6,28,17,30,170.0,173.0,2.8,29.0,246.0,289.36,225.01
2016,6,28,17,45,160.0,149.5,2.6,28.5,210.5,252.65,197.17
2016,6,28,18,0,150.0,126.0,2.4,28.0,175.0,216.22,168.85
2016,6,28,18,15,130.0,104.0,2.15,27.5,140.5,176.79,137.3
2016,6,28,18,30,110.0,82.0,1.9,27.0,106.0,138.86,106.24
2016,6,28,18,45,81.5,61.0,1.7,26.5,76.0,100.25,74.15
2016,6,28,19,0,53.0,40.0,1.5,26.0,46.0,63.98,43.74
2016,6,28,19,15,26.5,20.0,1.35,25.5,23.0,29.88,10.84
2016,6,28,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,76.0,13.0,2.05,23.5,19.0,11.1,0.0
2016,6,29,6,0,152.0,26.0,2.3,24.0,38.0,20.13,8.47
2016,6,29,6,15,249.0,40.5,2.3,24.0,77.5,31.12,20.33
2016,6,29,6,30,346.0,55.0,2.3,24.0,117.0,41.93,30.15
2016,6,29,6,45,419.5,64.0,2.35,24.5,165.0,49.99,37.34
2016,6,29,7,0,493.0,73.0,2.4,25.0,213.0,55.92,42.47
2016,6,29,7,15,541.5,80.5,2.4,25.5,264.0,60.32,46.1
2016,6,29,7,30,590.0,88.0,2.4,26.0,315.0,64.58,49.49
2016,6,29,7,45,628.0,93.0,2.4,26.5,367.5,66.76,51.04
2016,6,29,8,0,666.0,98.0,2.4,27.0,420.0,68.87,52.5
2016,6,29,8,15,692.5,102.5,2.4,27.5,471.5,70.39,53.44
2016,6,29,8,30,719.0,107.0,2.4,28.0,523.0,78.81,60.09
2016,6,29,8,45,368.0,168.5,2.4,28.5,382.5,107.11,82.91
2016,6,29,9,0,17.0,230.0,2.4,29.0,242.0,179.53,133.99
2016,6,29,9,15,69.0,290.0,2.45,29.0,341.0,219.4,161.34
2016,6,29,9,30,121.0,350.0,2.5,29.0,440.0,266.43,194.11
2016,6,29,9,45,229.5,356.5,2.55,29.5,539.5,313.35,225.12
2016,6,29,10,0,338.0,363.0,2.6,30.0,639.0,363.78,260.06
2016,6,29,10,15,243.5,398.0,2.65,30.0,601.5,376.71,272.98
2016,6,29,10,30,149.0,433.0,2.7,30.0,564.0,386.75,282.31
2016,6,29,10,45,498.0,283.0,2.75,30.5,739.5,455.94,331.61
2016,6,29,11,0,847.0,133.0,2.8,31.0,915.0,560.62,407.96
2016,6,29,11,15,851.5,134.0,2.85,31.0,935.5,605.97,442.29
2016,6,29,11,30,856.0,135.0,2.9,31.0,956.0,649.53,474.83
2016,6,29,11,45,865.0,131.0,2.95,31.5,971.0,690.5,503.95
2016,6,29,12,0,874.0,127.0,3.0,32.0,986.0,729.61,531.13
2016,6,29,12,15,875.0,127.5,3.0,32.0,991.5,764.2,555.23
2016,6,29,12,30,876.0,128.0,3.0,32.0,997.0,796.35,576.33
2016,6,29,12,45,875.0,128.0,3.05,32.5,994.0,824.06,593.5
2016,6,29,13,0,874.0,128.0,3.1,33.0,991.0,849.05,608.84
2016,6,29,13,15,871.5,127.5,3.1,33.0,980.5,869.25,622.03
2016,6,29,13,30,869.0,127.0,3.1,33.0,970.0,886.06,633.09
2016,6,29,13,45,864.0,126.5,3.1,33.0,952.0,897.11,640.53
2016,6,29,14,0,859.0,126.0,3.1,33.0,934.0,904.52,645.75
2016,6,29,14,15,853.5,125.0,3.1,33.0,909.0,907.38,648.19
2016,6,29,14,30,848.0,124.0,3.1,33.0,884.0,906.6,648.43
2016,6,29,14,45,819.0,135.0,3.1,33.0,847.5,892.21,640.0
2016,6,29,15,0,790.0,146.0,3.1,33.0,811.0,886.65,637.5
2016,6,29,15,15,779.0,143.0,3.15,32.5,773.0,868.81,628.6
2016,6,29,15,30,768.0,140.0,3.2,32.0,735.0,847.83,617.69
2016,6,29,15,45,752.5,137.0,3.25,32.0,692.0,819.96,600.89
2016,6,29,16,0,737.0,134.0,3.3,32.0,649.0,789.47,582.26
2016,6,29,16,15,548.0,189.0,3.3,31.5,557.0,670.73,501.27
2016,6,29,16,30,359.0,244.0,3.3,31.0,465.0,546.76,412.38
2016,6,29,16,45,503.5,180.5,3.35,31.0,460.0,596.72,452.95
2016,6,29,17,0,648.0,117.0,3.4,31.0,455.0,625.51,477.15
2016,6,29,17,15,616.0,110.5,3.2,30.5,404.0,571.54,438.8
2016,6,29,17,30,584.0,104.0,3.0,30.0,353.0,517.93,400.18
2016,6,29,17,45,540.5,96.0,2.85,30.0,301.5,456.44,353.93
2016,6,29,18,0,497.0,88.0,2.7,30.0,250.0,397.13,308.09
2016,6,29,18,15,438.0,78.0,2.4,29.0,201.0,325.6,252.5
2016,6,29,18,30,379.0,68.0,2.1,28.0,152.0,265.1,203.63
2016,6,29,18,45,300.0,54.0,1.85,27.5,109.0,197.37,147.78
2016,6,29,19,0,221.0,40.0,1.6,27.0,66.0,137.99,97.74
2016,6,29,19,15,110.5,20.0,1.55,26.5,33.0,65.52,29.37
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,67.0,13.5,1.2,23.5,18.5,11.52,0.0
2016,6,30,6,0,134.0,27.0,1.4,24.0,37.0,20.86,8.76
2016,6,30,6,15,228.5,42.0,1.45,24.5,76.0,32.17,21.15
2016,6,30,6,30,323.0,57.0,1.5,25.0,115.0,43.28,31.16
2016,6,30,6,45,397.5,67.5,1.6,26.0,163.0,50.82,37.79
2016,6,30,7,0,472.0,78.0,1.7,27.0,211.0,59.82,45.4
2016,6,30,7,15,521.5,86.0,1.8,27.5,262.0,64.42,49.16
2016,6,30,7,30,571.0,94.0,1.9,28.0,313.0,68.87,52.66
2016,6,30,7,45,608.5,99.5,2.0,28.5,365.5,71.18,54.29
2016,6,30,8,0,646.0,105.0,2.1,29.0,418.0,73.41,55.81
2016,6,30,8,15,487.0,168.0,2.15,29.0,419.5,110.43,86.05
2016,6,30,8,30,328.0,231.0,2.2,29.0,421.0,150.64,118.31
2016,6,30,8,45,532.0,178.5,2.25,29.5,518.5,116.56,90.13
2016,6,30,9,0,736.0,126.0,2.3,30.0,616.0,142.38,80.68
2016,6,30,9,15,752.0,129.5,2.3,30.0,660.5,194.44,113.68
2016,6,30,9,30,768.0,133.0,2.3,30.0,705.0,247.95,154.54
2016,6,30,9,45,780.0,136.5,2.35,30.5,745.0,301.61,198.17
2016,6,30,10,0,792.0,140.0,2.4,31.0,785.0,355.76,242.71
2016,6,30,10,15,407.0,228.5,2.45,31.0,560.5,318.89,227.87
2016,6,30,10,30,22.0,317.0,2.5,31.0,336.0,263.59,193.28
2016,6,30,10,45,425.0,231.5,2.55,31.5,623.5,383.28,279.39
2016,6,30,11,0,828.0,146.0,2.6,32.0,911.0,559.27,405.09
2016,6,30,11,15,599.0,287.5,2.6,32.0,848.0,575.09,415.91
2016,6,30,11,30,370.0,429.0,2.6,32.0,785.0,575.97,414.95
2016,6,30,11,45,363.5,439.0,2.65,32.5,792.5,602.55,433.05
2016,6,30,12,0,357.0,449.0,2.7,33.0,800.0,627.93,449.82
2016,6,30,12,15,601.5,300.5,2.75,33.0,895.5,710.29,510.95
2016,6,30,12,30,846.0,152.0,2.8,33.0,991.0,791.28,569.97
2016,6,30,12,45,593.0,307.0,2.85,33.5,895.0,760.93,544.0
2016,6,30,13,0,340.0,462.0,2.9,34.0,799.0,701.8,498.43
2016,6,30,13,15,592.5,304.5,2.95,34.0,883.0,802.17,572.2
2016,6,30,13,30,845.0,147.0,3.0,34.0,967.0,882.24,627.93
2016,6,30,13,45,841.5,146.0,3.05,34.0,949.5,894.33,635.83
2016,6,30,14,0,838.0,145.0,3.1,34.0,932.0,902.86,642.07
2016,6,30,14,15,831.5,143.5,3.15,34.0,907.0,904.63,644.1
2016,6,30,14,30,825.0,142.0,3.2,34.0,882.0,902.8,643.99
2016,6,30,14,45,825.5,134.5,3.3,34.0,852.0,898.21,642.53
2016,6,30,15,0,826.0,127.0,3.4,34.0,822.0,889.84,638.72
2016,6,30,15,15,815.5,124.5,3.45,34.0,784.5,872.8,629.05
2016,6,30,15,30,805.0,122.0,3.5,34.0,747.0,862.49,623.94
2016,6,30,15,45,461.5,222.5,3.55,34.0,576.5,652.72,480.34
2016,6,30,16,0,118.0,323.0,3.6,34.0,406.0,422.92,312.05
2016,6,30,16,15,431.0,216.0,3.6,33.5,486.5,602.69,450.35
2016,6,30,16,30,744.0,109.0,3.6,33.0,567.0,732.7,547.01
2016,6,30,16,45,722.0,104.5,3.65,32.5,516.5,688.15,518.16
2016,6,30,17,0,700.0,100.0,3.7,32.0,466.0,645.15,490.57
2016,6,30,17,15,670.0,95.0,3.6,31.5,414.0,592.37,453.93
2016,6,30,17,30,640.0,90.0,3.5,31.0,362.0,539.69,416.36
2016,6,30,17,45,599.0,83.5,3.4,31.0,310.0,479.08,370.92
2016,6,30,18,0,558.0,77.0,3.3,31.0,258.0,420.34,325.57
2016,6,30,18,15,500.0,68.5,3.0,30.0,208.0,352.97,273.13
2016,6,30,18,30,442.0,60.0,2.7,29.0,158.0,290.09,222.34
2016,6,30,18,45,357.0,48.5,2.4,28.5,113.5,218.09,162.93
2016,6,30,19,0,272.0,37.0,2.1,28.0,69.0,152.53,107.73
2016,6,30,19,15,136.0,18.5,2.05,27.5,34.5,71.14,31.93
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,83.5,13.0,1.4,23.5,19.0,11.1,0.0
2016,7,1,6,0,167.0,26.0,1.6,24.0,38.0,20.17,8.02
2016,7,1,6,15,268.5,40.0,1.6,24.5,78.5,30.83,20.0
2016,7,1,6,30,370.0,54.0,1.6,25.0,119.0,41.34,29.5
2016,7,1,6,45,443.0,63.0,1.65,25.5,168.0,49.42,36.67
2016,7,1,7,0,516.0,72.0,1.7,26.0,217.0,55.4,41.84
2016,7,1,7,15,565.0,79.5,1.75,26.5,269.5,59.87,45.52
2016,7,1,7,30,614.0,87.0,1.8,27.0,322.0,64.19,48.95
2016,7,1,7,45,650.5,92.5,1.9,28.0,375.5,66.78,50.73
2016,7,1,8,0,687.0,98.0,2.0,29.0,429.0,69.25,52.37
2016,7,1,8,15,713.0,102.5,2.05,29.5,481.0,70.79,53.31
2016,7,1,8,30,739.0,107.0,2.1,30.0,533.0,79.24,59.92
2016,7,1,8,45,759.5,110.5,2.15,30.5,582.5,84.23,63.64
2016,7,1,9,0,780.0,114.0,2.2,31.0,632.0,137.41,75.21
2016,7,1,9,15,795.0,117.0,2.2,31.0,677.0,191.62,109.3
2016,7,1,9,30,810.0,120.0,2.2,31.0,722.0,247.09,151.58
2016,7,1,9,45,822.5,121.5,2.25,31.5,762.5,301.87,196.1
2016,7,1,10,0,835.0,123.0,2.3,32.0,803.0,362.22,245.21
2016,7,1,10,15,844.0,125.0,2.35,32.5,837.5,415.6,288.73
2016,7,1,10,30,853.0,127.0,2.4,33.0,872.0,468.46,330.8
2016,7,1,10,45,860.5,127.5,2.45,33.5,900.5,518.8,369.84
2016,7,1,11,0,868.0,128.0,2.5,34.0,929.0,567.98,406.82
2016,7,1,11,15,872.0,129.0,2.55,34.0,949.5,614.11,441.46
2016,7,1,11,30,876.0,130.0,2.6,34.0,970.0,658.35,473.94
2016,7,1,11,45,872.5,135.0,2.65,34.5,981.5,698.45,501.76
2016,7,1,12,0,869.0,140.0,2.7,35.0,993.0,735.81,527.05
2016,7,1,12,15,870.0,140.0,2.75,35.0,998.5,770.1,550.98
2016,7,1,12,30,871.0,140.0,2.8,35.0,1004.0,801.98,571.88
2016,7,1,12,45,564.5,317.0,2.9,35.0,876.5,750.31,533.28
2016,7,1,13,0,258.0,494.0,3.0,35.0,749.0,660.74,467.69
2016,7,1,13,15,561.5,316.0,3.05,35.0,863.0,787.94,560.69
2016,7,1,13,30,865.0,138.0,3.1,35.0,977.0,892.63,632.75
2016,7,1,13,45,572.5,297.5,3.2,35.0,849.0,811.52,576.89
2016,7,1,14,0,280.0,457.0,3.3,35.0,721.0,693.38,492.68
2016,7,1,14,15,215.5,452.0,3.35,35.0,651.5,623.75,446.12
2016,7,1,14,30,151.0,447.0,3.4,35.0,582.0,564.81,405.46
2016,7,1,14,45,489.5,288.0,3.5,35.0,704.0,754.79,544.59
2016,7,1,15,0,828.0,129.0,3.6,35.0,826.0,894.22,641.07
2016,7,1,15,15,817.0,127.0,3.65,34.5,788.0,887.75,638.6
2016,7,1,15,30,806.0,125.0,3.7,34.0,750.0,867.27,628.01
