Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,15,45,792.0,122.0,3.75,34.0,706.5,840.03,611.71
2016,7,1,16,0,778.0,119.0,3.8,34.0,663.0,810.01,593.51
2016,7,1,16,15,759.5,115.5,3.8,33.5,615.5,773.18,571.52
2016,7,1,16,30,741.0,112.0,3.8,33.0,568.0,734.28,547.81
2016,7,1,16,45,716.0,108.0,3.85,33.0,517.0,691.12,519.84
2016,7,1,17,0,691.0,104.0,3.9,33.0,466.0,643.91,488.09
2016,7,1,17,15,659.5,99.0,3.75,32.5,413.5,590.39,450.9
2016,7,1,17,30,628.0,94.0,3.6,32.0,361.0,537.08,412.87
2016,7,1,17,45,584.5,87.5,3.5,31.5,308.5,475.38,367.5
2016,7,1,18,0,541.0,81.0,3.4,31.0,256.0,415.77,322.21
2016,7,1,18,15,481.0,72.0,3.15,30.0,206.0,347.52,269.14
2016,7,1,18,30,421.0,63.0,2.9,29.0,156.0,283.94,217.88
2016,7,1,18,45,334.0,51.0,2.65,28.5,112.0,208.47,155.9
2016,7,1,19,0,247.0,39.0,2.4,28.0,68.0,146.57,103.7
2016,7,1,19,15,123.5,19.5,2.45,27.5,34.0,69.02,30.9
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,35.5,14.0,2.65,23.5,16.5,11.95,0.0
2016,7,2,6,0,71.0,28.0,2.9,24.0,33.0,21.79,8.78
2016,7,2,6,15,159.0,46.5,3.1,24.5,70.5,35.73,24.01
2016,7,2,6,30,247.0,65.0,3.3,25.0,108.0,48.77,35.75
2016,7,2,6,45,329.0,77.0,3.5,25.5,156.0,57.19,43.27
2016,7,2,7,0,411.0,89.0,3.7,26.0,204.0,65.45,50.38
2016,7,2,7,15,464.0,98.5,3.75,26.5,254.5,71.56,55.44
2016,7,2,7,30,517.0,108.0,3.8,27.0,305.0,77.48,60.18
2016,7,2,7,45,566.0,112.5,3.9,27.5,358.5,80.22,62.14
2016,7,2,8,0,615.0,117.0,4.0,28.0,412.0,81.44,62.79
2016,7,2,8,15,643.5,122.5,4.05,28.5,463.5,83.03,63.72
2016,7,2,8,30,672.0,128.0,4.1,29.0,515.0,84.48,64.54
2016,7,2,8,45,700.5,129.5,4.15,30.0,564.5,86.9,66.03
2016,7,2,9,0,729.0,131.0,4.2,31.0,614.0,136.78,76.69
2016,7,2,9,15,745.5,134.5,4.25,31.5,659.0,196.14,114.96
2016,7,2,9,30,762.0,138.0,4.3,32.0,704.0,249.44,155.3
2016,7,2,9,45,779.5,138.0,4.35,32.5,745.5,301.82,197.82
2016,7,2,10,0,797.0,138.0,4.4,33.0,787.0,355.3,241.91
2016,7,2,10,15,806.5,140.5,4.4,33.0,821.5,408.39,286.03
2016,7,2,10,30,816.0,143.0,4.4,33.0,856.0,461.21,329.09
2016,7,2,10,45,826.5,142.5,4.45,33.5,884.5,512.49,369.34
2016,7,2,11,0,837.0,142.0,4.5,34.0,913.0,561.08,406.54
2016,7,2,11,15,841.5,143.0,4.5,34.0,934.0,606.19,441.04
2016,7,2,11,30,846.0,144.0,4.5,34.0,955.0,649.54,473.46
2016,7,2,11,45,849.5,144.0,4.55,34.5,968.5,689.58,501.98
2016,7,2,12,0,853.0,144.0,4.6,35.0,982.0,727.47,528.35
2016,7,2,12,15,854.0,144.5,4.6,35.0,987.5,761.65,552.61
2016,7,2,12,30,855.0,145.0,4.6,35.0,993.0,793.49,574.01
2016,7,2,12,45,855.0,144.5,4.65,35.5,991.0,821.44,591.47
2016,7,2,13,0,855.0,144.0,4.7,36.0,989.0,846.82,607.16
2016,7,2,13,15,853.0,143.5,4.7,36.0,978.5,867.53,620.85
2016,7,2,13,30,851.0,143.0,4.7,36.0,968.0,884.94,632.45
2016,7,2,13,45,847.0,142.0,4.75,36.0,950.5,896.67,640.64
2016,7,2,14,0,843.0,141.0,4.8,36.0,933.0,904.82,646.65
2016,7,2,14,15,837.0,139.5,4.8,36.0,908.0,907.09,648.72
2016,7,2,14,30,831.0,138.0,4.8,36.0,883.0,905.74,648.59
2016,7,2,14,45,821.0,137.0,4.85,36.0,851.0,897.64,644.5
2016,7,2,15,0,811.0,136.0,4.9,36.0,819.0,897.43,645.75
2016,7,2,15,15,800.0,133.5,4.9,35.5,781.0,879.92,636.68
2016,7,2,15,30,789.0,131.0,4.9,35.0,743.0,859.2,625.58
2016,7,2,15,45,490.0,227.5,4.9,35.0,600.5,683.75,504.15
2016,7,2,16,0,191.0,324.0,4.9,35.0,458.0,486.63,359.91
2016,7,2,16,15,454.0,222.0,4.85,34.5,509.5,628.93,469.8
2016,7,2,16,30,717.0,120.0,4.8,34.0,561.0,728.02,545.32
2016,7,2,16,45,687.0,117.0,4.75,34.0,509.5,679.82,512.43
2016,7,2,17,0,657.0,114.0,4.7,34.0,458.0,630.98,478.42
2016,7,2,17,15,623.5,108.5,4.5,33.5,406.0,576.69,440.36
2016,7,2,17,30,590.0,103.0,4.3,33.0,354.0,522.82,401.69
2016,7,2,17,45,541.5,96.0,4.15,32.5,302.0,458.98,354.5
2016,7,2,18,0,493.0,89.0,4.0,32.0,250.0,397.69,307.82
2016,7,2,18,15,430.0,79.5,3.75,31.0,200.5,324.8,251.27
2016,7,2,18,30,367.0,70.0,3.5,30.0,151.0,263.26,201.7
2016,7,2,18,45,275.5,56.0,3.3,29.5,107.5,190.84,142.44
2016,7,2,19,0,184.0,42.0,3.1,29.0,64.0,128.23,90.44
2016,7,2,19,15,92.0,21.0,3.15,28.5,32.0,61.85,27.18
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,11.5,4.75,24.0,11.5,9.82,0.0
2016,7,3,6,0,0.0,23.0,4.9,24.0,23.0,18.71,6.42
2016,7,3,6,15,34.0,43.5,5.1,24.5,49.5,34.29,22.77
2016,7,3,6,30,68.0,64.0,5.3,25.0,76.0,48.89,35.82
2016,7,3,6,45,105.0,84.0,5.5,25.5,110.0,63.39,48.54
2016,7,3,7,0,142.0,104.0,5.7,26.0,144.0,77.65,60.76
2016,7,3,7,15,123.0,128.0,5.75,26.5,168.0,93.48,74.02
2016,7,3,7,30,104.0,152.0,5.8,27.0,192.0,108.73,86.51
2016,7,3,7,45,60.5,160.0,5.9,28.0,184.5,118.5,94.0
2016,7,3,8,0,17.0,168.0,6.0,29.0,177.0,130.05,102.79
2016,7,3,8,15,72.0,210.5,6.0,29.5,251.5,151.17,119.46
2016,7,3,8,30,127.0,253.0,6.0,30.0,326.0,168.04,132.44
2016,7,3,8,45,87.0,263.5,6.05,30.5,315.5,184.1,144.62
2016,7,3,9,0,47.0,274.0,6.1,31.0,305.0,198.1,146.7
2016,7,3,9,15,76.5,309.5,6.05,31.0,364.5,231.56,170.04
2016,7,3,9,30,106.0,345.0,6.0,31.0,424.0,269.36,196.96
2016,7,3,9,45,124.0,369.5,5.95,31.5,467.0,292.83,213.62
2016,7,3,10,0,142.0,394.0,5.9,32.0,510.0,328.07,239.29
2016,7,3,10,15,311.5,369.0,5.8,32.5,637.0,383.11,277.03
2016,7,3,10,30,481.0,344.0,5.7,33.0,764.0,457.75,330.62
2016,7,3,10,45,382.5,394.5,5.65,33.5,735.5,482.15,349.82
2016,7,3,11,0,284.0,445.0,5.6,34.0,707.0,491.57,356.85
2016,7,3,11,15,333.0,434.0,5.5,34.0,748.5,533.78,387.81
2016,7,3,11,30,382.0,423.0,5.4,34.0,790.0,579.17,420.78
2016,7,3,11,45,404.5,429.0,5.35,34.5,822.0,622.68,450.89
2016,7,3,12,0,427.0,435.0,5.3,35.0,854.0,665.98,480.37
2016,7,3,12,15,436.0,441.0,5.2,35.0,871.0,702.01,505.11
2016,7,3,12,30,445.0,447.0,5.1,35.0,888.0,737.6,529.24
2016,7,3,12,45,634.0,302.5,5.05,35.5,929.5,791.46,569.5
2016,7,3,13,0,823.0,158.0,5.0,36.0,971.0,843.41,606.6
2016,7,3,13,15,820.5,157.0,4.9,36.0,960.5,863.33,619.12
2016,7,3,13,30,818.0,156.0,4.8,36.0,950.0,879.87,629.58
2016,7,3,13,45,815.5,154.0,4.75,36.0,933.0,891.98,637.6
2016,7,3,14,0,813.0,152.0,4.7,36.0,916.0,900.53,643.44
2016,7,3,14,15,806.5,150.5,4.6,36.0,891.0,902.32,644.78
2016,7,3,14,30,800.0,149.0,4.5,36.0,866.0,900.53,643.93
2016,7,3,14,45,793.0,145.5,4.45,36.0,835.0,892.75,639.52
2016,7,3,15,0,786.0,142.0,4.4,36.0,804.0,881.49,632.98
2016,7,3,15,15,775.0,139.5,4.4,36.0,767.0,864.28,622.84
2016,7,3,15,30,764.0,137.0,4.4,36.0,730.0,843.95,610.71
2016,7,3,15,45,752.5,132.5,4.4,36.0,688.0,818.14,594.96
2016,7,3,16,0,741.0,128.0,4.4,36.0,646.0,789.56,577.34
2016,7,3,16,15,722.5,124.0,4.4,35.5,599.5,753.12,555.42
2016,7,3,16,30,704.0,120.0,4.4,35.0,553.0,718.42,534.45
2016,7,3,16,45,684.0,113.5,4.45,35.0,504.0,674.36,505.67
2016,7,3,17,0,664.0,107.0,4.5,35.0,455.0,629.06,474.94
2016,7,3,17,15,632.0,102.0,4.4,34.5,403.5,576.15,438.28
2016,7,3,17,30,600.0,97.0,4.3,34.0,352.0,523.56,400.87
2016,7,3,17,45,562.0,88.5,4.25,33.5,301.0,464.13,357.35
2016,7,3,18,0,524.0,80.0,4.2,33.0,250.0,406.41,313.65
2016,7,3,18,15,462.5,71.5,4.1,32.5,201.0,338.64,260.66
2016,7,3,18,30,401.0,63.0,4.0,32.0,152.0,271.39,206.55
2016,7,3,18,45,315.0,51.0,3.95,31.5,109.0,201.53,149.38
2016,7,3,19,0,229.0,39.0,3.9,31.0,66.0,140.86,98.66
2016,7,3,19,15,114.5,19.5,4.0,30.5,33.0,66.64,28.95
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,24.5,7.5,6.4,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,12.36,2.06
2016,7,4,6,15,0.0,34.5,4.45,25.0,34.5,28.09,17.57
2016,7,4,6,30,0.0,54.0,4.6,25.0,54.0,43.22,31.03
2016,7,4,6,45,12.5,76.0,4.75,25.5,79.5,60.03,45.67
2016,7,4,7,0,25.0,98.0,4.9,26.0,105.0,74.85,58.37
2016,7,4,7,15,23.0,117.0,5.0,26.0,124.5,88.48,69.93
2016,7,4,7,30,21.0,136.0,5.1,26.0,144.0,105.55,84.16
2016,7,4,7,45,164.5,160.0,5.2,26.5,238.0,115.26,91.83
2016,7,4,8,0,308.0,184.0,5.3,27.0,332.0,125.64,99.93
2016,7,4,8,15,336.5,202.5,5.35,27.5,381.0,135.98,107.87
2016,7,4,8,30,365.0,221.0,5.4,28.0,430.0,145.84,115.33
2016,7,4,8,45,353.5,247.5,5.5,28.5,465.0,160.4,126.54
2016,7,4,9,0,342.0,274.0,5.6,29.0,500.0,202.33,141.25
2016,7,4,9,15,423.5,265.5,5.6,29.5,565.5,227.69,153.58
2016,7,4,9,30,505.0,257.0,5.6,30.0,631.0,270.41,182.78
2016,7,4,9,45,511.5,275.5,5.65,30.5,673.0,319.68,221.87
2016,7,4,10,0,518.0,294.0,5.7,31.0,715.0,369.54,261.74
2016,7,4,10,15,502.5,318.5,5.65,31.5,741.5,415.57,298.65
2016,7,4,10,30,487.0,343.0,5.6,32.0,768.0,459.64,333.07
2016,7,4,10,45,653.5,245.5,5.55,32.5,836.0,501.0,364.63
2016,7,4,11,0,820.0,148.0,5.5,33.0,904.0,556.96,407.53
2016,7,4,11,15,625.5,281.0,5.45,33.5,865.5,585.96,427.93
2016,7,4,11,30,431.0,414.0,5.4,34.0,827.0,600.67,436.1
2016,7,4,11,45,433.5,425.0,5.35,34.5,846.0,637.33,461.3
2016,7,4,12,0,436.0,436.0,5.3,35.0,865.0,673.36,485.46
2016,7,4,12,15,445.5,440.5,5.2,35.5,880.5,709.02,508.91
2016,7,4,12,30,455.0,445.0,5.1,36.0,896.0,744.18,531.58
2016,7,4,12,45,441.0,443.0,5.1,36.5,879.5,754.31,537.39
2016,7,4,13,0,427.0,441.0,5.1,37.0,863.0,761.75,541.43
2016,7,4,13,15,434.0,434.0,5.05,37.0,859.0,780.3,554.16
2016,7,4,13,30,441.0,427.0,5.0,37.0,855.0,796.61,565.33
2016,7,4,13,45,642.0,284.5,5.0,37.0,894.5,863.94,615.98
2016,7,4,14,0,843.0,142.0,5.0,37.0,934.0,906.86,646.7
2016,7,4,14,15,648.5,254.0,5.0,37.0,853.5,864.43,617.82
2016,7,4,14,30,454.0,366.0,5.0,37.0,773.0,793.83,566.77
2016,7,4,14,45,399.5,371.5,5.0,37.0,720.5,739.36,530.66
2016,7,4,15,0,345.0,377.0,5.0,37.0,668.0,696.79,501.78
2016,7,4,15,15,452.0,318.0,4.95,37.0,680.0,750.45,541.74
2016,7,4,15,30,559.0,259.0,4.9,37.0,692.0,784.7,568.24
2016,7,4,15,45,502.5,258.5,4.9,37.0,631.5,727.25,529.43
2016,7,4,16,0,446.0,258.0,4.9,37.0,571.0,669.54,490.31
2016,7,4,16,15,477.0,227.0,4.8,36.5,540.0,654.32,482.87
2016,7,4,16,30,508.0,196.0,4.7,36.0,509.0,634.8,472.1
2016,7,4,16,45,561.0,160.5,4.65,35.5,478.0,630.25,472.13
2016,7,4,17,0,614.0,125.0,4.6,35.0,447.0,612.9,462.91
2016,7,4,17,15,528.5,129.5,4.4,34.5,384.5,526.67,401.12
2016,7,4,17,30,443.0,134.0,4.2,34.0,322.0,454.08,347.87
2016,7,4,17,45,407.5,120.5,4.05,33.5,275.0,398.34,306.74
2016,7,4,18,0,372.0,107.0,3.9,33.0,228.0,344.59,265.86
2016,7,4,18,15,325.5,91.5,3.7,32.0,183.0,285.36,219.92
2016,7,4,18,30,279.0,76.0,3.5,31.0,138.0,230.03,175.58
2016,7,4,18,45,209.0,59.0,3.35,30.5,98.5,158.78,117.73
2016,7,4,19,0,139.0,42.0,3.2,30.0,59.0,104.83,73.0
2016,7,4,19,15,69.5,21.0,3.3,29.5,29.5,49.07,19.98
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,8.5,4.15,24.5,8.5,7.26,0.0
2016,7,5,6,0,0.0,17.0,4.2,25.0,17.0,14.03,2.8
2016,7,5,6,15,1.0,36.5,4.35,25.0,36.5,29.5,18.7
2016,7,5,6,30,2.0,56.0,4.5,25.0,56.0,44.59,32.16
2016,7,5,6,45,16.5,77.5,4.65,25.5,81.5,61.02,46.5
2016,7,5,7,0,31.0,99.0,4.8,26.0,107.0,75.47,58.89
2016,7,5,7,15,55.5,124.0,4.9,26.5,143.5,92.99,73.59
2016,7,5,7,30,80.0,149.0,5.0,27.0,180.0,110.18,87.7
2016,7,5,7,45,262.5,152.5,5.1,27.5,274.0,106.78,84.39
2016,7,5,8,0,445.0,156.0,5.2,28.0,368.0,104.73,82.2
2016,7,5,8,15,588.0,130.5,5.25,28.5,445.5,87.83,67.74
2016,7,5,8,30,731.0,105.0,5.3,29.0,523.0,77.88,59.15
2016,7,5,8,45,760.5,104.0,5.35,29.5,574.0,78.09,58.99
2016,7,5,9,0,790.0,103.0,5.4,30.0,625.0,129.11,69.48
2016,7,5,9,15,804.5,105.5,5.4,30.5,670.0,183.56,103.64
2016,7,5,9,30,819.0,108.0,5.4,31.0,715.0,246.59,151.93
2016,7,5,9,45,835.5,107.0,5.4,31.5,756.5,300.44,196.34
2016,7,5,10,0,852.0,106.0,5.4,32.0,798.0,355.02,242.18
2016,7,5,10,15,860.0,107.5,5.4,32.5,832.0,408.64,287.1
2016,7,5,10,30,868.0,109.0,5.4,33.0,866.0,461.63,330.5
2016,7,5,10,45,876.5,108.5,5.4,33.5,894.5,512.53,371.16
2016,7,5,11,0,885.0,108.0,5.4,34.0,923.0,562.35,409.79
2016,7,5,11,15,889.0,109.0,5.35,34.0,944.0,609.36,446.04
2016,7,5,11,30,893.0,110.0,5.3,34.0,965.0,654.44,480.0
2016,7,5,11,45,888.0,116.0,5.3,34.5,976.5,695.21,509.12
2016,7,5,12,0,883.0,122.0,5.3,35.0,988.0,733.07,535.47
2016,7,5,12,15,884.0,122.0,5.25,35.0,993.5,767.91,559.84
2016,7,5,12,30,885.0,122.0,5.2,35.0,999.0,800.23,581.25
2016,7,5,12,45,885.0,121.5,5.2,35.5,996.5,828.81,599.04
2016,7,5,13,0,885.0,121.0,5.2,36.0,994.0,854.61,614.91
2016,7,5,13,15,883.0,120.5,5.2,36.0,984.0,875.61,628.88
2016,7,5,13,30,881.0,120.0,5.2,36.0,974.0,893.2,640.67
2016,7,5,13,45,877.5,118.5,5.2,36.5,956.5,905.0,647.37
2016,7,5,14,0,874.0,117.0,5.2,37.0,939.0,913.1,651.76
2016,7,5,14,15,868.5,116.0,5.15,37.0,914.0,916.13,654.04
2016,7,5,14,30,863.0,115.0,5.1,37.0,889.0,915.48,654.05
2016,7,5,14,45,851.5,116.0,5.1,37.0,856.5,907.63,649.82
2016,7,5,15,0,840.0,117.0,5.1,37.0,824.0,896.34,643.47
2016,7,5,15,15,704.0,186.0,5.1,36.5,760.0,855.13,618.71
2016,7,5,15,30,568.0,255.0,5.1,36.0,696.0,789.43,574.5
2016,7,5,15,45,682.0,180.5,5.1,36.0,679.5,813.39,595.11
2016,7,5,16,0,796.0,106.0,5.1,36.0,663.0,814.54,597.27
2016,7,5,16,15,779.0,103.0,5.1,35.5,616.0,779.05,575.89
2016,7,5,16,30,762.0,100.0,5.1,35.0,569.0,741.37,552.89
2016,7,5,16,45,740.0,96.5,5.1,35.0,518.5,697.35,523.96
2016,7,5,17,0,718.0,93.0,5.1,35.0,468.0,652.02,493.72
2016,7,5,17,15,688.0,88.5,5.0,34.5,416.0,601.36,458.8
2016,7,5,17,30,658.0,84.0,4.9,34.0,364.0,548.46,421.05
2016,7,5,17,45,615.5,78.5,4.8,33.5,311.5,487.15,375.86
2016,7,5,18,0,573.0,73.0,4.7,33.0,259.0,427.81,330.68
2016,7,5,18,15,513.0,65.5,4.55,32.0,208.5,359.55,277.65
2016,7,5,18,30,453.0,58.0,4.4,31.0,158.0,295.91,226.34
2016,7,5,18,45,359.0,48.0,4.3,30.5,113.5,220.71,164.53
2016,7,5,19,0,265.0,38.0,4.2,30.0,69.0,153.22,107.91
2016,7,5,19,15,132.5,19.0,4.25,29.5,34.5,71.66,30.8
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,12.5,4.7,24.5,15.0,10.67,0.0
2016,7,6,6,0,72.0,25.0,4.8,25.0,30.0,19.57,5.66
2016,7,6,6,15,165.5,42.5,4.9,25.0,67.5,32.9,21.45
2016,7,6,6,30,259.0,60.0,5.0,25.0,105.0,45.24,32.69
2016,7,6,6,45,352.0,69.5,5.15,25.5,153.0,52.04,38.85
2016,7,6,7,0,445.0,79.0,5.3,26.0,201.0,58.81,44.73
2016,7,6,7,15,497.5,87.5,5.4,26.5,252.0,65.7,50.5
2016,7,6,7,30,550.0,96.0,5.5,27.0,303.0,70.47,54.31
2016,7,6,7,45,600.0,98.5,5.6,27.5,357.0,70.66,54.17
2016,7,6,8,0,650.0,101.0,5.7,28.0,411.0,71.01,54.13
2016,7,6,8,15,677.5,106.0,5.75,28.5,462.0,72.75,55.26
2016,7,6,8,30,705.0,111.0,5.8,29.0,513.0,74.37,56.26
2016,7,6,8,45,730.5,112.5,5.9,29.5,563.0,82.84,62.91
2016,7,6,9,0,756.0,114.0,6.0,30.0,613.0,133.43,74.1
2016,7,6,9,15,772.0,117.0,6.0,30.5,658.0,186.5,107.33
2016,7,6,9,30,788.0,120.0,6.0,31.0,703.0,240.98,149.03
2016,7,6,9,45,803.0,121.0,6.05,31.5,744.0,294.98,193.58
2016,7,6,10,0,818.0,122.0,6.1,32.0,785.0,354.89,243.35
2016,7,6,10,15,827.0,124.0,6.05,32.5,820.0,407.55,287.41
2016,7,6,10,30,836.0,126.0,6.0,33.0,855.0,459.74,330.13
2016,7,6,10,45,845.0,126.0,6.0,33.5,883.5,509.82,370.21
2016,7,6,11,0,854.0,126.0,6.0,34.0,912.0,558.93,408.42
2016,7,6,11,15,859.0,127.0,5.95,34.0,933.5,605.25,444.32
2016,7,6,11,30,864.0,128.0,5.9,34.0,955.0,649.82,478.1
2016,7,6,11,45,870.0,126.5,5.9,34.5,969.5,691.27,508.07
2016,7,6,12,0,876.0,125.0,5.9,35.0,984.0,730.69,535.91
2016,7,6,12,15,877.5,125.5,5.85,35.0,990.0,766.13,561.0
2016,7,6,12,30,879.0,126.0,5.8,35.0,996.0,799.12,583.11
2016,7,6,12,45,880.5,124.5,5.8,35.5,994.5,828.06,601.34
2016,7,6,13,0,882.0,123.0,5.8,36.0,993.0,854.29,617.66
2016,7,6,13,15,880.0,122.5,5.75,36.0,983.5,875.31,631.54
2016,7,6,13,30,878.0,122.0,5.7,36.0,974.0,892.94,643.22
2016,7,6,13,45,875.0,121.0,5.7,36.5,957.0,905.68,650.62
2016,7,6,14,0,872.0,120.0,5.7,37.0,940.0,914.76,655.69
2016,7,6,14,15,866.5,119.0,5.7,37.0,915.0,917.88,658.35
2016,7,6,14,30,861.0,118.0,5.7,37.0,890.0,917.31,658.74
2016,7,6,14,45,846.5,120.5,5.7,37.0,856.5,908.24,653.65
2016,7,6,15,0,832.0,123.0,5.7,37.0,823.0,895.79,646.45
2016,7,6,15,15,821.5,121.0,5.7,36.5,785.5,879.27,638.01
2016,7,6,15,30,811.0,119.0,5.7,36.0,748.0,869.43,634.11
2016,7,6,15,45,793.5,118.0,5.7,36.0,704.0,841.23,616.49
2016,7,6,16,0,776.0,117.0,5.7,36.0,660.0,810.39,597.11
2016,7,6,16,15,758.0,113.5,5.7,35.5,612.5,774.03,575.04
2016,7,6,16,30,740.0,110.0,5.7,35.0,565.0,735.57,551.21
2016,7,6,16,45,709.5,108.5,5.75,35.0,513.5,690.93,521.7
2016,7,6,17,0,679.0,107.0,5.8,35.0,462.0,642.65,488.67
2016,7,6,17,15,646.5,101.5,5.7,34.5,410.0,588.17,450.44
2016,7,6,17,30,614.0,96.0,5.6,34.0,358.0,534.0,411.45
2016,7,6,17,45,561.5,91.0,5.55,33.5,304.5,468.74,362.96
2016,7,6,18,0,509.0,86.0,5.5,33.0,251.0,406.29,315.14
2016,7,6,18,15,444.5,77.0,5.3,32.0,201.5,331.74,257.03
2016,7,6,18,30,380.0,68.0,5.1,31.0,152.0,269.05,206.31
2016,7,6,18,45,282.0,55.5,4.95,30.5,108.0,194.58,145.22
2016,7,6,19,0,184.0,43.0,4.8,30.0,64.0,130.73,92.1
2016,7,6,19,15,92.0,21.5,4.7,29.5,32.0,56.82,23.07
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.5,4.9,24.5,8.5,7.26,0.0
2016,7,7,6,0,0.0,17.0,5.0,25.0,17.0,14.03,2.06
2016,7,7,6,15,9.0,37.0,5.1,25.5,39.0,29.81,18.82
2016,7,7,6,30,18.0,57.0,5.2,26.0,61.0,44.71,32.08
2016,7,7,6,45,38.0,79.0,5.35,26.5,89.0,60.88,46.16
2016,7,7,7,0,58.0,101.0,5.5,27.0,117.0,76.81,59.78
2016,7,7,7,15,90.5,125.5,5.55,27.5,157.0,91.53,72.08
2016,7,7,7,30,123.0,150.0,5.6,28.0,197.0,107.65,85.27
2016,7,7,7,45,108.5,174.0,5.65,28.5,220.0,122.46,97.11
2016,7,7,8,0,94.0,198.0,5.7,29.0,243.0,142.4,112.97
2016,7,7,8,15,424.5,146.0,5.75,29.5,384.0,96.27,74.43
2016,7,7,8,30,755.0,94.0,5.8,30.0,525.0,70.73,53.02
2016,7,7,8,45,779.5,95.0,5.85,31.0,575.0,71.77,53.46
2016,7,7,9,0,804.0,96.0,5.9,32.0,625.0,124.9,65.41
2016,7,7,9,15,818.0,98.5,5.9,32.5,670.5,188.5,106.12
2016,7,7,9,30,832.0,101.0,5.9,33.0,716.0,244.07,148.4
2016,7,7,9,45,844.5,102.0,5.9,33.5,756.5,298.99,193.57
2016,7,7,10,0,857.0,103.0,5.9,34.0,797.0,354.23,239.84
2016,7,7,10,15,865.0,104.5,5.85,34.0,831.5,408.22,285.4
2016,7,7,10,30,873.0,106.0,5.8,34.0,866.0,461.56,329.6
2016,7,7,10,45,879.0,107.0,5.8,34.5,894.0,512.7,370.44
2016,7,7,11,0,885.0,108.0,5.8,35.0,922.0,562.53,409.07
2016,7,7,11,15,889.0,109.0,5.75,35.0,943.0,609.66,445.43
2016,7,7,11,30,893.0,110.0,5.7,35.0,964.0,654.88,479.51
2016,7,7,11,45,886.5,117.0,5.7,35.5,975.0,695.53,508.55
2016,7,7,12,0,880.0,124.0,5.7,36.0,986.0,733.17,534.74
2016,7,7,12,15,880.5,124.0,5.65,36.0,991.5,767.67,558.96
2016,7,7,12,30,881.0,124.0,5.6,36.0,997.0,799.62,580.19
2016,7,7,12,45,878.5,125.5,5.55,36.5,994.0,827.79,597.53
2016,7,7,13,0,876.0,127.0,5.5,37.0,991.0,853.15,612.88
2016,7,7,13,15,873.5,126.5,5.45,37.0,981.0,873.73,626.33
2016,7,7,13,30,871.0,126.0,5.4,37.0,971.0,890.92,637.6
2016,7,7,13,45,864.5,127.0,5.4,37.5,952.5,902.32,644.04
2016,7,7,14,0,858.0,128.0,5.4,38.0,934.0,910.09,648.21
2016,7,7,14,15,852.5,126.5,5.4,37.5,909.0,912.84,652.0
2016,7,7,14,30,847.0,125.0,5.4,37.0,884.0,911.93,653.55
2016,7,7,14,45,836.5,125.0,5.4,37.0,851.5,904.26,649.39
2016,7,7,15,0,826.0,125.0,5.4,37.0,819.0,893.14,643.11
2016,7,7,15,15,815.5,122.5,5.4,37.0,781.5,876.23,633.09
2016,7,7,15,30,805.0,120.0,5.4,37.0,744.0,866.08,627.68
2016,7,7,15,45,788.5,118.5,5.4,37.0,700.5,838.33,610.52
2016,7,7,16,0,772.0,117.0,5.4,37.0,657.0,807.91,591.58
2016,7,7,16,15,754.0,114.0,5.45,36.5,610.0,772.18,570.34
2016,7,7,16,30,736.0,111.0,5.5,36.0,563.0,734.36,547.34
2016,7,7,16,45,708.0,108.5,5.55,35.5,512.0,690.7,519.81
2016,7,7,17,0,680.0,106.0,5.6,35.0,461.0,643.16,488.56
2016,7,7,17,15,648.0,100.5,5.55,34.5,409.0,588.95,450.74
2016,7,7,17,30,616.0,95.0,5.5,34.0,357.0,535.03,412.1
2016,7,7,17,45,572.0,88.5,5.45,33.5,305.0,473.24,366.34
2016,7,7,18,0,528.0,82.0,5.4,33.0,253.0,413.59,320.75
2016,7,7,18,15,464.5,73.5,5.25,32.5,203.0,344.21,266.07
2016,7,7,18,30,401.0,65.0,5.1,32.0,153.0,275.94,210.78
2016,7,7,18,45,310.5,52.5,5.0,31.5,109.5,203.29,151.16
2016,7,7,19,0,220.0,40.0,4.9,31.0,66.0,140.37,98.49
2016,7,7,19,15,110.0,20.0,4.75,30.5,33.0,66.54,27.18
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,36.5,12.5,3.85,24.5,14.5,10.67,0.0
2016,7,8,6,0,73.0,25.0,4.0,25.0,29.0,19.53,4.46
2016,7,8,6,15,171.0,42.5,4.15,25.5,67.0,32.43,20.92
2016,7,8,6,30,269.0,60.0,4.3,26.0,105.0,45.32,32.58
2016,7,8,6,45,360.5,69.5,4.5,26.5,153.5,52.13,38.74
2016,7,8,7,0,452.0,79.0,4.7,27.0,202.0,58.9,44.61
2016,7,8,7,15,237.5,107.0,4.75,27.5,173.0,78.34,60.96
2016,7,8,7,30,23.0,135.0,4.8,28.0,144.0,104.72,82.8
2016,7,8,7,45,14.0,143.5,4.85,28.5,149.0,111.97,88.37
2016,7,8,8,0,5.0,152.0,4.9,29.0,154.0,119.02,93.67
2016,7,8,8,15,360.0,131.0,4.9,29.5,335.5,86.08,66.01
2016,7,8,8,30,715.0,110.0,4.9,30.0,517.0,74.0,55.71
2016,7,8,8,45,743.5,110.5,4.95,30.5,567.5,81.1,61.21
2016,7,8,9,0,772.0,111.0,5.0,31.0,618.0,132.12,72.37
2016,7,8,9,15,787.0,113.5,5.0,31.5,663.5,185.74,105.59
2016,7,8,9,30,802.0,116.0,5.0,32.0,709.0,240.65,147.33
2016,7,8,9,45,544.5,245.0,5.0,32.5,658.0,308.25,210.27
2016,7,8,10,0,287.0,374.0,5.0,33.0,607.0,353.74,252.95
2016,7,8,10,15,571.0,246.0,4.95,33.5,734.5,389.84,276.12
2016,7,8,10,30,855.0,118.0,4.9,34.0,862.0,462.4,329.11
2016,7,8,10,45,864.5,117.0,4.9,34.5,891.0,513.03,369.08
2016,7,8,11,0,874.0,116.0,4.9,35.0,920.0,562.7,407.18
2016,7,8,11,15,878.5,117.0,4.85,35.0,941.0,609.73,443.03
2016,7,8,11,30,883.0,118.0,4.8,35.0,962.0,654.92,476.64
2016,7,8,11,45,884.5,119.5,4.8,35.5,975.5,696.45,506.03
2016,7,8,12,0,886.0,121.0,4.8,36.0,989.0,735.59,533.02
2016,7,8,12,15,887.0,121.5,4.8,36.0,995.0,771.11,557.65
2016,7,8,12,30,888.0,122.0,4.8,36.0,1001.0,804.09,579.45
2016,7,8,12,45,889.0,121.0,4.8,36.5,999.5,833.33,597.43
2016,7,8,13,0,890.0,120.0,4.8,37.0,998.0,859.79,613.49
2016,7,8,13,15,888.0,119.5,4.8,37.0,988.0,881.01,627.41
2016,7,8,13,30,886.0,119.0,4.8,37.0,978.0,898.8,639.17
2016,7,8,13,45,882.0,118.5,4.8,37.0,960.0,911.23,647.55
2016,7,8,14,0,878.0,118.0,4.8,37.0,942.0,919.97,653.67
2016,7,8,14,15,872.5,117.0,4.8,37.0,917.5,923.16,656.33
2016,7,8,14,30,867.0,116.0,4.8,37.0,893.0,922.64,656.74
2016,7,8,14,45,854.0,117.5,4.8,37.0,860.0,914.0,652.03
2016,7,8,15,0,841.0,119.0,4.8,37.0,827.0,901.9,645.22
2016,7,8,15,15,831.0,117.0,4.8,37.0,789.5,885.73,635.84
2016,7,8,15,30,821.0,115.0,4.8,37.0,752.0,866.29,624.4
2016,7,8,15,45,805.0,113.5,4.8,37.0,708.0,848.38,614.03
2016,7,8,16,0,789.0,112.0,4.8,37.0,664.0,818.04,595.37
2016,7,8,16,15,771.5,109.0,4.8,36.5,617.0,782.31,574.24
2016,7,8,16,30,754.0,106.0,4.8,36.0,570.0,744.41,551.35
2016,7,8,16,45,726.5,103.5,4.8,36.0,518.5,697.39,520.63
2016,7,8,17,0,699.0,101.0,4.8,36.0,467.0,652.41,490.86
2016,7,8,17,15,667.5,96.0,4.7,35.5,414.5,598.4,453.63
2016,7,8,17,30,636.0,91.0,4.6,35.0,362.0,544.59,415.6
2016,7,8,17,45,588.5,86.0,4.5,34.5,309.0,481.45,369.42
2016,7,8,18,0,541.0,81.0,4.4,34.0,256.0,420.66,323.52
2016,7,8,18,15,478.0,72.5,4.15,33.0,205.5,350.85,269.66
2016,7,8,18,30,415.0,64.0,3.9,32.0,155.0,285.94,217.74
2016,7,8,18,45,319.0,52.0,3.7,31.0,110.5,206.71,153.67
2016,7,8,19,0,223.0,40.0,3.5,30.0,66.0,141.85,99.77
2016,7,8,19,15,111.5,20.0,3.55,29.5,33.0,67.11,26.86
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,5,45,7.0,10.5,3.45,23.5,11.0,8.96,0.0
2016,7,9,6,0,14.0,21.0,3.6,24.0,22.0,17.12,2.61
2016,7,9,6,15,63.5,41.5,3.75,24.5,51.0,32.34,20.9
2016,7,9,6,30,113.0,62.0,3.9,25.0,80.0,47.54,34.57
2016,7,9,6,45,154.0,82.0,4.05,25.5,117.5,60.81,46.28
2016,7,9,7,0,195.0,102.0,4.2,26.0,155.0,74.56,58.1
2016,7,9,7,15,224.0,121.0,4.2,26.5,194.5,87.15,68.65
2016,7,9,7,30,253.0,140.0,4.2,27.0,234.0,99.3,78.56
2016,7,9,7,45,353.0,146.0,4.2,28.0,300.0,99.33,77.99
2016,7,9,8,0,453.0,152.0,4.2,29.0,366.0,102.5,80.01
2016,7,9,8,15,588.5,130.0,4.2,29.5,442.5,87.79,67.42
2016,7,9,8,30,724.0,108.0,4.2,30.0,519.0,72.94,54.83
2016,7,9,8,45,412.5,201.5,4.2,30.5,440.5,125.09,96.98
2016,7,9,9,0,101.0,295.0,4.2,31.0,362.0,213.6,156.44
2016,7,9,9,15,161.0,319.0,4.15,31.5,434.0,238.97,171.19
2016,7,9,9,30,221.0,343.0,4.1,32.0,506.0,281.87,200.13
2016,7,9,9,45,134.5,345.5,4.1,32.5,446.5,280.93,202.71
2016,7,9,10,0,48.0,348.0,4.1,33.0,387.0,276.32,201.69
2016,7,9,10,15,122.0,388.0,4.05,33.0,493.0,331.88,240.98
2016,7,9,10,30,196.0,428.0,4.0,33.0,599.0,403.83,292.37
2016,7,9,10,45,215.5,441.0,4.0,33.5,634.5,439.75,317.86
2016,7,9,11,0,235.0,454.0,4.0,34.0,670.0,477.47,344.44
2016,7,9,11,15,137.0,431.0,3.95,34.5,558.0,421.84,304.66
2016,7,9,11,30,39.0,408.0,3.9,35.0,446.0,355.86,256.6
2016,7,9,11,45,101.0,454.5,3.85,35.5,553.5,440.59,316.71
2016,7,9,12,0,163.0,501.0,3.8,36.0,661.0,532.42,380.06
2016,7,9,12,15,253.5,481.0,3.75,36.0,731.5,599.29,427.14
2016,7,9,12,30,344.0,461.0,3.7,36.0,802.0,671.22,477.2
2016,7,9,12,45,371.0,448.0,3.65,36.0,815.0,700.99,497.55
2016,7,9,13,0,398.0,435.0,3.6,36.0,828.0,730.2,517.64
2016,7,9,13,15,374.5,440.5,3.55,36.0,807.0,731.1,517.82
2016,7,9,13,30,351.0,446.0,3.5,36.0,786.0,729.3,516.35
2016,7,9,13,45,579.0,302.5,3.5,36.0,851.5,826.1,586.62
2016,7,9,14,0,807.0,159.0,3.5,36.0,917.0,906.17,641.83
2016,7,9,14,15,800.0,157.5,3.45,36.0,892.0,907.78,642.64
2016,7,9,14,30,793.0,156.0,3.4,36.0,867.0,905.79,641.81
2016,7,9,14,45,791.5,149.5,3.35,36.0,837.0,900.36,638.92
2016,7,9,15,0,790.0,143.0,3.3,36.0,807.0,891.31,633.84
2016,7,9,15,15,778.5,140.5,3.2,35.5,769.5,873.73,624.38
2016,7,9,15,30,767.0,138.0,3.1,35.0,732.0,852.99,612.94
2016,7,9,15,45,749.0,136.5,3.05,35.0,689.0,824.59,595.52
2016,7,9,16,0,731.0,135.0,3.0,35.0,646.0,793.65,576.43
2016,7,9,16,15,711.5,131.0,3.0,35.0,599.0,760.99,556.36
2016,7,9,16,30,692.0,127.0,3.0,35.0,552.0,722.0,531.82
2016,7,9,16,45,373.0,169.0,3.0,35.0,395.5,489.85,366.88
2016,7,9,17,0,54.0,211.0,3.0,35.0,239.0,242.06,180.57
2016,7,9,17,15,50.0,188.0,2.85,34.5,211.5,215.64,162.08
2016,7,9,17,30,46.0,165.0,2.7,34.0,184.0,189.27,142.74
2016,7,9,17,45,253.0,130.0,2.55,33.5,214.0,302.84,233.05
2016,7,9,18,0,460.0,95.0,2.4,33.0,244.0,384.37,295.34
2016,7,9,18,15,396.0,84.0,2.35,32.0,195.0,316.31,242.74
2016,7,9,18,30,332.0,73.0,2.3,31.0,146.0,253.85,193.26
2016,7,9,18,45,242.0,58.0,2.25,30.5,103.5,182.16,135.24
2016,7,9,19,0,152.0,43.0,2.2,30.0,61.0,112.48,78.38
2016,7,9,19,15,76.0,21.5,2.5,29.5,30.5,52.31,19.19
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,10.5,10.5,2.35,24.0,11.0,8.96,0.0
2016,7,10,6,0,21.0,21.0,2.5,24.0,22.0,17.09,1.86
2016,7,10,6,15,91.5,43.5,2.75,24.5,57.5,33.68,21.95
2016,7,10,6,30,162.0,66.0,3.0,25.0,93.0,49.56,36.26
2016,7,10,6,45,231.0,83.5,3.3,25.5,137.0,62.27,47.5
2016,7,10,7,0,300.0,101.0,3.6,26.0,181.0,74.73,58.23
2016,7,10,7,15,155.5,114.0,3.7,26.5,156.5,85.08,66.89
2016,7,10,7,30,11.0,127.0,3.8,27.0,132.0,99.2,78.47
2016,7,10,7,45,40.0,159.5,3.9,27.5,178.0,117.63,93.4
2016,7,10,8,0,69.0,192.0,4.0,28.0,224.0,138.57,110.13
2016,7,10,8,15,39.0,187.0,4.0,28.5,206.0,136.95,108.14
2016,7,10,8,30,9.0,182.0,4.0,29.0,188.0,141.79,111.46
2016,7,10,8,45,29.0,227.0,4.0,29.5,246.0,162.32,127.41
2016,7,10,9,0,49.0,272.0,4.0,30.0,304.0,196.63,145.77
2016,7,10,9,15,186.5,296.5,3.95,30.0,432.0,229.92,164.36
2016,7,10,9,30,324.0,321.0,3.9,30.0,560.0,280.47,196.62
2016,7,10,9,45,249.0,356.0,3.9,30.5,546.0,308.56,220.97
2016,7,10,10,0,174.0,391.0,3.9,31.0,532.0,336.45,244.26
2016,7,10,10,15,241.0,398.0,3.9,31.5,602.0,375.81,272.18
2016,7,10,10,30,308.0,405.0,3.9,32.0,672.0,430.26,311.35
2016,7,10,10,45,313.0,418.5,3.9,32.5,698.0,465.85,337.32
2016,7,10,11,0,318.0,432.0,3.9,33.0,724.0,501.65,362.96
2016,7,10,11,15,547.0,307.0,3.9,33.0,824.0,564.57,410.19
2016,7,10,11,30,776.0,182.0,3.9,33.0,924.0,640.18,466.93
2016,7,10,11,45,459.5,340.5,3.9,33.5,782.0,593.41,430.52
2016,7,10,12,0,143.0,499.0,3.9,34.0,640.0,516.82,371.64
2016,7,10,12,15,242.5,480.5,3.9,34.0,720.5,591.02,425.25
2016,7,10,12,30,342.0,462.0,3.9,34.0,801.0,670.95,481.54
2016,7,10,12,45,576.0,315.0,3.95,34.5,884.0,757.82,544.87
2016,7,10,13,0,810.0,168.0,4.0,35.0,967.0,845.38,606.41
2016,7,10,13,15,808.0,167.5,4.05,35.0,957.5,866.38,620.04
2016,7,10,13,30,806.0,167.0,4.1,35.0,948.0,884.08,632.0
2016,7,10,13,45,801.5,166.0,4.15,35.0,930.5,895.64,640.07
2016,7,10,14,0,797.0,165.0,4.2,35.0,913.0,903.64,645.96
2016,7,10,14,15,790.5,163.5,4.2,35.0,889.0,905.75,647.92
2016,7,10,14,30,784.0,162.0,4.2,35.0,865.0,904.29,647.72
2016,7,10,14,45,772.5,161.5,4.2,35.0,833.0,895.68,642.99
2016,7,10,15,0,761.0,161.0,4.2,35.0,801.0,883.71,636.19
2016,7,10,15,15,749.0,158.0,4.2,35.0,764.0,865.57,625.43
2016,7,10,15,30,737.0,155.0,4.2,35.0,727.0,844.34,612.71
2016,7,10,15,45,713.5,155.5,4.25,35.0,683.0,819.47,597.77
2016,7,10,16,0,690.0,156.0,4.3,35.0,639.0,786.72,577.47
2016,7,10,16,15,669.0,151.5,4.3,34.5,592.0,748.79,554.46
2016,7,10,16,30,648.0,147.0,4.3,34.0,545.0,709.13,529.65
2016,7,10,16,45,605.5,147.0,4.3,34.0,493.0,655.98,493.14
2016,7,10,17,0,563.0,147.0,4.3,34.0,441.0,602.89,456.04
2016,7,10,17,15,526.0,139.0,4.1,33.5,389.5,539.87,411.86
2016,7,10,17,30,489.0,131.0,3.9,33.0,338.0,485.32,372.64
2016,7,10,17,45,419.5,125.0,3.75,32.5,285.0,414.35,319.82
2016,7,10,18,0,350.0,119.0,3.6,32.0,232.0,348.32,269.38
2016,7,10,18,15,285.5,104.0,3.4,31.0,184.5,270.92,209.51
2016,7,10,18,30,221.0,89.0,3.2,30.0,137.0,211.26,161.77
2016,7,10,18,45,137.0,67.5,3.0,29.5,94.5,141.89,105.52
2016,7,10,19,0,53.0,46.0,2.8,29.0,52.0,74.49,51.1
2016,7,10,19,15,26.5,23.0,2.9,28.5,26.0,34.78,10.75
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.5,10.0,4.5,24.5,10.0,8.54,0.0
2016,7,11,6,0,11.0,20.0,4.6,25.0,20.0,16.32,0.67
2016,7,11,6,15,72.5,44.5,4.75,25.0,55.5,34.2,22.23
2016,7,11,6,30,134.0,69.0,4.9,25.0,91.0,51.85,38.15
2016,7,11,6,45,222.0,85.0,5.1,25.5,137.0,63.17,48.25
2016,7,11,7,0,310.0,101.0,5.3,26.0,183.0,74.79,58.3
2016,7,11,7,15,367.5,113.5,5.45,26.5,233.0,81.2,63.64
2016,7,11,7,30,425.0,126.0,5.6,27.0,283.0,88.8,69.8
2016,7,11,7,45,488.5,129.0,5.75,28.0,337.5,90.0,70.28
2016,7,11,8,0,552.0,132.0,5.9,29.0,392.0,92.06,71.44
2016,7,11,8,15,584.5,139.0,6.0,29.5,443.5,94.2,72.78
2016,7,11,8,30,617.0,146.0,6.1,30.0,495.0,96.16,73.97
2016,7,11,8,45,462.5,212.0,6.2,30.5,487.5,131.91,102.66
2016,7,11,9,0,308.0,278.0,6.3,31.0,480.0,200.93,140.61
2016,7,11,9,15,515.5,217.0,6.35,31.5,584.0,210.16,135.55
2016,7,11,9,30,723.0,156.0,6.4,32.0,688.0,245.76,154.6
2016,7,11,9,45,741.5,157.5,6.5,32.5,730.0,304.48,201.96
2016,7,11,10,0,760.0,159.0,6.6,33.0,772.0,357.7,246.05
2016,7,11,10,15,771.5,161.5,6.6,33.5,808.0,410.11,289.38
2016,7,11,10,30,783.0,164.0,6.6,34.0,844.0,462.56,331.87
2016,7,11,10,45,792.5,165.5,6.65,34.5,873.0,513.1,371.97
2016,7,11,11,0,802.0,167.0,6.7,35.0,902.0,562.98,410.5
2016,7,11,11,15,808.0,168.5,6.65,35.0,924.0,609.92,446.64
2016,7,11,11,30,814.0,170.0,6.6,35.0,946.0,655.43,480.92
2016,7,11,11,45,805.0,180.0,6.6,35.5,957.0,695.83,509.74
2016,7,11,12,0,796.0,190.0,6.6,36.0,968.0,733.39,535.85
2016,7,11,12,15,797.5,190.5,6.55,36.0,974.5,768.5,560.96
2016,7,11,12,30,799.0,191.0,6.5,36.0,981.0,801.39,584.17
2016,7,11,12,45,797.0,192.0,6.45,36.5,979.0,829.53,602.46
2016,7,11,13,0,795.0,193.0,6.4,37.0,977.0,854.98,618.13
2016,7,11,13,15,792.5,192.5,6.3,37.0,967.5,875.71,631.7
2016,7,11,13,30,790.0,192.0,6.2,37.0,958.0,893.15,643.1
2016,7,11,13,45,784.5,191.5,6.15,37.0,940.0,904.46,650.72
2016,7,11,14,0,779.0,191.0,6.1,37.0,922.0,912.21,656.1
2016,7,11,14,15,772.0,189.0,6.05,37.0,897.0,913.64,657.42
2016,7,11,14,30,765.0,187.0,6.0,37.0,872.0,911.49,656.5
2016,7,11,14,45,760.5,181.5,5.95,37.0,841.5,904.85,652.75
2016,7,11,15,0,756.0,176.0,5.9,37.0,811.0,894.69,646.79
2016,7,11,15,15,743.5,173.0,5.85,36.5,773.5,883.2,641.43
2016,7,11,15,30,731.0,170.0,5.8,36.0,736.0,861.63,629.35
2016,7,11,15,45,713.5,166.5,5.8,36.0,692.5,832.23,610.9
