Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,13,0,897.0,115.0,3.2,39.0,995.0,874.79,610.86
2016,7,21,13,15,895.0,114.5,3.25,39.0,985.0,896.49,624.88
2016,7,21,13,30,893.0,114.0,3.3,39.0,975.0,914.71,636.81
2016,7,21,13,45,892.0,111.0,3.4,39.0,958.0,927.92,646.01
2016,7,21,14,0,891.0,108.0,3.5,39.0,941.0,937.36,652.97
2016,7,21,14,15,886.0,107.0,3.55,39.0,916.0,941.17,656.26
2016,7,21,14,30,881.0,106.0,3.6,39.0,891.0,941.2,657.32
2016,7,21,14,45,874.5,104.0,3.65,39.0,859.5,935.05,654.64
2016,7,21,15,0,868.0,102.0,3.7,39.0,828.0,925.19,649.75
2016,7,21,15,15,858.5,100.0,3.7,38.5,789.5,908.95,641.99
2016,7,21,15,30,849.0,98.0,3.7,38.0,751.0,889.29,632.09
2016,7,21,15,45,836.5,95.5,3.7,38.0,707.5,863.14,616.69
2016,7,21,16,0,824.0,93.0,3.7,38.0,664.0,834.03,599.35
2016,7,21,16,15,807.5,90.5,3.65,37.5,616.0,798.78,578.86
2016,7,21,16,30,791.0,88.0,3.6,37.0,568.0,768.96,561.83
2016,7,21,16,45,769.5,84.5,3.6,37.0,517.0,723.85,533.19
2016,7,21,17,0,748.0,81.0,3.6,37.0,466.0,677.31,503.21
2016,7,21,17,15,718.5,77.0,3.5,36.5,413.0,623.32,468.1
2016,7,21,17,30,689.0,73.0,3.4,36.0,360.0,569.2,430.91
2016,7,21,17,45,648.0,68.0,3.35,35.5,306.5,509.08,387.8
2016,7,21,18,0,607.0,63.0,3.3,35.0,253.0,448.79,342.95
2016,7,21,18,15,546.5,56.0,2.9,34.0,201.5,377.92,288.47
2016,7,21,18,30,486.0,49.0,2.5,33.0,150.0,311.83,235.56
2016,7,21,18,45,391.5,39.5,2.15,32.5,105.0,233.62,171.65
2016,7,21,19,0,297.0,30.0,1.8,32.0,60.0,165.38,112.57
2016,7,21,19,15,148.5,15.0,1.8,31.5,30.0,75.05,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,60.5,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,121.0,15.0,2.4,25.0,19.0,12.8,0.0
2016,7,22,6,15,248.5,27.0,2.35,25.5,56.0,22.02,11.37
2016,7,22,6,30,376.0,39.0,2.3,26.0,93.0,31.52,20.72
2016,7,22,6,45,459.5,47.0,2.3,27.0,142.0,37.31,25.99
2016,7,22,7,0,543.0,55.0,2.3,28.0,191.0,43.06,30.98
2016,7,22,7,15,595.0,61.0,2.15,28.5,243.5,46.96,34.26
2016,7,22,7,30,647.0,67.0,2.0,29.0,296.0,50.78,37.36
2016,7,22,7,45,685.0,71.0,1.9,30.0,350.0,57.69,42.83
2016,7,22,8,0,723.0,75.0,1.8,31.0,404.0,60.01,44.39
2016,7,22,8,15,748.5,78.5,1.85,31.5,456.5,61.73,45.53
2016,7,22,8,30,774.0,82.0,1.9,32.0,509.0,63.38,46.59
2016,7,22,8,45,795.0,84.0,2.0,33.0,559.5,63.86,46.6
2016,7,22,9,0,816.0,86.0,2.1,34.0,610.0,127.76,66.81
2016,7,22,9,15,830.5,88.5,2.2,34.5,656.5,183.97,100.85
2016,7,22,9,30,845.0,91.0,2.3,35.0,703.0,241.28,143.71
2016,7,22,9,45,856.5,92.5,2.4,35.5,744.5,297.95,189.44
2016,7,22,10,0,868.0,94.0,2.5,36.0,786.0,354.87,236.03
2016,7,22,10,15,876.0,95.5,2.55,36.0,821.5,410.46,281.64
2016,7,22,10,30,884.0,97.0,2.6,36.0,857.0,465.41,325.77
2016,7,22,10,45,890.5,98.0,2.65,36.5,886.0,518.37,366.54
2016,7,22,11,0,897.0,99.0,2.7,37.0,915.0,570.05,405.06
2016,7,22,11,15,901.0,100.0,2.75,37.0,936.5,618.76,441.22
2016,7,22,11,30,905.0,101.0,2.8,37.0,958.0,665.53,475.12
2016,7,22,11,45,902.5,105.0,2.85,37.5,971.0,708.1,504.3
2016,7,22,12,0,900.0,109.0,2.9,38.0,984.0,747.91,530.89
2016,7,22,12,15,901.0,109.5,2.95,38.0,990.5,784.73,554.93
2016,7,22,12,30,902.0,110.0,3.0,38.0,997.0,818.87,576.9
2016,7,22,12,45,901.5,110.0,3.05,38.5,995.0,848.58,594.74
2016,7,22,13,0,901.0,110.0,3.1,39.0,993.0,875.27,610.6
2016,7,22,13,15,899.0,109.5,3.15,39.0,983.5,896.97,624.61
2016,7,22,13,30,897.0,109.0,3.2,39.0,974.0,915.18,636.51
2016,7,22,13,45,893.5,108.5,3.25,39.0,956.5,928.39,645.39
2016,7,22,14,0,890.0,108.0,3.3,39.0,939.0,937.86,652.08
2016,7,22,14,15,885.0,107.0,3.3,39.0,914.0,941.67,655.05
2016,7,22,14,30,880.0,106.0,3.3,39.0,889.0,941.69,655.81
2016,7,22,14,45,865.5,108.5,3.35,39.0,855.5,932.57,651.31
2016,7,22,15,0,851.0,111.0,3.4,39.0,822.0,919.96,644.75
2016,7,22,15,15,841.0,109.0,3.4,39.0,784.0,903.54,635.58
2016,7,22,15,30,831.0,107.0,3.4,39.0,746.0,883.77,624.36
2016,7,22,15,45,818.0,104.5,3.4,39.0,702.5,857.59,609.05
2016,7,22,16,0,805.0,102.0,3.4,39.0,659.0,837.5,597.74
2016,7,22,16,15,787.5,99.0,3.4,38.5,611.0,800.95,576.77
2016,7,22,16,30,770.0,96.0,3.4,38.0,563.0,762.16,554.11
2016,7,22,16,45,746.5,93.0,3.4,37.5,512.0,716.65,526.5
2016,7,22,17,0,723.0,90.0,3.4,37.0,461.0,669.85,497.45
2016,7,22,17,15,692.5,85.0,3.3,36.5,407.5,617.37,463.23
2016,7,22,17,30,662.0,80.0,3.2,36.0,354.0,562.48,425.27
2016,7,22,17,45,618.0,74.5,3.15,36.0,301.0,498.91,378.97
2016,7,22,18,0,574.0,69.0,3.1,36.0,248.0,437.46,332.73
2016,7,22,18,15,511.5,61.5,2.75,35.0,197.0,366.34,278.39
2016,7,22,18,30,449.0,54.0,2.4,34.0,146.0,300.16,225.78
2016,7,22,18,45,352.0,43.0,2.05,33.0,101.5,220.93,161.89
2016,7,22,19,0,255.0,32.0,1.7,32.0,57.0,151.96,102.9
2016,7,22,19,15,127.5,16.0,1.75,31.5,28.5,67.32,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.0,2.35,24.5,8.5,0.0,0.0
2016,7,23,6,0,81.0,14.0,2.6,25.0,17.0,11.95,0.0
2016,7,23,6,15,194.0,29.0,2.6,25.5,52.5,22.47,11.56
2016,7,23,6,30,307.0,44.0,2.6,26.0,88.0,33.88,22.66
2016,7,23,6,45,392.5,54.0,2.65,27.0,135.5,42.81,30.61
2016,7,23,7,0,478.0,64.0,2.7,28.0,183.0,49.84,36.69
2016,7,23,7,15,532.0,72.0,2.55,28.5,235.0,54.88,40.95
2016,7,23,7,30,586.0,80.0,2.4,29.0,287.0,59.77,44.91
2016,7,23,7,45,630.5,84.0,2.3,30.0,341.0,61.51,46.02
2016,7,23,8,0,675.0,88.0,2.2,31.0,395.0,63.26,47.09
2016,7,23,8,15,702.5,92.5,2.2,31.5,447.5,65.08,48.29
2016,7,23,8,30,730.0,97.0,2.2,32.0,500.0,73.12,54.56
2016,7,23,8,45,755.5,99.0,2.2,32.5,550.5,73.18,54.27
2016,7,23,9,0,781.0,101.0,2.2,33.0,601.0,126.46,67.15
2016,7,23,9,15,796.5,103.5,2.25,33.5,647.5,181.6,100.87
2016,7,23,9,30,812.0,106.0,2.3,34.0,694.0,245.22,148.54
2016,7,23,9,45,827.0,106.5,2.35,34.5,736.0,300.46,192.98
2016,7,23,10,0,842.0,107.0,2.4,35.0,778.0,356.33,238.6
2016,7,23,10,15,851.0,109.0,2.45,35.5,814.0,411.4,283.16
2016,7,23,10,30,860.0,111.0,2.5,36.0,850.0,465.98,326.19
2016,7,23,10,45,869.0,111.0,2.65,36.5,879.5,518.37,366.62
2016,7,23,11,0,878.0,111.0,2.8,37.0,909.0,569.76,405.12
2016,7,23,11,15,882.5,112.0,2.9,37.0,931.0,618.02,441.11
2016,7,23,11,30,887.0,113.0,3.0,37.0,953.0,664.43,474.96
2016,7,23,11,45,890.5,113.0,3.1,37.5,967.0,707.34,504.71
2016,7,23,12,0,894.0,113.0,3.2,38.0,981.0,747.96,532.23
2016,7,23,12,15,895.0,113.5,3.25,38.0,987.5,784.66,556.35
2016,7,23,12,30,896.0,114.0,3.3,38.0,994.0,818.7,578.36
2016,7,23,12,45,896.0,113.5,3.4,38.5,992.5,848.33,596.48
2016,7,23,13,0,896.0,113.0,3.5,39.0,991.0,874.97,612.65
2016,7,23,13,15,894.0,112.5,3.55,39.0,981.0,896.64,626.71
2016,7,23,13,30,892.0,112.0,3.6,39.0,971.0,914.84,638.66
2016,7,23,13,45,888.5,111.0,3.65,39.0,953.5,927.58,647.28
2016,7,23,14,0,885.0,110.0,3.7,39.0,936.0,936.58,653.69
2016,7,23,14,15,879.5,109.0,3.7,39.0,911.0,939.93,656.39
2016,7,23,14,30,874.0,108.0,3.7,39.0,886.0,939.49,656.88
2016,7,23,14,45,859.5,111.0,3.7,39.0,852.0,930.89,652.36
2016,7,23,15,0,845.0,114.0,3.7,39.0,818.0,918.82,645.79
2016,7,23,15,15,834.5,112.0,3.7,38.5,780.0,902.02,637.65
2016,7,23,15,30,824.0,110.0,3.7,38.0,742.0,881.9,627.43
2016,7,23,15,45,810.0,107.5,3.75,38.0,698.5,854.95,611.71
2016,7,23,16,0,796.0,105.0,3.8,38.0,655.0,834.35,600.15
2016,7,23,16,15,778.5,101.5,3.8,37.5,607.0,797.41,578.67
2016,7,23,16,30,761.0,98.0,3.8,37.0,559.0,758.25,555.48
2016,7,23,16,45,737.5,94.5,3.8,37.0,507.5,712.38,526.19
2016,7,23,17,0,714.0,91.0,3.8,37.0,456.0,665.26,495.61
2016,7,23,17,15,683.0,86.0,3.75,36.5,403.0,612.82,461.3
2016,7,23,17,30,652.0,81.0,3.7,36.0,350.0,557.9,423.21
2016,7,23,17,45,608.0,75.5,3.65,36.0,297.0,494.67,376.88
2016,7,23,18,0,564.0,70.0,3.6,36.0,244.0,433.58,330.65
2016,7,23,18,15,501.0,62.0,3.3,35.0,193.5,361.98,275.81
2016,7,23,18,30,438.0,54.0,3.0,34.0,143.0,295.43,222.77
2016,7,23,18,45,341.0,42.5,2.75,33.5,99.0,216.14,158.33
2016,7,23,19,0,244.0,31.0,2.5,33.0,55.0,147.27,98.93
2016,7,23,19,15,122.0,15.5,2.6,32.5,27.5,64.86,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,31.0,7.0,2.35,24.5,8.0,0.0,0.0
2016,7,24,6,0,62.0,14.0,2.6,25.0,16.0,11.95,0.0
2016,7,24,6,15,175.0,29.5,2.65,25.5,50.5,22.81,11.63
2016,7,24,6,30,288.0,45.0,2.7,26.0,85.0,34.56,23.19
2016,7,24,6,45,376.0,55.5,2.75,26.5,132.5,44.05,31.71
2016,7,24,7,0,464.0,66.0,2.8,27.0,180.0,51.43,38.2
2016,7,24,7,15,519.5,74.0,2.75,27.5,232.0,56.39,42.41
2016,7,24,7,30,575.0,82.0,2.7,28.0,284.0,61.22,46.34
2016,7,24,7,45,622.5,85.5,2.65,29.0,338.0,62.54,47.1
2016,7,24,8,0,670.0,89.0,2.6,30.0,392.0,63.93,47.87
2016,7,24,8,15,698.0,93.5,2.55,30.5,444.5,65.72,49.04
2016,7,24,8,30,726.0,98.0,2.5,31.0,497.0,73.82,55.38
2016,7,24,8,45,752.0,99.5,2.45,31.5,548.0,73.64,54.9
2016,7,24,9,0,778.0,101.0,2.4,32.0,599.0,126.57,67.57
2016,7,24,9,15,793.5,104.0,2.35,32.5,645.0,181.95,101.71
2016,7,24,9,30,809.0,107.0,2.3,33.0,691.0,238.71,144.48
2016,7,24,9,45,823.5,108.0,2.3,34.0,733.0,301.12,194.04
2016,7,24,10,0,838.0,109.0,2.3,35.0,775.0,357.09,239.2
2016,7,24,10,15,846.5,110.5,2.3,35.5,810.5,411.48,283.14
2016,7,24,10,30,855.0,112.0,2.3,36.0,846.0,465.33,325.45
2016,7,24,10,45,862.0,113.5,2.35,36.5,875.0,517.66,365.46
2016,7,24,11,0,869.0,115.0,2.4,37.0,904.0,568.83,403.33
2016,7,24,11,15,873.5,116.0,2.45,37.0,925.5,616.75,438.7
2016,7,24,11,30,878.0,117.0,2.5,37.0,947.0,662.85,471.94
2016,7,24,11,45,877.0,120.0,2.6,37.5,960.0,704.72,500.73
2016,7,24,12,0,876.0,123.0,2.7,38.0,973.0,744.02,527.13
2016,7,24,12,15,877.0,123.5,2.7,38.0,979.0,780.23,550.76
2016,7,24,12,30,878.0,124.0,2.7,38.0,985.0,813.85,572.05
2016,7,24,12,45,875.5,125.0,2.75,38.0,983.0,842.3,590.28
2016,7,24,13,0,873.0,126.0,2.8,38.0,981.0,867.76,606.64
2016,7,24,13,15,870.5,125.5,2.8,38.0,971.0,888.75,619.89
2016,7,24,13,30,868.0,125.0,2.8,38.0,961.0,906.32,631.08
2016,7,24,13,45,863.0,125.0,2.85,38.0,943.0,918.52,639.35
2016,7,24,14,0,858.0,125.0,2.9,38.0,925.0,927.05,645.48
2016,7,24,14,15,852.5,123.5,2.9,38.0,900.0,930.02,647.92
2016,7,24,14,30,847.0,122.0,2.9,38.0,875.0,929.28,648.21
2016,7,24,14,45,828.0,126.5,2.9,38.0,840.5,918.06,642.07
2016,7,24,15,0,809.0,131.0,2.9,38.0,806.0,915.18,641.37
2016,7,24,15,15,549.0,240.0,2.9,38.0,688.5,780.38,553.9
2016,7,24,15,30,289.0,349.0,2.9,38.0,571.0,631.67,450.75
2016,7,24,15,45,520.5,236.0,2.9,38.0,606.5,738.79,530.22
2016,7,24,16,0,752.0,123.0,2.9,38.0,642.0,816.85,584.98
2016,7,24,16,15,453.5,197.0,2.9,37.5,503.5,620.09,452.36
2016,7,24,16,30,155.0,271.0,2.9,37.0,365.0,407.41,299.7
2016,7,24,16,45,404.0,190.5,2.95,37.0,404.0,548.49,407.29
2016,7,24,17,0,653.0,110.0,3.0,37.0,443.0,644.93,479.7
2016,7,24,17,15,619.0,104.0,3.0,36.5,390.5,588.69,441.27
2016,7,24,17,30,585.0,98.0,3.0,36.0,338.0,532.92,402.84
2016,7,24,17,45,533.0,91.0,3.0,35.5,285.5,465.46,354.42
2016,7,24,18,0,481.0,84.0,3.0,35.0,233.0,400.88,306.4
2016,7,24,18,15,416.0,73.5,2.85,34.5,183.5,324.42,247.53
2016,7,24,18,30,351.0,63.0,2.7,34.0,134.0,259.84,195.81
2016,7,24,18,45,256.0,48.5,2.55,34.0,91.5,183.94,134.16
2016,7,24,19,0,161.0,34.0,2.4,34.0,49.0,118.73,78.52
2016,7,24,19,15,80.5,17.0,2.45,33.5,24.5,53.67,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,4.0,2.15,26.0,4.0,0.0,0.0
2016,7,25,6,0,0.0,8.0,2.1,26.0,8.0,6.83,0.0
2016,7,25,6,15,50.0,31.0,2.05,26.0,38.0,24.44,12.61
2016,7,25,6,30,100.0,54.0,2.0,26.0,68.0,41.38,28.82
2016,7,25,6,45,156.5,77.5,2.0,26.5,110.5,57.53,43.05
2016,7,25,7,0,213.0,101.0,2.0,27.0,153.0,73.8,57.07
2016,7,25,7,15,304.0,105.5,2.0,27.0,200.5,77.89,60.65
2016,7,25,7,30,395.0,110.0,2.0,27.0,248.0,78.3,60.92
2016,7,25,7,45,402.5,137.5,2.0,27.5,299.0,95.21,74.76
2016,7,25,8,0,410.0,165.0,2.0,28.0,350.0,111.19,87.53
2016,7,25,8,15,443.5,176.5,1.9,28.0,400.0,116.57,91.59
2016,7,25,8,30,477.0,188.0,1.8,28.0,450.0,121.63,95.35
2016,7,25,8,45,514.5,192.0,1.75,28.5,499.5,122.3,95.34
2016,7,25,9,0,552.0,196.0,1.7,29.0,549.0,165.38,105.58
2016,7,25,9,15,573.0,203.0,1.6,29.5,594.0,212.37,134.83
2016,7,25,9,30,594.0,210.0,1.5,30.0,639.0,260.53,170.25
2016,7,25,9,45,632.5,203.0,1.4,30.5,683.5,306.39,205.62
2016,7,25,10,0,671.0,196.0,1.3,31.0,728.0,356.16,244.59
2016,7,25,10,15,683.0,199.5,1.35,31.5,763.5,406.79,284.69
2016,7,25,10,30,695.0,203.0,1.4,32.0,799.0,457.77,324.03
2016,7,25,10,45,723.0,193.5,1.45,33.0,832.5,507.09,360.41
2016,7,25,11,0,751.0,184.0,1.5,34.0,866.0,558.18,396.89
2016,7,25,11,15,757.5,185.5,1.65,34.5,887.5,604.08,430.02
2016,7,25,11,30,764.0,187.0,1.8,35.0,909.0,648.74,461.5
2016,7,25,11,45,789.5,173.0,1.95,35.5,929.0,692.75,492.2
2016,7,25,12,0,815.0,159.0,2.1,36.0,949.0,736.14,521.93
2016,7,25,12,15,417.0,245.5,2.2,36.0,650.0,543.65,390.03
2016,7,25,12,30,19.0,332.0,2.3,36.0,351.0,294.8,210.35
2016,7,25,12,45,423.5,242.5,2.45,36.5,656.5,585.22,421.98
2016,7,25,13,0,828.0,153.0,2.6,37.0,962.0,852.84,600.42
2016,7,25,13,15,825.5,152.5,2.7,37.0,952.5,873.35,612.19
2016,7,25,13,30,823.0,152.0,2.8,37.0,943.0,890.61,623.95
2016,7,25,13,45,532.5,307.0,2.9,37.5,816.0,804.35,564.54
2016,7,25,14,0,242.0,462.0,3.0,38.0,689.0,664.12,465.95
2016,7,25,14,15,134.0,401.0,3.1,38.0,526.0,510.32,362.55
2016,7,25,14,30,26.0,340.0,3.2,38.0,363.0,336.61,240.44
2016,7,25,14,45,85.0,373.5,3.35,38.0,445.0,427.62,307.15
2016,7,25,15,0,144.0,407.0,3.5,38.0,527.0,537.1,384.43
2016,7,25,15,15,163.5,386.5,3.6,37.5,516.5,536.92,386.28
2016,7,25,15,30,183.0,366.0,3.7,37.0,506.0,535.23,387.62
2016,7,25,15,45,219.5,338.0,3.8,36.5,496.0,539.27,393.56
2016,7,25,16,0,256.0,310.0,3.9,36.0,486.0,557.98,409.54
2016,7,25,16,15,250.5,286.0,4.0,35.5,447.5,524.16,387.88
2016,7,25,16,30,245.0,262.0,4.1,35.0,409.0,489.24,365.24
2016,7,25,16,45,144.0,231.0,4.2,35.0,315.5,353.65,265.98
2016,7,25,17,0,43.0,200.0,4.3,35.0,222.0,225.95,169.35
2016,7,25,17,15,21.5,152.5,4.25,34.0,163.5,150.04,112.21
2016,7,25,17,30,0.0,105.0,4.2,33.0,105.0,89.89,65.59
2016,7,25,17,45,0.0,88.0,4.2,32.5,88.0,74.88,54.11
2016,7,25,18,0,0.0,71.0,4.2,32.0,71.0,59.83,42.34
2016,7,25,18,15,0.0,55.5,4.05,31.5,55.5,46.18,31.46
2016,7,25,18,30,0.0,40.0,3.9,31.0,40.0,33.07,20.82
2016,7,25,18,45,0.0,27.0,3.8,30.5,27.0,22.28,11.93
2016,7,25,19,0,0.0,14.0,3.7,30.0,14.0,11.52,2.84
2016,7,25,19,15,0.0,7.0,3.6,29.5,7.0,5.75,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,5.0,4.0,2.05,24.0,4.0,0.0,0.0
2016,7,26,6,0,10.0,8.0,2.2,24.0,8.0,6.83,0.0
2016,7,26,6,15,64.5,30.5,2.25,24.0,38.5,24.08,12.22
2016,7,26,6,30,119.0,53.0,2.3,24.0,69.0,40.19,28.05
2016,7,26,6,45,79.5,72.5,2.4,24.5,85.0,54.8,41.09
2016,7,26,7,0,40.0,92.0,2.5,25.0,101.0,69.84,54.2
2016,7,26,7,15,61.0,114.0,2.5,25.0,132.5,85.65,67.77
2016,7,26,7,30,82.0,136.0,2.5,25.0,164.0,101.23,80.86
2016,7,26,7,45,60.0,154.0,2.55,25.5,176.5,113.74,90.95
2016,7,26,8,0,38.0,172.0,2.6,26.0,189.0,125.9,100.55
2016,7,26,8,15,176.5,195.5,2.6,26.5,290.0,136.97,109.07
2016,7,26,8,30,315.0,219.0,2.6,27.0,391.0,144.55,114.63
2016,7,26,8,45,157.5,181.5,2.65,27.5,267.5,129.45,101.67
2016,7,26,9,0,0.0,144.0,2.7,28.0,144.0,116.59,86.67
2016,7,26,9,15,128.5,236.0,2.7,28.0,328.5,186.81,135.22
2016,7,26,9,30,257.0,328.0,2.7,28.0,513.0,274.25,195.99
2016,7,26,9,45,457.0,265.0,2.75,28.5,618.0,303.36,212.03
2016,7,26,10,0,657.0,202.0,2.8,29.0,723.0,356.6,249.59
2016,7,26,10,15,669.5,205.5,2.8,29.0,758.0,406.75,290.74
2016,7,26,10,30,682.0,209.0,2.8,29.0,793.0,457.34,331.42
2016,7,26,10,45,521.5,308.0,2.8,29.5,763.5,494.57,360.72
2016,7,26,11,0,361.0,407.0,2.8,30.0,734.0,515.28,375.63
2016,7,26,11,15,362.0,417.0,2.8,30.0,752.0,548.77,400.11
2016,7,26,11,30,363.0,427.0,2.8,30.0,770.0,581.76,423.73
2016,7,26,11,45,378.5,427.0,2.8,30.5,789.5,616.31,447.43
2016,7,26,12,0,394.0,427.0,2.8,31.0,809.0,651.06,470.88
2016,7,26,12,15,412.5,431.5,2.8,31.0,834.0,691.85,498.98
2016,7,26,12,30,431.0,436.0,2.8,31.0,859.0,735.77,528.77
2016,7,26,12,45,264.5,461.5,2.8,31.0,721.0,637.33,459.54
2016,7,26,13,0,98.0,487.0,2.8,31.0,583.0,513.97,371.77
2016,7,26,13,15,182.5,481.0,2.8,31.0,658.0,601.68,435.21
2016,7,26,13,30,267.0,475.0,2.8,31.0,733.0,693.89,499.4
2016,7,26,13,45,341.0,435.5,2.85,31.0,758.0,736.38,530.1
2016,7,26,14,0,415.0,396.0,2.9,31.0,783.0,789.74,568.0
2016,7,26,14,15,367.5,405.0,2.9,30.5,740.5,750.02,542.07
2016,7,26,14,30,320.0,414.0,2.9,30.0,698.0,720.18,522.85
2016,7,26,14,45,368.5,376.0,2.9,30.0,692.0,732.61,533.91
2016,7,26,15,0,417.0,338.0,2.9,30.0,686.0,757.88,553.11
2016,7,26,15,15,223.5,318.5,2.85,30.0,504.0,541.34,400.97
2016,7,26,15,30,30.0,299.0,2.8,30.0,322.0,308.37,229.32
2016,7,26,15,45,360.5,223.0,2.8,30.0,472.0,583.02,438.91
2016,7,26,16,0,691.0,147.0,2.8,30.0,622.0,796.77,591.59
2016,7,26,16,15,540.5,188.5,2.75,29.5,543.5,687.58,515.73
2016,7,26,16,30,390.0,230.0,2.7,29.0,465.0,575.48,436.26
2016,7,26,16,45,387.0,206.5,2.7,29.0,421.5,537.07,410.71
2016,7,26,17,0,384.0,183.0,2.7,29.0,378.0,513.2,394.54
2016,7,26,17,15,461.5,145.0,2.6,28.5,352.5,514.02,398.35
2016,7,26,17,30,539.0,107.0,2.5,28.0,327.0,513.1,400.0
2016,7,26,17,45,494.0,97.5,2.4,28.0,276.0,442.44,346.66
2016,7,26,18,0,449.0,88.0,2.3,28.0,225.0,382.2,299.84
2016,7,26,18,15,383.0,76.5,2.1,27.5,176.5,311.54,243.75
2016,7,26,18,30,317.0,65.0,1.9,27.0,128.0,246.9,190.72
2016,7,26,18,45,231.0,49.0,1.7,26.5,87.0,174.85,130.91
2016,7,26,19,0,145.0,33.0,1.5,26.0,46.0,112.5,75.49
2016,7,26,19,15,72.5,16.5,1.5,25.5,23.0,37.23,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.5,0.5,22.5,3.5,0.0,0.0
2016,7,27,6,0,2.0,7.0,0.6,23.0,7.0,5.97,0.0
2016,7,27,6,15,48.5,30.5,0.8,23.5,37.0,23.98,11.93
2016,7,27,6,30,95.0,54.0,1.0,24.0,67.0,41.21,28.88
2016,7,27,6,45,161.0,76.0,1.2,24.5,110.0,56.52,42.53
2016,7,27,7,0,227.0,98.0,1.4,25.0,153.0,71.94,55.95
2016,7,27,7,15,284.5,114.5,1.45,25.5,201.0,83.44,65.71
2016,7,27,7,30,342.0,131.0,1.5,26.0,249.0,94.64,74.93
2016,7,27,7,45,278.5,156.5,1.55,26.5,263.5,109.59,87.03
2016,7,27,8,0,215.0,182.0,1.6,27.0,278.0,128.86,102.44
2016,7,27,8,15,252.5,202.5,1.6,27.5,329.5,135.26,107.04
2016,7,27,8,30,290.0,223.0,1.6,28.0,381.0,146.41,115.46
2016,7,27,8,45,404.0,212.5,1.65,28.5,456.5,133.05,104.01
2016,7,27,9,0,518.0,202.0,1.7,29.0,532.0,167.08,107.87
2016,7,27,9,15,314.5,268.0,1.75,29.0,473.0,224.06,154.68
2016,7,27,9,30,111.0,334.0,1.8,29.0,414.0,264.45,192.86
2016,7,27,9,45,113.5,356.0,1.85,29.5,442.5,284.31,207.2
2016,7,27,10,0,116.0,378.0,1.9,30.0,471.0,312.93,228.1
2016,7,27,10,15,291.5,356.5,2.0,30.0,602.5,373.47,269.88
2016,7,27,10,30,467.0,335.0,2.1,30.0,734.0,455.08,328.37
2016,7,27,10,45,239.5,287.5,2.25,30.5,493.0,342.97,251.04
2016,7,27,11,0,12.0,240.0,2.4,31.0,252.0,203.87,149.21
2016,7,27,11,15,50.0,350.0,2.5,31.0,398.0,314.46,230.9
2016,7,27,11,30,88.0,460.0,2.6,31.0,544.0,431.86,314.73
2016,7,27,11,45,365.5,369.5,2.75,31.0,723.0,564.11,411.96
2016,7,27,12,0,643.0,279.0,2.9,31.0,902.0,714.7,519.84
2016,7,27,12,15,645.0,279.5,2.95,31.0,908.0,747.94,542.34
2016,7,27,12,30,647.0,280.0,3.0,31.0,914.0,779.32,564.08
2016,7,27,12,45,650.5,277.0,3.15,31.0,913.5,806.99,583.76
2016,7,27,13,0,654.0,274.0,3.3,31.0,913.0,832.33,601.81
2016,7,27,13,15,651.0,273.0,3.35,31.0,903.5,851.02,614.78
2016,7,27,13,30,648.0,272.0,3.4,31.0,894.0,866.65,625.76
2016,7,27,13,45,646.0,267.0,3.45,31.0,877.5,876.44,633.06
2016,7,27,14,0,644.0,262.0,3.5,31.0,861.0,882.95,638.28
2016,7,27,14,15,449.5,346.5,3.5,31.0,759.0,786.5,570.06
2016,7,27,14,30,255.0,431.0,3.5,31.0,657.0,676.39,491.49
2016,7,27,14,45,457.0,323.0,3.5,31.0,709.5,781.04,569.85
2016,7,27,15,0,659.0,215.0,3.5,31.0,762.0,871.59,636.23
2016,7,27,15,15,554.0,252.0,3.45,30.5,697.5,801.05,588.11
2016,7,27,15,30,449.0,289.0,3.4,30.0,633.0,736.94,544.32
2016,7,27,15,45,522.0,242.0,3.35,30.0,618.0,749.81,556.77
2016,7,27,16,0,595.0,195.0,3.3,30.0,603.0,763.48,569.16
2016,7,27,16,15,339.0,228.0,3.15,30.0,457.0,539.22,407.84
2016,7,27,16,30,83.0,261.0,3.0,30.0,311.0,322.2,244.18
2016,7,27,16,45,96.0,238.5,2.85,30.0,291.0,309.22,236.25
2016,7,27,17,0,109.0,216.0,2.7,30.0,271.0,309.58,237.51
2016,7,27,17,15,98.0,192.5,2.3,29.5,237.5,260.72,201.07
2016,7,27,17,30,87.0,169.0,1.9,29.0,204.0,226.96,175.65
2016,7,27,17,45,205.5,141.0,1.55,28.5,207.5,295.2,230.55
2016,7,27,18,0,324.0,113.0,1.2,28.0,211.0,325.37,254.03
2016,7,27,18,15,257.5,96.0,1.1,27.5,164.0,256.08,199.08
2016,7,27,18,30,191.0,79.0,1.0,27.0,117.0,193.3,148.29
2016,7,27,18,45,120.5,56.5,0.9,27.0,78.0,128.3,94.82
2016,7,27,19,0,50.0,34.0,0.8,27.0,39.0,62.8,39.62
2016,7,27,19,15,25.0,17.0,0.8,26.5,19.5,22.51,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.0,2.1,24.0,5.0,0.0,0.0
2016,7,28,6,0,0.0,10.0,2.3,24.0,10.0,8.54,0.0
2016,7,28,6,15,94.5,29.0,2.4,24.0,42.0,22.63,10.56
2016,7,28,6,30,189.0,48.0,2.5,24.0,74.0,36.46,24.86
2016,7,28,6,45,279.0,62.0,2.7,24.5,119.0,46.63,34.12
2016,7,28,7,0,369.0,76.0,2.9,25.0,164.0,56.59,42.91
2016,7,28,7,15,429.0,86.5,2.95,25.5,215.0,63.66,48.97
2016,7,28,7,30,489.0,97.0,3.0,26.0,266.0,70.54,54.66
2016,7,28,7,45,365.5,137.5,3.15,26.5,276.0,94.95,74.94
2016,7,28,8,0,242.0,178.0,3.3,27.0,286.0,121.61,96.7
2016,7,28,8,15,450.5,148.5,3.25,27.0,381.5,99.33,77.83
2016,7,28,8,30,659.0,119.0,3.2,27.0,477.0,80.13,61.6
2016,7,28,8,45,498.5,190.0,3.2,27.5,476.5,121.83,95.61
2016,7,28,9,0,338.0,261.0,3.2,28.0,476.0,196.03,136.93
2016,7,28,9,15,549.0,194.0,3.1,28.5,574.0,204.71,131.06
2016,7,28,9,30,760.0,127.0,3.0,29.0,672.0,245.33,154.26
2016,7,28,9,45,777.5,127.5,2.9,29.5,714.5,299.53,198.71
2016,7,28,10,0,795.0,128.0,2.8,30.0,757.0,354.89,244.54
2016,7,28,10,15,519.5,270.0,2.75,30.0,689.0,398.12,285.54
2016,7,28,10,30,244.0,412.0,2.7,30.0,621.0,414.66,302.17
2016,7,28,10,45,247.0,427.5,2.7,30.5,645.5,448.26,326.49
2016,7,28,11,0,250.0,443.0,2.7,31.0,670.0,482.08,350.39
2016,7,28,11,15,546.5,289.5,2.75,31.0,800.5,564.15,411.75
2016,7,28,11,30,843.0,136.0,2.8,31.0,931.0,659.57,482.94
2016,7,28,11,45,608.5,285.0,2.85,31.5,863.5,663.66,481.99
2016,7,28,12,0,374.0,434.0,2.9,32.0,796.0,644.16,464.13
2016,7,28,12,15,615.5,284.5,2.95,32.0,885.0,730.64,528.75
2016,7,28,12,30,857.0,135.0,3.0,32.0,974.0,811.7,587.13
2016,7,28,12,45,580.5,304.5,3.1,32.5,873.0,772.68,555.75
2016,7,28,13,0,304.0,474.0,3.2,33.0,772.0,699.89,500.03
2016,7,28,13,15,578.0,304.0,3.25,33.0,861.5,814.32,584.61
2016,7,28,13,30,852.0,134.0,3.3,33.0,951.0,905.96,647.98
2016,7,28,13,45,641.0,263.0,3.4,33.0,871.5,869.69,623.07
2016,7,28,14,0,430.0,392.0,3.5,33.0,792.0,802.63,574.35
2016,7,28,14,15,426.0,379.0,3.55,32.5,766.0,795.72,572.41
2016,7,28,14,30,422.0,366.0,3.6,32.0,740.0,786.12,568.32
2016,7,28,14,45,476.0,334.0,3.7,32.0,741.0,810.86,587.76
2016,7,28,15,0,530.0,302.0,3.8,32.0,742.0,831.91,604.63
2016,7,28,15,15,272.0,273.0,3.8,31.5,498.5,541.17,402.52
2016,7,28,15,30,14.0,244.0,3.8,31.0,255.0,225.18,167.09
2016,7,28,15,45,9.5,214.0,3.85,31.0,221.5,193.99,144.44
2016,7,28,16,0,5.0,184.0,3.9,31.0,188.0,162.91,121.07
2016,7,28,16,15,319.5,166.0,3.85,30.5,357.5,474.89,365.1
2016,7,28,16,30,634.0,148.0,3.8,30.0,527.0,718.49,545.86
2016,7,28,16,45,561.5,153.0,3.8,30.0,465.5,645.43,492.73
2016,7,28,17,0,489.0,158.0,3.8,30.0,404.0,568.39,437.51
2016,7,28,17,15,474.0,140.0,3.65,29.5,356.0,519.32,403.26
2016,7,28,17,30,459.0,122.0,3.5,29.0,308.0,469.65,367.46
2016,7,28,17,45,425.5,107.5,3.35,28.5,259.5,411.8,324.04
2016,7,28,18,0,392.0,93.0,3.2,28.0,211.0,355.75,280.58
2016,7,28,18,15,339.5,78.0,3.0,27.5,165.0,291.04,228.69
2016,7,28,18,30,287.0,63.0,2.8,27.0,119.0,230.99,178.93
2016,7,28,18,45,205.0,47.0,2.6,26.5,80.5,162.12,121.29
2016,7,28,19,0,123.0,31.0,2.4,26.0,42.0,93.52,60.62
2016,7,28,19,15,61.5,15.5,2.4,25.5,21.0,32.96,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.0,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,0.0,10.0,1.8,24.0,10.0,8.54,0.0
2016,7,29,6,15,103.5,28.0,1.95,24.0,41.5,21.91,9.7
2016,7,29,6,30,207.0,46.0,2.1,24.0,73.0,35.05,23.65
2016,7,29,6,45,291.5,60.0,2.25,24.5,118.5,45.26,32.94
2016,7,29,7,0,376.0,74.0,2.4,25.0,164.0,55.24,41.75
2016,7,29,7,15,436.5,84.5,2.45,25.0,214.5,62.36,47.97
2016,7,29,7,30,497.0,95.0,2.5,25.0,265.0,70.82,55.13
2016,7,29,7,45,541.0,102.5,2.6,25.5,317.5,74.46,57.93
2016,7,29,8,0,585.0,110.0,2.7,26.0,370.0,77.95,60.54
2016,7,29,8,15,485.0,155.5,2.7,26.0,390.0,104.28,82.3
2016,7,29,8,30,385.0,201.0,2.7,26.0,410.0,135.58,107.82
2016,7,29,8,45,343.0,235.0,2.75,26.5,435.0,153.81,122.06
2016,7,29,9,0,301.0,269.0,2.8,27.0,460.0,197.87,139.93
2016,7,29,9,15,271.0,299.0,2.75,27.0,481.0,236.88,167.91
2016,7,29,9,30,241.0,329.0,2.7,27.0,502.0,280.75,202.26
2016,7,29,9,45,128.0,294.5,2.7,27.5,387.0,250.11,183.63
2016,7,29,10,0,15.0,260.0,2.7,28.0,272.0,212.83,158.7
2016,7,29,10,15,76.0,339.5,2.65,28.0,404.0,290.95,216.02
2016,7,29,10,30,137.0,419.0,2.6,28.0,536.0,377.88,279.06
2016,7,29,10,45,154.0,436.0,2.55,28.5,571.5,412.95,303.8
2016,7,29,11,0,171.0,453.0,2.5,29.0,607.0,449.9,329.79
2016,7,29,11,15,146.0,462.5,2.35,29.5,597.0,457.87,334.45
2016,7,29,11,30,121.0,472.0,2.2,30.0,587.0,463.21,337.02
2016,7,29,11,45,133.0,482.0,2.1,30.5,610.0,492.17,356.51
2016,7,29,12,0,145.0,492.0,2.0,31.0,633.0,522.07,376.22
2016,7,29,12,15,283.5,461.0,1.85,31.0,738.0,620.07,444.99
2016,7,29,12,30,422.0,430.0,1.7,31.0,843.0,727.53,517.51
2016,7,29,12,45,355.5,454.5,1.6,31.5,801.5,710.48,502.71
2016,7,29,13,0,289.0,479.0,1.5,32.0,760.0,692.41,488.08
2016,7,29,13,15,572.0,305.5,1.45,32.0,855.5,811.72,572.71
2016,7,29,13,30,855.0,132.0,1.4,32.0,951.0,908.54,635.83
2016,7,29,13,45,856.0,128.0,1.4,32.0,935.0,922.58,643.86
2016,7,29,14,0,857.0,124.0,1.4,32.0,919.0,932.97,650.65
2016,7,29,14,15,851.5,123.0,1.5,32.0,894.5,936.34,654.61
2016,7,29,14,30,846.0,122.0,1.6,32.0,870.0,936.01,656.44
2016,7,29,14,45,811.0,136.5,1.7,32.5,832.0,931.61,654.52
2016,7,29,15,0,776.0,151.0,1.8,33.0,794.0,912.42,643.43
2016,7,29,15,15,764.5,148.0,1.9,33.0,756.0,894.18,634.33
2016,7,29,15,30,753.0,145.0,2.0,33.0,718.0,872.73,623.11
2016,7,29,15,45,745.5,137.5,2.1,33.0,676.0,847.19,609.18
2016,7,29,16,0,738.0,130.0,2.2,33.0,634.0,818.59,593.11
2016,7,29,16,15,718.5,126.0,2.25,32.5,586.5,785.19,574.47
2016,7,29,16,30,699.0,122.0,2.3,32.0,539.0,745.13,551.03
2016,7,29,16,45,679.0,114.5,2.35,32.0,489.0,699.0,521.9
2016,7,29,17,0,659.0,107.0,2.4,32.0,439.0,651.58,491.3
2016,7,29,17,15,625.0,101.0,2.15,31.5,386.0,594.7,452.04
2016,7,29,17,30,591.0,95.0,1.9,31.0,333.0,538.28,411.93
2016,7,29,17,45,548.5,86.5,1.7,30.5,281.0,474.51,365.4
2016,7,29,18,0,506.0,78.0,1.5,30.0,229.0,412.85,318.85
2016,7,29,18,15,439.5,68.0,1.4,29.0,179.0,339.11,262.13
2016,7,29,18,30,373.0,58.0,1.3,28.0,129.0,267.6,204.91
2016,7,29,18,45,277.5,43.5,1.25,27.5,87.0,189.73,140.83
2016,7,29,19,0,182.0,29.0,1.2,27.0,45.0,122.34,78.77
2016,7,29,19,15,91.0,14.5,1.2,26.5,22.5,41.63,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,10.0,4.5,1.9,23.0,4.5,0.0,0.0
2016,7,30,6,0,20.0,9.0,2.1,23.0,9.0,7.68,0.0
2016,7,30,6,15,116.5,27.5,2.25,23.5,41.0,21.56,9.08
2016,7,30,6,30,213.0,46.0,2.4,24.0,73.0,35.09,23.64
2016,7,30,6,45,310.5,58.0,2.6,24.5,119.5,43.92,31.78
2016,7,30,7,0,408.0,70.0,2.8,25.0,166.0,52.63,39.52
2016,7,30,7,15,468.0,79.5,2.8,25.5,217.5,60.75,46.49
2016,7,30,7,30,528.0,89.0,2.8,26.0,269.0,66.51,51.25
2016,7,30,7,45,580.0,93.5,2.85,26.5,323.5,68.25,52.46
2016,7,30,8,0,632.0,98.0,2.9,27.0,378.0,70.04,53.66
2016,7,30,8,15,662.5,103.5,2.85,27.5,431.0,72.21,55.14
2016,7,30,8,30,693.0,109.0,2.8,28.0,484.0,74.24,56.49
2016,7,30,8,45,720.5,111.0,2.75,28.5,535.0,76.15,57.73
2016,7,30,9,0,748.0,113.0,2.7,29.0,586.0,135.39,75.73
2016,7,30,9,15,765.0,116.5,2.65,29.5,632.5,190.07,110.42
2016,7,30,9,30,782.0,120.0,2.6,30.0,679.0,246.38,153.57
2016,7,30,9,45,799.5,120.0,2.55,30.5,722.0,301.67,198.77
2016,7,30,10,0,817.0,120.0,2.5,31.0,765.0,362.7,248.65
2016,7,30,10,15,826.5,122.5,2.5,31.5,800.5,417.6,293.53
2016,7,30,10,30,836.0,125.0,2.5,32.0,836.0,472.1,336.87
2016,7,30,10,45,847.0,124.0,2.5,32.5,866.5,524.2,377.13
2016,7,30,11,0,858.0,123.0,2.5,33.0,897.0,575.51,415.5
2016,7,30,11,15,862.5,124.0,2.55,33.0,919.0,623.42,451.35
2016,7,30,11,30,867.0,125.0,2.6,33.0,941.0,669.5,485.04
2016,7,30,11,45,881.0,118.0,2.65,33.5,958.0,713.95,516.0
2016,7,30,12,0,895.0,111.0,2.7,34.0,975.0,756.78,545.02
2016,7,30,12,15,896.0,111.0,2.8,34.0,981.5,793.48,569.27
2016,7,30,12,30,897.0,111.0,2.9,34.0,988.0,827.45,591.7
2016,7,30,12,45,897.5,110.5,3.0,34.5,986.5,857.72,610.46
2016,7,30,13,0,898.0,110.0,3.1,35.0,985.0,884.94,627.21
2016,7,30,13,15,896.0,109.5,3.15,35.0,975.0,906.69,641.46
2016,7,30,13,30,894.0,109.0,3.2,35.0,965.0,924.92,653.57
2016,7,30,13,45,890.5,108.0,3.3,35.0,947.0,937.64,662.61
2016,7,30,14,0,887.0,107.0,3.4,35.0,929.0,946.59,669.41
2016,7,30,14,15,881.5,106.0,3.45,35.0,904.0,949.83,672.42
2016,7,30,14,30,876.0,105.0,3.5,35.0,879.0,949.26,673.16
2016,7,30,14,45,867.5,104.0,3.55,35.0,846.5,942.07,669.82
2016,7,30,15,0,859.0,103.0,3.6,35.0,814.0,931.21,664.28
2016,7,30,15,15,849.0,101.5,3.65,35.0,775.5,914.86,655.3
2016,7,30,15,30,839.0,100.0,3.7,35.0,737.0,895.13,644.2
2016,7,30,15,45,824.5,98.0,3.75,35.0,692.5,867.54,627.96
2016,7,30,16,0,810.0,96.0,3.8,35.0,648.0,837.1,609.8
2016,7,30,16,15,792.5,93.0,3.75,34.5,600.0,808.92,593.84
2016,7,30,16,30,775.0,90.0,3.7,34.0,552.0,769.5,570.05
2016,7,30,16,45,749.0,87.5,3.7,33.5,500.0,721.85,540.43
2016,7,30,17,0,723.0,85.0,3.7,33.0,448.0,673.09,509.42
2016,7,30,17,15,691.5,80.5,3.45,32.5,394.5,617.26,471.83
2016,7,30,17,30,660.0,76.0,3.2,32.0,341.0,564.25,434.4
2016,7,30,17,45,613.0,70.5,3.0,32.0,287.0,498.14,385.01
2016,7,30,18,0,566.0,65.0,2.8,32.0,233.0,434.5,335.96
2016,7,30,18,15,498.5,57.5,2.55,31.0,182.5,360.29,278.26
2016,7,30,18,30,431.0,50.0,2.3,30.0,132.0,291.65,222.61
2016,7,30,18,45,327.0,38.5,2.1,29.5,88.5,209.0,154.32
2016,7,30,19,0,223.0,27.0,1.9,29.0,45.0,136.72,86.14
2016,7,30,19,15,111.5,13.5,1.9,28.5,22.5,47.44,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.5,4.5,3.15,24.0,5.0,0.0,0.0
2016,7,31,6,0,33.0,9.0,3.3,24.0,10.0,7.68,0.0
2016,7,31,6,15,152.5,25.0,3.4,24.5,42.5,19.38,7.12
2016,7,31,6,30,272.0,41.0,3.5,25.0,75.0,31.59,20.57
2016,7,31,6,45,384.0,49.0,3.65,25.5,124.0,39.02,27.47
2016,7,31,7,0,496.0,57.0,3.8,26.0,173.0,44.73,32.61
2016,7,31,7,15,552.5,64.0,3.8,26.0,225.5,49.25,36.59
2016,7,31,7,30,609.0,71.0,3.8,26.0,278.0,53.68,40.35
2016,7,31,7,45,659.5,73.0,3.85,26.5,333.5,54.37,40.73
2016,7,31,8,0,710.0,75.0,3.9,27.0,389.0,60.16,45.37
2016,7,31,8,15,737.0,78.5,3.9,27.5,442.0,61.88,46.53
2016,7,31,8,30,764.0,82.0,3.9,28.0,495.0,63.53,47.61
2016,7,31,8,45,783.0,85.5,3.95,28.5,545.0,67.82,50.87
2016,7,31,9,0,802.0,89.0,4.0,29.0,595.0,123.97,64.94
2016,7,31,9,15,817.0,91.5,4.0,29.5,642.0,188.81,107.57
2016,7,31,9,30,832.0,94.0,4.0,30.0,689.0,246.23,152.13
2016,7,31,9,45,845.0,95.5,4.05,30.5,731.0,303.34,199.63
2016,7,31,10,0,858.0,97.0,4.1,31.0,773.0,360.88,248.04
2016,7,31,10,15,866.5,98.5,4.1,31.5,808.5,416.86,294.68
