Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,12,15,874.0,125.0,3.25,37.0,963.0,807.23,573.76
2016,8,10,12,30,875.0,125.0,3.3,37.0,969.0,841.0,595.59
2016,8,10,12,45,874.5,125.0,3.4,37.5,967.0,870.62,613.71
2016,8,10,13,0,874.0,125.0,3.5,38.0,965.0,897.13,629.8
2016,8,10,13,15,871.5,124.5,3.55,38.0,954.5,918.1,643.44
2016,8,10,13,30,869.0,124.0,3.6,38.0,944.0,935.55,654.97
2016,8,10,13,45,865.5,122.5,3.65,38.5,925.5,947.5,661.76
2016,8,10,14,0,862.0,121.0,3.7,39.0,907.0,955.7,666.32
2016,8,10,14,15,856.0,119.5,3.7,39.0,881.0,957.7,668.24
2016,8,10,14,30,850.0,118.0,3.7,39.0,855.0,955.92,667.95
2016,8,10,14,45,842.0,116.0,3.75,39.0,822.5,947.95,664.22
2016,8,10,15,0,834.0,114.0,3.8,39.0,790.0,936.33,658.32
2016,8,10,15,15,823.0,112.0,3.8,38.5,750.5,918.3,649.54
2016,8,10,15,30,812.0,110.0,3.8,38.0,711.0,907.68,645.62
2016,8,10,15,45,797.5,107.0,3.85,38.0,666.0,878.48,628.57
2016,8,10,16,0,783.0,104.0,3.9,38.0,621.0,846.41,609.66
2016,8,10,16,15,763.5,100.5,3.9,37.5,572.0,806.75,586.57
2016,8,10,16,30,744.0,97.0,3.9,37.0,523.0,764.98,561.73
2016,8,10,16,45,717.0,93.0,3.9,37.0,470.5,714.72,529.47
2016,8,10,17,0,690.0,89.0,3.9,37.0,418.0,666.91,498.38
2016,8,10,17,15,654.0,84.0,3.8,36.5,364.5,607.51,459.05
2016,8,10,17,30,618.0,79.0,3.7,36.0,311.0,548.78,418.13
2016,8,10,17,45,566.0,72.0,3.65,36.0,257.5,478.32,366.02
2016,8,10,18,0,514.0,65.0,3.6,36.0,204.0,410.98,314.38
2016,8,10,18,15,435.5,56.0,3.35,35.0,154.0,330.34,251.62
2016,8,10,18,30,357.0,47.0,3.1,34.0,104.0,256.61,191.89
2016,8,10,18,45,178.5,36.0,2.9,33.5,64.5,143.78,100.41
2016,8,10,19,0,0.0,25.0,2.7,33.0,25.0,26.12,0.0
2016,8,10,19,15,0.0,12.5,2.75,32.5,12.5,10.67,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,3.0,17.0,2.9,26.5,17.0,13.93,0.0
2016,8,11,6,30,6.0,34.0,3.0,27.0,34.0,27.35,16.26
2016,8,11,6,45,32.5,56.0,3.2,27.5,62.0,43.76,30.94
2016,8,11,7,0,59.0,78.0,3.4,28.0,90.0,60.06,45.11
2016,8,11,7,15,73.5,101.5,3.45,28.5,121.5,76.97,59.5
2016,8,11,7,30,88.0,125.0,3.5,29.0,153.0,91.09,71.2
2016,8,11,7,45,210.0,140.0,3.55,29.5,224.5,98.84,77.33
2016,8,11,8,0,332.0,155.0,3.6,30.0,296.0,109.2,85.46
2016,8,11,8,15,525.5,124.0,3.55,30.5,383.0,85.55,65.51
2016,8,11,8,30,719.0,93.0,3.5,31.0,470.0,71.08,53.25
2016,8,11,8,45,561.5,164.5,3.45,32.0,477.5,116.64,79.96
2016,8,11,9,0,404.0,236.0,3.4,33.0,485.0,187.69,124.72
2016,8,11,9,15,603.5,170.0,3.3,33.5,576.0,207.1,128.15
2016,8,11,9,30,803.0,104.0,3.2,34.0,667.0,251.99,155.89
2016,8,11,9,45,816.0,106.5,3.1,34.5,709.0,315.54,207.36
2016,8,11,10,0,829.0,109.0,3.0,35.0,751.0,373.19,254.48
2016,8,11,10,15,838.5,110.5,2.95,35.5,787.0,428.92,299.41
2016,8,11,10,30,848.0,112.0,2.9,36.0,823.0,484.21,342.61
2016,8,11,10,45,853.5,114.5,2.85,36.5,852.0,537.52,382.93
2016,8,11,11,0,859.0,117.0,2.8,37.0,881.0,589.5,420.86
2016,8,11,11,15,864.0,118.0,2.85,37.5,903.0,638.48,455.79
2016,8,11,11,30,869.0,119.0,2.9,38.0,925.0,685.65,488.47
2016,8,11,11,45,864.0,125.0,2.95,38.5,937.0,727.72,516.74
2016,8,11,12,0,859.0,131.0,3.0,39.0,949.0,766.9,542.14
2016,8,11,12,15,860.5,131.0,3.1,39.0,955.0,803.39,565.83
2016,8,11,12,30,862.0,131.0,3.2,39.0,961.0,837.22,587.75
2016,8,11,12,45,642.0,274.5,3.3,39.0,892.0,823.25,576.46
2016,8,11,13,0,422.0,418.0,3.4,39.0,823.0,779.46,543.37
2016,8,11,13,15,633.0,278.0,3.5,39.0,878.0,864.6,605.14
2016,8,11,13,30,844.0,138.0,3.6,39.0,933.0,926.92,647.21
2016,8,11,13,45,834.0,140.5,3.7,39.0,913.0,936.26,653.69
2016,8,11,14,0,824.0,143.0,3.8,39.0,893.0,941.92,658.34
2016,8,11,14,15,817.0,141.5,3.85,39.0,867.0,956.42,668.45
2016,8,11,14,30,810.0,140.0,3.9,39.0,841.0,953.82,667.84
2016,8,11,14,45,798.0,139.5,3.95,39.0,807.5,943.73,662.74
2016,8,11,15,0,786.0,139.0,4.0,39.0,774.0,930.11,655.53
2016,8,11,15,15,773.5,136.0,4.0,38.5,734.5,909.95,645.32
2016,8,11,15,30,761.0,133.0,4.0,38.0,695.0,886.55,633.06
2016,8,11,15,45,746.0,129.0,4.0,38.0,651.0,856.72,615.25
2016,8,11,16,0,731.0,125.0,4.0,38.0,607.0,824.15,595.59
2016,8,11,16,15,601.5,159.0,3.95,37.5,534.5,735.89,539.15
2016,8,11,16,30,472.0,193.0,3.9,37.0,462.0,637.62,471.81
2016,8,11,16,45,557.5,147.5,3.85,37.0,434.5,642.45,479.08
2016,8,11,17,0,643.0,102.0,3.8,37.0,407.0,646.89,484.51
2016,8,11,17,15,604.5,96.0,3.65,36.5,354.0,586.07,443.09
2016,8,11,17,30,566.0,90.0,3.5,36.0,301.0,526.17,400.79
2016,8,11,17,45,516.0,81.0,3.4,35.5,248.5,456.77,350.04
2016,8,11,18,0,466.0,72.0,3.3,35.0,196.0,390.34,299.56
2016,8,11,18,15,387.5,61.0,2.95,34.5,147.0,305.2,232.64
2016,8,11,18,30,309.0,50.0,2.6,34.0,98.0,233.87,174.34
2016,8,11,18,45,197.0,34.0,2.3,33.5,60.0,149.82,103.92
2016,8,11,19,0,85.0,18.0,2.0,33.0,22.0,65.73,0.0
2016,8,11,19,15,42.5,9.0,2.05,33.0,11.0,21.67,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,68.5,19.5,3.05,25.5,26.5,15.37,0.0
2016,8,12,6,30,137.0,39.0,3.2,26.0,53.0,30.12,18.46
2016,8,12,6,45,239.5,54.0,3.35,26.5,97.5,40.88,28.64
2016,8,12,7,0,342.0,69.0,3.5,27.0,142.0,51.76,38.29
2016,8,12,7,15,409.5,80.5,3.55,27.5,193.0,59.7,45.17
2016,8,12,7,30,477.0,92.0,3.6,28.0,244.0,67.45,51.65
2016,8,12,7,45,534.5,97.0,3.65,29.0,298.5,71.33,54.56
2016,8,12,8,0,592.0,102.0,3.7,30.0,353.0,73.29,55.77
2016,8,12,8,15,625.5,108.0,3.65,30.5,406.0,75.66,57.39
2016,8,12,8,30,659.0,114.0,3.6,31.0,459.0,77.9,58.87
2016,8,12,8,45,688.0,117.0,3.6,32.0,510.5,89.38,56.93
2016,8,12,9,0,717.0,120.0,3.6,33.0,562.0,142.26,78.79
2016,8,12,9,15,735.5,124.0,3.4,33.5,608.5,203.58,120.24
2016,8,12,9,30,754.0,128.0,3.2,34.0,655.0,260.01,163.75
2016,8,12,9,45,767.5,131.0,3.05,35.0,696.5,315.92,208.69
2016,8,12,10,0,781.0,134.0,2.9,36.0,738.0,372.56,253.98
2016,8,12,10,15,619.5,231.5,2.7,36.5,725.0,426.01,298.11
2016,8,12,10,30,458.0,329.0,2.5,37.0,712.0,464.4,327.82
2016,8,12,10,45,477.5,342.5,2.35,37.5,755.0,517.16,364.82
2016,8,12,11,0,497.0,356.0,2.2,38.0,798.0,571.41,401.61
2016,8,12,11,15,659.5,252.5,2.15,38.0,854.5,623.97,439.79
2016,8,12,11,30,822.0,149.0,2.1,38.0,911.0,684.33,483.27
2016,8,12,11,45,800.0,167.5,2.05,38.5,918.5,724.68,508.84
2016,8,12,12,0,778.0,186.0,2.0,39.0,926.0,760.99,531.09
2016,8,12,12,15,779.0,186.5,2.05,39.0,931.5,796.6,554.7
2016,8,12,12,30,780.0,187.0,2.1,39.0,937.0,829.72,576.09
2016,8,12,12,45,774.5,190.5,2.15,39.5,933.5,857.22,592.18
2016,8,12,13,0,769.0,194.0,2.2,40.0,930.0,881.61,606.32
2016,8,12,13,15,766.0,193.0,2.2,40.0,919.5,901.01,618.29
2016,8,12,13,30,763.0,192.0,2.2,40.0,909.0,917.05,628.3
2016,8,12,13,45,754.5,192.5,2.25,40.0,890.0,925.81,634.41
2016,8,12,14,0,746.0,193.0,2.3,40.0,871.0,930.95,638.49
2016,8,12,14,15,738.0,191.0,2.25,40.0,845.0,939.61,643.99
2016,8,12,14,30,730.0,189.0,2.2,40.0,819.0,935.83,641.97
2016,8,12,14,45,703.5,195.0,2.2,40.0,783.0,918.97,632.63
2016,8,12,15,0,677.0,201.0,2.2,40.0,747.0,898.87,621.45
2016,8,12,15,15,662.5,197.0,2.15,39.5,708.5,876.98,610.09
2016,8,12,15,30,648.0,193.0,2.1,39.0,670.0,852.19,596.9
2016,8,12,15,45,631.5,186.0,2.1,39.0,626.5,819.74,577.97
2016,8,12,16,0,615.0,179.0,2.1,39.0,583.0,784.89,557.4
2016,8,12,16,15,590.0,172.0,2.05,38.5,534.5,740.42,530.76
2016,8,12,16,30,565.0,165.0,2.0,38.0,486.0,686.86,497.81
2016,8,12,16,45,532.5,157.0,1.95,38.0,435.5,633.76,463.18
2016,8,12,17,0,500.0,149.0,1.9,38.0,385.0,580.84,427.9
2016,8,12,17,15,458.0,138.0,1.8,37.5,333.0,518.1,385.46
2016,8,12,17,30,416.0,127.0,1.7,37.0,281.0,457.24,343.06
2016,8,12,17,45,362.0,112.5,1.6,36.5,230.0,386.98,292.28
2016,8,12,18,0,308.0,98.0,1.5,36.0,179.0,308.61,233.86
2016,8,12,18,15,237.0,79.5,1.35,35.0,133.0,234.62,176.78
2016,8,12,18,30,166.0,61.0,1.2,34.0,87.0,167.91,123.6
2016,8,12,18,45,83.0,38.5,1.05,33.5,51.5,88.85,59.19
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,13.84,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,6.83,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,22.5,18.0,1.45,26.0,20.0,14.47,0.0
2016,8,13,6,30,45.0,36.0,1.4,26.0,40.0,28.22,16.86
2016,8,13,6,45,129.0,59.5,1.35,26.0,84.0,44.92,32.08
2016,8,13,7,0,213.0,83.0,1.3,26.0,128.0,61.73,46.87
2016,8,13,7,15,106.5,76.0,1.3,26.0,98.5,59.09,44.92
2016,8,13,7,30,0.0,69.0,1.3,26.0,69.0,56.8,43.02
2016,8,13,7,45,0.0,69.5,1.3,26.0,69.5,57.62,43.63
2016,8,13,8,0,0.0,70.0,1.3,26.0,70.0,58.04,43.83
2016,8,13,8,15,13.5,132.5,1.25,26.0,139.5,105.63,83.48
2016,8,13,8,30,27.0,195.0,1.2,26.0,209.0,141.46,112.52
2016,8,13,8,45,61.0,233.5,1.15,26.5,270.0,167.25,126.08
2016,8,13,9,0,95.0,272.0,1.1,27.0,331.0,202.64,149.57
2016,8,13,9,15,90.0,294.0,1.05,27.0,353.5,227.42,167.37
2016,8,13,9,30,85.0,316.0,1.0,27.0,376.0,251.8,185.5
2016,8,13,9,45,69.5,327.0,0.95,27.5,378.0,265.6,195.79
2016,8,13,10,0,54.0,338.0,0.9,28.0,380.0,277.21,204.23
2016,8,13,10,15,81.0,371.5,0.9,28.0,437.5,319.95,234.9
2016,8,13,10,30,108.0,405.0,0.9,28.0,495.0,366.62,268.1
2016,8,13,10,45,119.5,423.5,0.95,28.5,527.0,395.77,288.32
2016,8,13,11,0,131.0,442.0,1.0,29.0,559.0,429.68,311.76
2016,8,13,11,15,162.0,455.5,1.05,29.0,603.0,473.35,342.53
2016,8,13,11,30,193.0,469.0,1.1,29.0,647.0,520.01,375.08
2016,8,13,11,45,182.5,477.5,1.15,29.0,648.0,535.62,385.67
2016,8,13,12,0,172.0,486.0,1.2,29.0,649.0,549.96,395.52
2016,8,13,12,15,97.0,419.0,1.2,29.0,511.5,439.36,318.71
2016,8,13,12,30,22.0,352.0,1.2,29.0,374.0,316.86,231.31
2016,8,13,12,45,46.5,405.0,1.25,29.0,449.5,398.12,290.41
2016,8,13,13,0,71.0,458.0,1.3,29.0,525.0,473.98,343.53
2016,8,13,13,15,75.5,456.0,1.3,29.0,527.5,482.51,349.23
2016,8,13,13,30,80.0,454.0,1.3,29.0,530.0,490.74,355.23
2016,8,13,13,45,52.5,398.5,1.3,29.0,448.0,416.19,303.15
2016,8,13,14,0,25.0,343.0,1.3,29.0,366.0,339.55,248.84
2016,8,13,14,15,106.5,385.5,1.3,29.0,478.0,481.51,352.28
2016,8,13,14,30,188.0,428.0,1.3,29.0,590.0,608.62,440.59
2016,8,13,14,45,139.5,403.5,1.3,29.0,521.0,540.49,392.81
2016,8,13,15,0,91.0,379.0,1.3,29.0,452.0,452.2,331.65
2016,8,13,15,15,45.5,206.5,1.3,28.5,243.0,234.24,175.34
2016,8,13,15,30,0.0,34.0,1.3,28.0,34.0,28.25,16.74
2016,8,13,15,45,0.0,25.5,1.3,28.0,25.5,21.15,11.25
2016,8,13,16,0,0.0,17.0,1.3,28.0,17.0,14.08,5.64
2016,8,13,16,15,0.0,24.5,1.3,27.5,24.5,20.28,10.69
2016,8,13,16,30,0.0,32.0,1.3,27.0,32.0,26.49,15.78
2016,8,13,16,45,0.0,81.0,1.3,27.0,81.0,67.27,48.69
2016,8,13,17,0,0.0,130.0,1.3,27.0,130.0,112.96,85.27
2016,8,13,17,15,0.0,112.5,1.25,26.5,112.5,97.42,73.28
2016,8,13,17,30,0.0,95.0,1.2,26.0,95.0,81.85,61.16
2016,8,13,17,45,0.0,78.0,1.15,26.0,78.0,66.72,49.03
2016,8,13,18,0,0.0,61.0,1.1,26.0,61.0,51.52,36.63
2016,8,13,18,15,0.0,45.0,1.05,26.0,45.0,37.24,24.78
2016,8,13,18,30,0.0,29.0,1.0,26.0,29.0,23.94,13.63
2016,8,13,18,45,0.0,17.0,1.0,26.0,17.0,14.0,4.9
2016,8,13,19,0,0.0,5.0,1.0,26.0,5.0,4.27,0.0
2016,8,13,19,15,0.0,2.5,0.95,26.0,2.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,31.0,17.5,4.6,24.0,20.5,14.09,0.0
2016,8,14,6,30,62.0,35.0,4.7,24.0,41.0,27.54,16.34
2016,8,14,6,45,128.0,55.5,4.85,24.0,79.0,42.18,30.0
2016,8,14,7,0,194.0,76.0,5.0,24.0,117.0,56.98,43.22
2016,8,14,7,15,245.0,93.0,5.15,24.0,160.5,69.05,53.86
2016,8,14,7,30,296.0,110.0,5.3,24.0,204.0,80.81,63.97
2016,8,14,7,45,185.0,140.0,5.45,24.5,202.5,102.29,81.99
2016,8,14,8,0,74.0,170.0,5.6,25.0,201.0,124.0,99.84
2016,8,14,8,15,171.5,192.0,5.75,25.0,277.5,134.37,108.14
2016,8,14,8,30,269.0,214.0,5.9,25.0,354.0,141.61,113.76
2016,8,14,8,45,145.0,218.0,6.05,25.5,294.5,153.85,115.89
2016,8,14,9,0,21.0,222.0,6.2,26.0,235.0,173.95,132.22
2016,8,14,9,15,125.5,271.5,6.15,26.0,358.0,213.04,157.69
2016,8,14,9,30,230.0,321.0,6.1,26.0,481.0,281.37,206.46
2016,8,14,9,45,247.0,340.0,6.1,26.5,522.0,313.9,231.56
2016,8,14,10,0,264.0,359.0,6.1,27.0,563.0,355.05,263.44
2016,8,14,10,15,139.5,312.0,5.95,27.0,420.5,298.78,224.26
2016,8,14,10,30,15.0,265.0,5.8,27.0,278.0,222.61,167.61
2016,8,14,10,45,25.0,315.5,5.7,27.0,337.5,267.62,201.72
2016,8,14,11,0,35.0,366.0,5.6,27.0,397.0,317.5,239.04
2016,8,14,11,15,42.5,390.5,5.45,27.0,429.5,347.54,261.24
2016,8,14,11,30,50.0,415.0,5.3,27.0,462.0,378.93,284.33
2016,8,14,11,45,124.5,449.0,5.15,27.0,567.5,471.72,353.48
2016,8,14,12,0,199.0,483.0,5.0,27.0,673.0,569.0,424.5
2016,8,14,12,15,312.5,450.0,4.8,27.0,749.5,653.02,486.06
2016,8,14,12,30,426.0,417.0,4.6,27.0,826.0,744.31,551.47
2016,8,14,12,45,274.5,450.5,4.45,27.0,714.0,657.95,487.38
2016,8,14,13,0,123.0,484.0,4.3,27.0,602.0,557.35,412.74
2016,8,14,13,15,205.5,471.0,4.1,27.0,665.0,630.43,467.03
2016,8,14,13,30,288.0,458.0,3.9,27.0,728.0,719.86,530.7
2016,8,14,13,45,186.5,447.5,3.7,27.0,621.5,608.59,450.48
2016,8,14,14,0,85.0,437.0,3.5,27.0,515.0,490.22,364.25
2016,8,14,14,15,103.5,430.0,3.35,27.0,521.5,505.95,376.86
2016,8,14,14,30,122.0,423.0,3.2,27.0,528.0,540.01,401.75
2016,8,14,14,45,118.5,404.0,3.1,27.0,503.0,521.39,388.79
2016,8,14,15,0,115.0,385.0,3.0,27.0,478.0,501.79,375.39
2016,8,14,15,15,193.0,359.5,3.0,26.5,505.5,552.75,416.2
2016,8,14,15,30,271.0,334.0,3.0,26.0,533.0,619.91,467.7
2016,8,14,15,45,137.5,254.5,3.0,26.0,355.5,389.04,298.35
2016,8,14,16,0,4.0,175.0,3.0,26.0,178.0,155.02,117.21
2016,8,14,16,15,68.0,212.0,3.0,26.0,250.5,263.04,204.11
2016,8,14,16,30,132.0,249.0,3.0,26.0,323.0,377.53,293.25
2016,8,14,16,45,100.0,219.5,3.0,26.0,272.5,300.89,234.74
2016,8,14,17,0,68.0,190.0,3.0,26.0,222.0,242.87,189.94
2016,8,14,17,15,62.5,165.5,2.95,25.5,192.0,212.42,166.99
2016,8,14,17,30,57.0,141.0,2.9,25.0,162.0,182.04,143.5
2016,8,14,17,45,47.5,117.5,2.85,24.5,133.0,150.37,118.29
2016,8,14,18,0,38.0,94.0,2.8,24.0,104.0,119.18,92.85
2016,8,14,18,15,22.5,71.5,2.6,23.5,77.0,86.4,65.46
2016,8,14,18,30,7.0,49.0,2.4,23.0,50.0,49.29,34.33
2016,8,14,18,45,3.5,29.0,2.25,23.0,29.5,28.13,15.46
2016,8,14,19,0,0.0,9.0,2.1,23.0,9.0,7.68,0.0
2016,8,14,19,15,0.0,4.5,2.0,22.5,4.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,1.5,2.45,21.0,1.5,1.23,0.0
2016,8,15,6,30,0.0,3.0,2.5,21.0,3.0,2.46,0.0
2016,8,15,6,45,0.0,5.5,2.6,21.5,5.5,4.51,0.0
2016,8,15,7,0,0.0,8.0,2.7,22.0,8.0,6.57,0.04
2016,8,15,7,15,0.0,11.0,2.75,22.0,11.0,9.04,2.24
2016,8,15,7,30,0.0,14.0,2.8,22.0,14.0,11.52,4.42
2016,8,15,7,45,7.0,80.0,2.85,22.0,83.5,65.75,51.44
2016,8,15,8,0,14.0,146.0,2.9,22.0,153.0,113.42,91.93
2016,8,15,8,15,7.0,102.5,2.9,22.0,106.0,83.77,66.37
2016,8,15,8,30,0.0,59.0,2.9,22.0,59.0,48.91,36.42
2016,8,15,8,45,0.0,59.0,2.95,22.5,59.0,48.94,34.49
2016,8,15,9,0,0.0,59.0,3.0,23.0,59.0,48.97,34.31
2016,8,15,9,15,0.0,104.5,2.9,23.0,105.0,86.61,64.52
2016,8,15,9,30,0.0,150.0,2.8,23.0,151.0,122.55,92.88
2016,8,15,9,45,14.0,223.5,2.75,23.5,235.0,183.56,139.74
2016,8,15,10,0,28.0,297.0,2.7,24.0,319.0,240.16,182.31
2016,8,15,10,15,27.5,309.0,2.6,24.0,331.5,254.11,192.6
2016,8,15,10,30,27.0,321.0,2.5,24.0,344.0,268.08,202.93
2016,8,15,10,45,17.5,256.0,2.45,24.0,271.5,219.03,165.62
2016,8,15,11,0,8.0,191.0,2.4,24.0,199.0,162.89,122.53
2016,8,15,11,15,4.0,160.5,2.3,24.0,164.5,136.17,101.81
2016,8,15,11,30,0.0,130.0,2.2,24.0,130.0,108.63,80.25
2016,8,15,11,45,5.5,178.0,2.15,24.0,183.5,152.85,114.67
2016,8,15,12,0,11.0,226.0,2.1,24.0,237.0,197.97,149.25
2016,8,15,12,15,11.5,226.5,2.05,24.0,238.0,199.86,150.55
2016,8,15,12,30,12.0,227.0,2.0,24.0,239.0,201.71,151.95
2016,8,15,12,45,7.0,185.0,2.0,24.5,192.5,162.35,121.51
2016,8,15,13,0,2.0,143.0,2.0,25.0,146.0,122.43,90.5
2016,8,15,13,15,1.0,115.5,1.95,25.0,117.0,98.19,71.75
2016,8,15,13,30,0.0,88.0,1.9,25.0,88.0,73.89,52.8
2016,8,15,13,45,6.0,161.5,1.9,25.0,166.5,142.62,106.58
2016,8,15,14,0,12.0,235.0,1.9,25.0,245.0,213.24,160.72
2016,8,15,14,15,6.0,184.0,1.9,24.5,189.5,162.67,122.18
2016,8,15,14,30,0.0,133.0,1.9,24.0,134.0,112.31,83.36
2016,8,15,14,45,0.5,138.0,1.9,24.0,139.0,117.17,87.39
2016,8,15,15,0,1.0,143.0,1.9,24.0,144.0,122.08,91.42
2016,8,15,15,15,11.5,205.5,1.9,24.0,214.5,188.61,143.8
2016,8,15,15,30,22.0,268.0,1.9,24.0,285.0,258.4,197.77
2016,8,15,15,45,11.0,204.5,1.95,24.0,213.0,188.49,144.05
2016,8,15,16,0,0.0,141.0,2.0,24.0,141.0,120.1,90.65
2016,8,15,16,15,0.0,113.0,1.95,24.0,113.0,95.14,71.2
2016,8,15,16,30,0.0,85.0,1.9,24.0,85.0,70.64,51.81
2016,8,15,16,45,10.5,126.0,1.9,24.0,131.0,116.74,89.53
2016,8,15,17,0,21.0,167.0,1.9,24.0,177.0,167.14,130.33
2016,8,15,17,15,15.5,145.5,1.85,23.5,152.5,142.99,111.42
2016,8,15,17,30,10.0,124.0,1.8,23.0,128.0,119.17,92.59
2016,8,15,17,45,5.0,102.5,1.75,23.0,104.5,96.02,73.77
2016,8,15,18,0,0.0,81.0,1.7,23.0,81.0,73.14,54.85
2016,8,15,18,15,0.0,59.5,1.65,23.0,59.5,53.19,38.16
2016,8,15,18,30,0.0,38.0,1.6,23.0,38.0,32.7,20.85
2016,8,15,18,45,0.0,22.0,1.55,23.0,22.0,18.17,7.77
2016,8,15,19,0,0.0,6.0,1.5,23.0,6.0,5.12,0.0
2016,8,15,19,15,0.0,3.0,1.55,22.5,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,16,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,16,6,45,0.0,1.0,2.65,21.0,1.0,0.82,0.0
2016,8,16,7,0,0.0,2.0,2.7,21.0,2.0,1.64,0.0
2016,8,16,7,15,0.0,3.0,2.75,21.0,3.0,2.46,0.0
2016,8,16,7,30,0.0,4.0,2.8,21.0,4.0,3.29,0.0
2016,8,16,7,45,0.0,4.5,2.85,21.5,4.5,3.7,0.0
2016,8,16,8,0,0.0,5.0,2.9,22.0,5.0,4.12,0.0
2016,8,16,8,15,9.0,94.5,2.85,22.5,99.5,77.79,61.25
2016,8,16,8,30,18.0,184.0,2.8,23.0,194.0,141.75,114.56
2016,8,16,8,45,15.5,194.0,2.8,23.5,203.0,150.62,115.6
2016,8,16,9,0,13.0,204.0,2.8,24.0,212.0,160.92,122.8
2016,8,16,9,15,14.0,219.0,2.7,24.0,228.5,174.84,133.16
2016,8,16,9,30,15.0,234.0,2.6,24.0,245.0,188.93,143.7
2016,8,16,9,45,32.5,283.0,2.55,24.5,308.0,226.18,171.22
2016,8,16,10,0,50.0,332.0,2.5,25.0,371.0,272.61,205.49
2016,8,16,10,15,73.0,365.0,2.35,25.0,424.5,313.31,235.43
2016,8,16,10,30,96.0,398.0,2.2,25.0,478.0,357.48,267.78
2016,8,16,10,45,94.5,413.0,2.1,25.5,494.0,378.74,282.62
2016,8,16,11,0,93.0,428.0,2.0,26.0,510.0,399.88,297.19
2016,8,16,11,15,82.0,432.5,1.9,26.0,506.0,406.66,301.71
2016,8,16,11,30,71.0,437.0,1.8,26.0,502.0,412.06,305.15
2016,8,16,11,45,66.0,439.0,1.7,26.0,500.5,418.46,309.35
2016,8,16,12,0,61.0,441.0,1.6,26.0,499.0,424.14,312.97
2016,8,16,12,15,42.0,399.0,1.55,26.0,439.0,379.46,280.61
2016,8,16,12,30,23.0,357.0,1.5,26.0,379.0,322.55,239.23
2016,8,16,12,45,40.0,398.5,1.5,26.5,437.5,387.99,286.64
2016,8,16,13,0,57.0,440.0,1.5,27.0,496.0,446.54,327.64
2016,8,16,13,15,112.5,457.5,1.55,27.0,564.0,534.09,390.19
2016,8,16,13,30,168.0,475.0,1.6,27.0,632.0,611.2,444.31
2016,8,16,13,45,129.0,456.0,1.7,27.0,575.5,563.81,411.31
2016,8,16,14,0,90.0,437.0,1.8,27.0,519.0,496.43,364.78
2016,8,16,14,15,46.0,291.0,1.85,26.5,333.0,313.02,234.15
2016,8,16,14,30,2.0,145.0,1.9,26.0,147.0,124.72,92.12
2016,8,16,14,45,6.5,188.0,2.0,26.0,193.5,167.24,125.59
2016,8,16,15,0,11.0,231.0,2.1,26.0,240.0,211.1,159.44
2016,8,16,15,15,35.5,274.5,2.2,26.0,301.0,293.77,223.06
2016,8,16,15,30,60.0,318.0,2.3,26.0,362.0,365.29,277.33
2016,8,16,15,45,60.0,297.5,2.4,26.0,339.0,345.81,263.5
2016,8,16,16,0,60.0,277.0,2.5,26.0,316.0,325.96,249.66
2016,8,16,16,15,76.5,259.5,2.5,25.5,305.0,323.77,249.98
2016,8,16,16,30,93.0,242.0,2.5,25.0,294.0,320.46,249.37
2016,8,16,16,45,46.5,170.0,2.55,25.0,196.0,201.93,157.38
2016,8,16,17,0,0.0,98.0,2.6,25.0,98.0,82.76,61.72
2016,8,16,17,15,0.0,84.5,2.45,24.5,84.5,70.9,52.56
2016,8,16,17,30,0.0,71.0,2.3,24.0,71.0,59.05,43.13
2016,8,16,17,45,0.0,58.0,2.2,24.0,58.0,48.03,34.14
2016,8,16,18,0,0.0,45.0,2.1,24.0,45.0,37.21,25.16
2016,8,16,18,15,0.0,33.0,1.95,23.5,33.0,27.24,16.8
2016,8,16,18,30,0.0,21.0,1.8,23.0,21.0,17.3,8.37
2016,8,16,18,45,0.0,12.0,1.7,23.0,12.0,9.87,1.48
2016,8,16,19,0,0.0,3.0,1.6,23.0,3.0,2.56,0.0
2016,8,16,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,99.0,15.5,2.3,23.0,24.5,13.23,0.0
2016,8,17,6,30,198.0,31.0,2.4,23.0,49.0,23.98,13.21
2016,8,17,6,45,304.0,43.0,2.5,23.5,93.5,33.1,22.35
2016,8,17,7,0,410.0,55.0,2.6,24.0,138.0,43.5,31.68
2016,8,17,7,15,229.5,86.0,2.7,24.0,135.0,64.29,49.76
2016,8,17,7,30,49.0,117.0,2.8,24.0,132.0,88.0,70.07
2016,8,17,7,45,80.5,144.0,2.95,24.5,174.5,106.59,85.53
2016,8,17,8,0,112.0,171.0,3.1,25.0,217.0,120.53,96.77
2016,8,17,8,15,100.0,195.0,3.15,25.0,240.5,140.38,112.94
2016,8,17,8,30,88.0,219.0,3.2,25.0,264.0,155.52,124.99
2016,8,17,8,45,134.5,246.5,3.25,25.5,324.0,169.91,127.95
2016,8,17,9,0,181.0,274.0,3.3,26.0,384.0,206.17,150.57
2016,8,17,9,15,184.5,298.5,3.3,26.0,418.5,240.11,175.25
2016,8,17,9,30,188.0,323.0,3.3,26.0,453.0,274.87,201.87
2016,8,17,9,45,208.0,343.0,3.3,26.5,496.0,312.38,230.05
2016,8,17,10,0,228.0,363.0,3.3,27.0,539.0,352.45,260.21
2016,8,17,10,15,212.0,385.0,3.3,27.0,554.5,381.5,283.04
2016,8,17,10,30,196.0,407.0,3.3,27.0,570.0,408.83,304.05
2016,8,17,10,45,193.0,423.5,3.3,27.5,589.0,437.39,324.8
2016,8,17,11,0,190.0,440.0,3.3,28.0,608.0,465.6,344.84
2016,8,17,11,15,227.0,446.5,3.3,28.0,652.0,510.98,377.98
2016,8,17,11,30,264.0,453.0,3.3,28.0,696.0,561.56,414.44
2016,8,17,11,45,190.0,464.0,3.3,28.0,640.0,534.02,393.95
2016,8,17,12,0,116.0,475.0,3.3,28.0,584.0,501.83,369.91
2016,8,17,12,15,108.5,475.5,3.3,28.0,578.5,500.5,369.09
2016,8,17,12,30,101.0,476.0,3.3,28.0,573.0,503.91,371.44
2016,8,17,12,45,117.0,479.5,3.3,28.5,591.5,540.56,396.98
2016,8,17,13,0,133.0,483.0,3.3,29.0,610.0,568.22,415.96
2016,8,17,13,15,83.0,433.0,3.25,29.0,512.0,470.18,346.06
2016,8,17,13,30,33.0,383.0,3.2,29.0,414.0,380.75,281.14
2016,8,17,13,45,106.5,417.5,3.2,29.0,514.0,505.45,373.16
2016,8,17,14,0,180.0,452.0,3.2,29.0,614.0,617.17,453.0
2016,8,17,14,15,90.0,282.0,3.15,28.5,363.0,364.55,272.89
2016,8,17,14,30,0.0,112.0,3.1,28.0,112.0,94.16,67.91
2016,8,17,14,45,131.5,243.0,3.1,28.0,348.0,370.56,282.31
2016,8,17,15,0,263.0,374.0,3.1,28.0,584.0,656.48,488.53
2016,8,17,15,15,131.5,247.0,3.05,28.0,352.0,376.72,285.7
2016,8,17,15,30,0.0,120.0,3.0,28.0,120.0,101.02,73.79
2016,8,17,15,45,0.0,117.0,2.95,28.0,117.0,98.43,72.26
2016,8,17,16,0,0.0,114.0,2.9,28.0,114.0,95.88,70.49
2016,8,17,16,15,14.0,161.5,2.8,27.5,169.5,152.31,115.71
2016,8,17,16,30,28.0,209.0,2.7,27.0,225.0,227.92,175.42
2016,8,17,16,45,14.0,113.5,2.65,27.0,121.5,108.06,81.6
2016,8,17,17,0,0.0,18.0,2.6,27.0,18.0,14.85,6.45
2016,8,17,17,15,0.0,15.5,2.45,26.5,15.5,12.77,4.83
2016,8,17,17,30,0.0,13.0,2.3,26.0,13.0,10.7,3.17
2016,8,17,17,45,0.0,10.5,2.15,25.5,10.5,8.63,1.49
2016,8,17,18,0,0.0,8.0,2.0,25.0,8.0,6.57,0.0
2016,8,17,18,15,0.0,5.5,1.9,24.5,5.5,4.51,0.0
2016,8,17,18,30,0.0,3.0,1.8,24.0,3.0,2.46,0.0
2016,8,17,18,45,0.0,1.5,1.75,24.0,1.5,1.23,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,8.5,1.3,22.0,8.5,7.26,0.0
2016,8,18,6,30,0.0,17.0,1.4,22.0,17.0,14.01,5.33
2016,8,18,6,45,0.0,33.0,1.55,22.5,33.0,27.28,17.53
2016,8,18,7,0,0.0,49.0,1.7,23.0,49.0,40.18,28.98
2016,8,18,7,15,0.0,67.5,1.75,23.0,67.5,54.72,41.74
2016,8,18,7,30,0.0,86.0,1.8,23.0,86.0,69.11,54.17
2016,8,18,7,45,0.0,78.5,1.9,23.5,78.5,64.49,50.0
2016,8,18,8,0,0.0,71.0,2.0,24.0,71.0,58.88,44.95
2016,8,18,8,15,11.0,129.0,2.05,24.0,134.5,102.97,82.06
2016,8,18,8,30,22.0,187.0,2.1,24.0,198.0,143.65,115.55
2016,8,18,8,45,27.0,211.0,2.2,24.5,226.5,162.25,123.98
2016,8,18,9,0,32.0,235.0,2.3,25.0,255.0,175.53,132.83
2016,8,18,9,15,117.0,278.0,2.3,25.0,357.5,217.16,160.83
2016,8,18,9,30,202.0,321.0,2.3,25.0,460.0,277.5,203.64
2016,8,18,9,45,184.5,344.5,2.3,25.5,478.0,307.12,226.92
2016,8,18,10,0,167.0,368.0,2.3,26.0,496.0,334.88,248.43
2016,8,18,10,15,95.5,339.5,2.25,26.0,414.0,305.24,228.09
2016,8,18,10,30,24.0,311.0,2.2,26.0,332.0,263.04,197.27
2016,8,18,10,45,114.5,374.5,2.15,26.0,475.5,360.6,269.67
2016,8,18,11,0,205.0,438.0,2.1,26.0,619.0,473.76,351.52
2016,8,18,11,15,154.0,446.0,2.05,26.0,584.0,465.41,344.68
2016,8,18,11,30,103.0,454.0,2.0,26.0,549.0,448.9,332.22
2016,8,18,11,45,146.0,467.0,1.95,26.0,603.5,505.54,373.1
2016,8,18,12,0,189.0,480.0,1.9,26.0,658.0,563.06,413.66
2016,8,18,12,15,188.0,483.5,1.85,26.0,661.5,580.1,424.99
2016,8,18,12,30,187.0,487.0,1.8,26.0,665.0,596.36,435.96
2016,8,18,12,45,216.0,481.5,1.8,26.5,686.5,629.84,458.84
2016,8,18,13,0,245.0,476.0,1.8,27.0,708.0,663.73,481.64
2016,8,18,13,15,216.5,474.0,1.75,27.0,677.5,647.73,469.94
2016,8,18,13,30,188.0,472.0,1.7,27.0,647.0,629.28,456.93
2016,8,18,13,45,237.0,452.5,1.7,27.0,668.5,666.05,483.91
2016,8,18,14,0,286.0,433.0,1.7,27.0,690.0,719.6,521.24
2016,8,18,14,15,143.5,285.5,1.7,26.5,414.0,421.0,314.48
2016,8,18,14,30,1.0,138.0,1.7,26.0,138.0,117.66,86.42
2016,8,18,14,45,0.5,108.5,1.75,26.0,108.5,91.58,66.77
2016,8,18,15,0,0.0,79.0,1.8,26.0,79.0,65.9,46.74
2016,8,18,15,15,3.0,135.0,1.85,26.0,137.5,117.08,87.2
2016,8,18,15,30,6.0,191.0,1.9,26.0,196.0,170.81,129.15
2016,8,18,15,45,4.0,179.0,1.95,26.0,182.5,158.42,119.71
2016,8,18,16,0,2.0,167.0,2.0,26.0,169.0,146.09,110.43
2016,8,18,16,15,1.0,102.0,2.0,26.0,103.0,86.26,63.63
2016,8,18,16,30,0.0,37.0,2.0,26.0,37.0,30.63,19.21
2016,8,18,16,45,4.0,94.5,2.05,26.0,96.5,82.41,61.29
2016,8,18,17,0,8.0,152.0,2.1,26.0,156.0,142.21,109.36
2016,8,18,17,15,4.0,132.5,2.0,25.5,134.5,121.6,93.24
2016,8,18,17,30,0.0,113.0,1.9,25.0,113.0,101.26,77.2
2016,8,18,17,45,0.0,92.0,1.85,25.0,92.0,82.2,61.86
2016,8,18,18,0,0.0,71.0,1.8,25.0,71.0,62.92,46.05
2016,8,18,18,15,0.0,51.5,1.85,24.5,51.5,44.99,31.14
2016,8,18,18,30,0.0,32.0,1.9,24.0,32.0,26.58,15.68
2016,8,18,18,45,0.0,18.0,1.95,23.5,18.0,14.85,4.34
2016,8,18,19,0,0.0,4.0,2.0,23.0,4.0,3.41,0.0
2016,8,18,19,15,0.0,2.0,2.1,23.0,2.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,0.0,14.0,2.0,23.0,14.0,11.95,0.0
2016,8,19,6,30,0.0,28.0,2.2,23.0,28.0,22.67,11.85
2016,8,19,6,45,29.5,50.5,2.4,23.5,56.5,39.6,27.76
2016,8,19,7,0,59.0,73.0,2.6,24.0,85.0,56.3,42.56
2016,8,19,7,15,82.0,96.0,2.8,24.0,118.0,71.48,55.88
2016,8,19,7,30,105.0,119.0,3.0,24.0,151.0,87.26,69.44
2016,8,19,7,45,158.5,142.0,3.2,24.5,202.0,102.94,82.46
2016,8,19,8,0,212.0,165.0,3.4,25.0,253.0,118.27,94.92
2016,8,19,8,15,432.5,138.5,3.5,25.5,350.0,94.03,74.08
2016,8,19,8,30,653.0,112.0,3.6,26.0,447.0,76.98,59.41
2016,8,19,8,45,420.5,192.0,3.7,26.5,416.5,135.89,95.75
2016,8,19,9,0,188.0,272.0,3.8,27.0,386.0,206.75,150.27
2016,8,19,9,15,102.5,255.0,3.8,27.0,318.0,201.07,148.27
2016,8,19,9,30,17.0,238.0,3.8,27.0,250.0,192.48,144.95
2016,8,19,9,45,103.0,302.5,3.8,27.5,381.0,256.36,190.63
2016,8,19,10,0,189.0,367.0,3.8,28.0,512.0,342.77,253.49
2016,8,19,10,15,508.5,243.5,3.75,28.0,658.5,400.1,293.65
2016,8,19,10,30,828.0,120.0,3.7,28.0,805.0,494.45,364.62
2016,8,19,10,45,536.5,275.5,3.7,28.5,726.0,508.98,377.03
2016,8,19,11,0,245.0,431.0,3.7,29.0,647.0,492.56,363.69
2016,8,19,11,15,317.5,416.5,3.65,29.0,703.0,548.16,404.7
2016,8,19,11,30,390.0,402.0,3.6,29.0,759.0,609.27,449.04
2016,8,19,11,45,250.5,437.0,3.6,29.0,667.5,561.88,413.8
2016,8,19,12,0,111.0,472.0,3.6,29.0,576.0,491.08,361.3
2016,8,19,12,15,209.0,467.0,3.55,29.0,665.0,583.89,429.22
2016,8,19,12,30,307.0,462.0,3.5,29.0,754.0,685.49,501.15
2016,8,19,12,45,368.0,435.0,3.45,29.0,784.0,732.49,534.41
2016,8,19,13,0,429.0,408.0,3.4,29.0,814.0,790.15,574.68
2016,8,19,13,15,358.5,430.0,3.35,29.0,767.0,752.64,547.68
2016,8,19,13,30,288.0,452.0,3.3,29.0,720.0,720.87,524.72
2016,8,19,13,45,213.0,450.5,3.25,29.0,646.5,642.09,469.73
2016,8,19,14,0,138.0,449.0,3.2,29.0,573.0,575.29,422.06
2016,8,19,14,15,228.0,421.5,3.1,29.0,619.0,641.88,471.82
2016,8,19,14,30,318.0,394.0,3.0,29.0,665.0,726.5,532.09
2016,8,19,14,45,255.5,388.5,2.95,29.0,600.5,663.62,487.69
2016,8,19,15,0,193.0,383.0,2.9,29.0,536.0,580.19,429.45
2016,8,19,15,15,465.0,261.0,2.7,28.5,602.5,755.1,560.05
2016,8,19,15,30,737.0,139.0,2.5,28.0,669.0,881.23,648.67
2016,8,19,15,45,621.0,175.0,2.4,28.0,601.0,807.1,598.79
2016,8,19,16,0,505.0,211.0,2.3,28.0,533.0,719.04,538.1
2016,8,19,16,15,581.5,165.5,2.15,28.0,507.0,733.41,551.36
2016,8,19,16,30,658.0,120.0,2.0,28.0,481.0,732.21,551.5
2016,8,19,16,45,633.5,112.0,1.9,28.0,429.5,681.25,517.3
2016,8,19,17,0,609.0,104.0,1.8,28.0,378.0,629.49,482.33
2016,8,19,17,15,566.0,97.0,1.7,27.5,325.0,564.59,437.34
2016,8,19,17,30,523.0,90.0,1.6,27.0,272.0,501.12,391.51
2016,8,19,17,45,468.0,79.5,1.55,26.5,220.5,427.85,336.63
2016,8,19,18,0,413.0,69.0,1.5,26.0,169.0,353.47,278.63
2016,8,19,18,15,323.5,56.5,1.55,25.5,122.0,268.79,210.08
2016,8,19,18,30,234.0,44.0,1.6,25.0,75.0,193.64,146.61
2016,8,19,18,45,117.0,26.5,1.7,25.0,42.0,104.62,59.83
2016,8,19,19,0,0.0,9.0,1.8,25.0,9.0,7.68,0.0
2016,8,19,19,15,0.0,4.5,1.95,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,23.0,3.5,2.99,0.0
2016,8,20,6,30,0.0,7.0,1.9,23.0,7.0,5.74,0.0
2016,8,20,6,45,0.0,14.5,2.0,23.5,14.5,11.92,4.43
2016,8,20,7,0,0.0,22.0,2.1,24.0,22.0,18.11,9.92
2016,8,20,7,15,0.0,31.0,2.15,24.0,31.0,25.57,16.48
2016,8,20,7,30,0.0,40.0,2.2,24.0,40.0,33.04,22.98
2016,8,20,7,45,0.0,52.5,2.3,24.0,52.5,43.44,31.89
2016,8,20,8,0,0.0,65.0,2.4,24.0,65.0,53.87,40.7
2016,8,20,8,15,0.0,77.5,2.5,24.0,77.5,64.32,49.43
2016,8,20,8,30,0.0,90.0,2.6,24.0,90.0,74.56,57.88
2016,8,20,8,45,0.0,90.0,2.75,24.5,90.0,74.82,55.1
2016,8,20,9,0,0.0,90.0,2.9,25.0,90.0,74.87,54.82
2016,8,20,9,15,0.0,112.0,2.9,25.0,112.0,92.52,68.7
2016,8,20,9,30,0.0,134.0,2.9,25.0,134.0,110.12,82.39
2016,8,20,9,45,1.5,146.5,2.95,25.5,147.5,120.81,90.33
2016,8,20,10,0,3.0,159.0,3.0,26.0,161.0,131.78,98.46
2016,8,20,10,15,6.5,189.5,2.95,26.0,195.0,158.18,118.67
2016,8,20,10,30,10.0,220.0,2.9,26.0,229.0,185.23,139.22
2016,8,20,10,45,10.0,216.5,2.9,26.0,225.5,183.82,137.94
2016,8,20,11,0,10.0,213.0,2.9,26.0,222.0,182.24,136.63
2016,8,20,11,15,11.0,224.0,2.85,26.0,234.0,193.1,144.8
2016,8,20,11,30,12.0,235.0,2.8,26.0,246.0,204.14,153.09
2016,8,20,11,45,14.5,270.5,2.8,26.5,284.0,236.94,177.46
2016,8,20,12,0,17.0,306.0,2.8,27.0,322.0,270.46,202.01
2016,8,20,12,15,23.0,343.0,2.7,27.0,365.0,308.87,230.35
2016,8,20,12,30,29.0,380.0,2.6,27.0,408.0,358.82,266.78
2016,8,20,12,45,30.5,383.0,2.55,27.0,412.0,367.38,272.84
2016,8,20,13,0,32.0,386.0,2.5,27.0,416.0,375.88,279.04
