Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,15,45,775.0,102.0,3.65,30.0,573.0,884.12,656.52
2016,9,9,16,0,755.0,99.0,3.6,30.0,525.0,844.48,631.62
2016,9,9,16,15,728.5,95.0,3.4,29.5,473.0,795.57,600.54
2016,9,9,16,30,702.0,91.0,3.2,29.0,421.0,750.11,571.41
2016,9,9,16,45,664.0,86.0,3.05,29.0,366.5,688.15,529.0
2016,9,9,17,0,626.0,81.0,2.9,29.0,312.0,626.46,485.84
2016,9,9,17,15,571.5,73.5,2.7,28.0,257.0,550.02,431.94
2016,9,9,17,30,517.0,66.0,2.5,27.0,202.0,476.33,376.85
2016,9,9,17,45,432.5,56.0,2.3,26.5,151.0,383.37,302.9
2016,9,9,18,0,348.0,46.0,2.1,26.0,100.0,297.36,231.36
2016,9,9,18,15,216.0,31.0,2.15,25.5,60.0,187.41,134.7
2016,9,9,18,30,84.0,16.0,2.2,25.0,20.0,55.03,0.0
2016,9,9,18,45,42.0,8.0,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,10,6,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,45,0.0,0.5,0.7,22.5,0.5,0.41,0.0
2016,9,10,7,0,0.0,1.0,0.7,23.0,1.0,0.82,0.0
2016,9,10,7,15,0.0,2.0,0.75,23.5,2.0,1.64,0.0
2016,9,10,7,30,0.0,3.0,0.8,24.0,3.0,2.46,0.0
2016,9,10,7,45,0.0,4.0,0.9,24.5,4.0,3.29,0.0
2016,9,10,8,0,0.0,5.0,1.0,25.0,5.0,4.11,0.0
2016,9,10,8,15,0.0,23.0,1.1,25.0,23.0,18.98,10.69
2016,9,10,8,30,0.0,41.0,1.2,25.0,41.0,33.91,23.39
2016,9,10,8,45,73.5,147.5,1.35,25.5,189.0,115.65,85.11
2016,9,10,9,0,147.0,254.0,1.5,26.0,337.0,203.49,149.18
2016,9,10,9,15,436.0,193.5,1.65,26.0,470.5,232.18,159.79
2016,9,10,9,30,725.0,133.0,1.8,26.0,604.0,300.7,205.92
2016,9,10,9,45,531.5,225.5,2.0,26.0,583.5,354.71,256.26
2016,9,10,10,0,338.0,318.0,2.2,26.0,563.0,385.0,284.97
2016,9,10,10,15,559.0,231.5,2.3,26.0,660.5,448.59,332.86
2016,9,10,10,30,780.0,145.0,2.4,26.0,758.0,533.5,397.72
2016,9,10,10,45,791.5,145.5,2.5,26.5,787.0,587.67,438.82
2016,9,10,11,0,803.0,146.0,2.6,27.0,816.0,641.19,478.4
2016,9,10,11,15,462.5,290.0,2.7,27.0,678.5,578.23,431.26
2016,9,10,11,30,122.0,434.0,2.8,27.0,541.0,469.61,348.68
2016,9,10,11,45,492.0,278.5,2.9,27.0,716.5,647.54,483.93
2016,9,10,12,0,862.0,123.0,3.0,27.0,892.0,822.7,609.7
2016,9,10,12,15,862.5,123.5,3.05,27.0,896.0,858.47,632.57
2016,9,10,12,30,863.0,124.0,3.1,27.0,900.0,891.24,654.44
2016,9,10,12,45,865.0,121.5,3.15,27.5,896.0,919.39,671.93
2016,9,10,13,0,867.0,119.0,3.2,28.0,892.0,944.22,687.23
2016,9,10,13,15,600.0,263.0,3.25,28.0,794.5,872.72,638.52
2016,9,10,13,30,333.0,407.0,3.3,28.0,697.0,749.57,549.23
2016,9,10,13,45,592.0,261.0,3.35,28.5,760.5,892.35,653.58
2016,9,10,14,0,851.0,115.0,3.4,29.0,824.0,989.93,718.14
2016,9,10,14,15,670.0,203.5,3.4,28.5,749.5,930.79,680.91
2016,9,10,14,30,489.0,292.0,3.4,28.0,675.0,837.01,616.93
2016,9,10,14,45,382.5,311.0,3.4,28.0,602.0,731.74,544.61
2016,9,10,15,0,276.0,330.0,3.4,28.0,529.0,647.56,484.67
2016,9,10,15,15,304.0,302.0,3.35,28.0,508.5,644.67,485.28
2016,9,10,15,30,332.0,274.0,3.3,28.0,488.0,638.95,483.51
2016,9,10,15,45,265.5,261.0,3.3,28.0,424.0,557.65,425.17
2016,9,10,16,0,199.0,248.0,3.3,28.0,360.0,458.38,352.85
2016,9,10,16,15,441.5,169.5,3.15,27.5,385.0,621.36,480.81
2016,9,10,16,30,684.0,91.0,3.0,27.0,410.0,734.91,565.63
2016,9,10,16,45,639.0,87.5,2.9,27.0,355.5,669.6,519.43
2016,9,10,17,0,594.0,84.0,2.8,27.0,301.0,605.08,473.85
2016,9,10,17,15,539.0,76.0,2.7,26.5,247.0,528.88,418.79
2016,9,10,17,30,484.0,68.0,2.6,26.0,193.0,455.51,362.41
2016,9,10,17,45,394.5,57.5,2.55,25.5,143.0,360.11,286.07
2016,9,10,18,0,305.0,47.0,2.5,25.0,93.0,270.66,211.36
2016,9,10,18,15,185.0,30.5,2.55,24.5,54.5,170.72,120.47
2016,9,10,18,30,65.0,14.0,2.6,24.0,16.0,43.94,0.0
2016,9,10,18,45,32.5,7.0,2.7,24.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,41.0,8.0,2.1,18.5,10.0,0.0,0.0
2016,9,11,6,30,82.0,16.0,2.3,19.0,20.0,12.45,0.0
2016,9,11,6,45,201.0,33.0,2.55,19.5,59.5,25.48,15.04
2016,9,11,7,0,320.0,50.0,2.8,20.0,99.0,38.31,27.27
2016,9,11,7,15,402.0,61.5,2.65,20.5,150.0,48.68,36.71
2016,9,11,7,30,484.0,73.0,2.5,21.0,201.0,56.62,43.77
2016,9,11,7,45,538.5,81.0,2.35,22.0,255.0,61.35,47.7
2016,9,11,8,0,593.0,89.0,2.2,23.0,309.0,65.96,51.35
2016,9,11,8,15,631.0,95.5,2.05,23.5,363.0,69.15,53.79
2016,9,11,8,30,669.0,102.0,1.9,24.0,417.0,72.75,56.51
2016,9,11,8,45,695.5,107.5,1.8,24.5,468.5,127.16,72.99
2016,9,11,9,0,722.0,113.0,1.7,25.0,520.0,184.92,111.1
2016,9,11,9,15,742.5,117.0,1.65,25.5,567.5,248.32,160.87
2016,9,11,9,30,763.0,121.0,1.6,26.0,615.0,308.17,210.34
2016,9,11,9,45,778.0,124.5,1.6,26.5,657.5,367.54,259.8
2016,9,11,10,0,793.0,128.0,1.6,27.0,700.0,427.74,308.79
2016,9,11,10,15,804.5,130.5,1.6,27.0,736.0,486.04,355.6
2016,9,11,10,30,816.0,133.0,1.6,27.0,772.0,544.18,400.79
2016,9,11,10,45,824.5,134.5,1.6,27.5,801.0,599.3,441.56
2016,9,11,11,0,833.0,136.0,1.6,28.0,830.0,653.38,480.15
2016,9,11,11,15,838.5,137.0,1.6,28.0,850.5,703.69,515.92
2016,9,11,11,30,844.0,138.0,1.6,28.0,871.0,745.9,545.54
2016,9,11,11,45,871.0,124.0,1.65,28.5,889.5,794.62,577.36
2016,9,11,12,0,898.0,110.0,1.7,29.0,908.0,842.04,606.88
2016,9,11,12,15,899.0,110.0,1.7,29.0,912.0,878.87,629.98
2016,9,11,12,30,900.0,110.0,1.7,29.0,916.0,912.56,651.05
2016,9,11,12,45,901.0,108.5,1.75,29.5,912.0,941.51,668.34
2016,9,11,13,0,902.0,107.0,1.8,30.0,908.0,966.97,683.46
2016,9,11,13,15,899.0,106.5,1.8,30.0,895.0,985.97,695.38
2016,9,11,13,30,896.0,106.0,1.8,30.0,882.0,1001.14,705.08
2016,9,11,13,45,893.0,104.0,1.85,30.0,860.5,1010.83,712.21
2016,9,11,14,0,890.0,102.0,1.9,30.0,839.0,1016.55,717.09
2016,9,11,14,15,883.0,100.5,1.9,30.0,810.0,1014.78,716.9
2016,9,11,14,30,876.0,99.0,1.9,30.0,781.0,1009.06,714.5
2016,9,11,14,45,857.5,101.5,1.95,30.0,743.0,992.4,706.06
2016,9,11,15,0,839.0,104.0,2.0,30.0,705.0,972.26,695.6
2016,9,11,15,15,825.0,101.5,2.0,30.0,662.0,959.24,689.18
2016,9,11,15,30,811.0,99.0,2.0,30.0,619.0,931.0,673.03
2016,9,11,15,45,794.0,95.0,2.05,30.0,571.0,894.99,652.42
2016,9,11,16,0,777.0,91.0,2.1,30.0,523.0,856.28,629.82
2016,9,11,16,15,751.5,87.0,2.0,29.5,471.0,807.5,600.05
2016,9,11,16,30,726.0,83.0,1.9,29.0,419.0,757.12,568.67
2016,9,11,16,45,692.5,77.5,1.85,28.5,364.5,701.42,533.15
2016,9,11,17,0,659.0,72.0,1.8,28.0,310.0,641.52,493.45
2016,9,11,17,15,606.0,65.5,1.65,27.5,255.0,566.1,440.23
2016,9,11,17,30,553.0,59.0,1.5,27.0,200.0,493.34,386.28
2016,9,11,17,45,471.5,49.5,1.35,26.5,148.0,401.42,313.95
2016,9,11,18,0,390.0,40.0,1.2,26.0,96.0,316.44,243.44
2016,9,11,18,15,249.5,26.5,1.2,25.5,56.0,202.6,138.36
2016,9,11,18,30,109.0,13.0,1.2,25.0,16.0,64.7,0.0
2016,9,11,18,45,54.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,59.0,8.0,0.6,20.5,10.5,0.0,0.0
2016,9,12,6,30,118.0,16.0,0.6,21.0,21.0,13.66,0.0
2016,9,12,6,45,246.0,30.5,0.6,21.5,61.5,24.97,14.4
2016,9,12,7,0,374.0,45.0,0.6,22.0,102.0,36.45,25.46
2016,9,12,7,15,456.0,55.0,0.7,22.5,154.0,43.6,32.05
2016,9,12,7,30,538.0,65.0,0.8,23.0,206.0,50.63,38.26
2016,9,12,7,45,587.5,72.5,0.95,24.0,260.5,55.28,42.11
2016,9,12,8,0,637.0,80.0,1.1,25.0,315.0,59.8,45.68
2016,9,12,8,15,673.5,85.5,1.25,25.5,369.5,62.61,47.8
2016,9,12,8,30,710.0,91.0,1.4,26.0,424.0,67.5,51.63
2016,9,12,8,45,733.5,96.0,1.55,26.5,475.5,129.45,72.51
2016,9,12,9,0,757.0,101.0,1.7,27.0,527.0,188.23,111.32
2016,9,12,9,15,776.0,104.5,1.7,27.5,574.5,247.56,157.96
2016,9,12,9,30,795.0,108.0,1.7,28.0,622.0,308.68,208.51
2016,9,12,9,45,808.5,111.0,1.7,28.5,664.0,369.04,258.72
2016,9,12,10,0,822.0,114.0,1.7,29.0,706.0,429.96,308.19
2016,9,12,10,15,832.5,116.5,1.7,29.0,741.5,489.35,355.67
2016,9,12,10,30,843.0,119.0,1.7,29.0,777.0,547.99,401.07
2016,9,12,10,45,850.5,120.5,1.75,29.5,805.5,602.6,441.6
2016,9,12,11,0,858.0,122.0,1.8,30.0,834.0,655.94,479.9
2016,9,12,11,15,540.5,277.0,1.85,30.0,730.0,623.64,454.92
2016,9,12,11,30,223.0,432.0,1.9,30.0,626.0,543.54,395.25
2016,9,12,11,45,334.5,400.5,1.95,30.0,695.5,627.56,456.03
2016,9,12,12,0,446.0,369.0,2.0,30.0,765.0,720.43,520.66
2016,9,12,12,15,343.5,408.0,2.0,30.0,714.0,683.71,493.57
2016,9,12,12,30,241.0,447.0,2.0,30.0,663.0,635.41,459.13
2016,9,12,12,45,554.0,287.0,2.05,30.5,779.0,811.95,584.87
2016,9,12,13,0,867.0,127.0,2.1,31.0,895.0,955.19,678.1
2016,9,12,13,15,863.5,126.5,2.1,31.0,881.5,973.23,688.36
2016,9,12,13,30,860.0,126.0,2.1,31.0,868.0,987.56,697.64
2016,9,12,13,45,850.5,127.0,2.15,31.0,845.0,993.67,702.51
2016,9,12,14,0,841.0,128.0,2.2,31.0,822.0,995.92,705.2
2016,9,12,14,15,832.5,126.0,2.2,30.5,792.5,1005.62,713.66
2016,9,12,14,30,824.0,124.0,2.2,30.0,763.0,998.08,711.39
2016,9,12,14,45,809.0,123.5,2.2,30.0,725.5,981.9,702.55
2016,9,12,15,0,794.0,123.0,2.2,30.0,688.0,962.16,691.62
2016,9,12,15,15,778.0,120.0,2.2,30.0,645.0,935.21,676.15
2016,9,12,15,30,762.0,117.0,2.2,30.0,602.0,905.13,658.68
2016,9,12,15,45,737.5,114.5,2.2,30.0,553.5,870.47,638.15
2016,9,12,16,0,713.0,112.0,2.2,30.0,505.0,828.1,612.3
2016,9,12,16,15,684.0,106.5,2.1,29.5,453.0,776.15,580.04
2016,9,12,16,30,655.0,101.0,2.0,29.0,401.0,723.08,546.38
2016,9,12,16,45,612.0,95.5,1.9,28.5,347.0,657.61,503.08
2016,9,12,17,0,569.0,90.0,1.8,28.0,293.0,592.82,458.89
2016,9,12,17,15,512.0,81.0,1.65,27.5,239.0,514.65,402.46
2016,9,12,17,30,455.0,72.0,1.5,27.0,185.0,439.41,345.12
2016,9,12,17,45,362.5,59.5,1.35,26.5,135.0,338.02,264.99
2016,9,12,18,0,270.0,47.0,1.2,26.0,85.0,250.99,192.73
2016,9,12,18,15,156.5,29.0,1.2,25.5,48.5,151.82,98.79
2016,9,12,18,30,43.0,11.0,1.2,25.0,12.0,30.52,0.0
2016,9,12,18,45,21.5,5.5,1.25,25.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,14.51,0.0
2016,9,13,6,45,151.0,33.5,0.9,22.5,56.0,25.74,14.77
2016,9,13,7,0,302.0,50.0,1.0,23.0,95.0,38.26,26.83
2016,9,13,7,15,385.5,62.0,1.2,23.5,145.5,47.03,34.81
2016,9,13,7,30,469.0,74.0,1.4,24.0,196.0,57.5,43.96
2016,9,13,7,45,485.5,88.0,1.6,24.5,241.5,66.59,51.67
2016,9,13,8,0,502.0,102.0,1.8,25.0,287.0,73.64,57.45
2016,9,13,8,15,446.0,135.0,1.75,25.5,318.5,93.53,73.88
2016,9,13,8,30,390.0,168.0,1.7,26.0,350.0,114.61,90.97
2016,9,13,8,45,328.5,204.0,1.7,26.5,369.5,168.72,117.24
2016,9,13,9,0,267.0,240.0,1.7,27.0,389.0,210.57,149.0
2016,9,13,9,15,172.0,263.5,1.6,27.5,362.5,233.2,169.85
2016,9,13,9,30,77.0,287.0,1.5,28.0,336.0,242.26,179.86
2016,9,13,9,45,66.5,300.5,1.45,28.5,345.5,258.12,191.7
2016,9,13,10,0,56.0,314.0,1.4,29.0,355.0,272.59,202.15
2016,9,13,10,15,169.5,340.0,1.3,29.0,471.0,353.74,260.73
2016,9,13,10,30,283.0,366.0,1.2,29.0,587.0,450.9,329.89
2016,9,13,10,45,168.5,368.5,1.15,29.5,502.0,406.89,297.67
2016,9,13,11,0,54.0,371.0,1.1,30.0,417.0,346.69,253.39
2016,9,13,11,15,114.0,403.0,1.1,30.0,501.0,428.06,312.02
2016,9,13,11,30,174.0,435.0,1.1,30.0,585.0,511.41,370.02
2016,9,13,11,45,209.5,438.0,1.1,30.0,621.0,556.33,400.73
2016,9,13,12,0,245.0,441.0,1.1,30.0,657.0,603.54,432.96
2016,9,13,12,15,294.5,430.5,1.15,30.0,691.5,664.06,474.29
2016,9,13,12,30,344.0,420.0,1.2,30.0,726.0,716.05,509.62
2016,9,13,12,45,242.5,433.0,1.25,30.5,648.0,653.15,465.33
2016,9,13,13,0,141.0,446.0,1.3,31.0,570.0,567.52,406.02
2016,9,13,13,15,147.0,439.0,1.4,31.0,567.0,575.58,413.26
2016,9,13,13,30,153.0,432.0,1.5,31.0,564.0,582.9,419.31
2016,9,13,13,45,139.5,418.5,1.6,31.0,536.5,563.12,406.58
2016,9,13,14,0,126.0,405.0,1.7,31.0,509.0,541.95,392.96
2016,9,13,14,15,479.0,259.5,1.75,31.0,632.5,791.67,572.24
2016,9,13,14,30,832.0,114.0,1.8,31.0,756.0,983.07,696.98
2016,9,13,14,45,660.0,184.5,1.9,31.0,678.5,907.9,649.83
2016,9,13,15,0,488.0,255.0,2.0,31.0,601.0,800.54,580.08
2016,9,13,15,15,621.0,185.0,2.05,30.5,596.5,860.58,626.62
2016,9,13,15,30,754.0,115.0,2.1,30.0,592.0,895.64,652.46
2016,9,13,15,45,730.0,112.0,2.2,30.0,543.5,860.77,632.01
2016,9,13,16,0,706.0,109.0,2.3,30.0,495.0,818.35,606.81
2016,9,13,16,15,676.5,104.0,2.25,29.5,443.5,766.7,574.93
2016,9,13,16,30,647.0,99.0,2.2,29.0,392.0,714.0,541.62
2016,9,13,16,45,602.5,93.5,2.2,29.0,338.0,647.53,496.83
2016,9,13,17,0,558.0,88.0,2.2,29.0,284.0,581.92,451.26
2016,9,13,17,15,499.5,79.0,2.0,28.5,231.0,503.09,393.77
2016,9,13,17,30,441.0,70.0,1.8,28.0,178.0,427.41,335.61
2016,9,13,17,45,349.0,57.5,1.65,27.5,129.0,326.88,255.81
2016,9,13,18,0,257.0,45.0,1.5,27.0,80.0,240.96,184.11
2016,9,13,18,15,128.5,27.5,1.5,26.5,45.0,132.79,80.75
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,8.54,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,59.0,14.0,1.0,23.0,16.0,11.95,0.0
2016,9,14,6,45,175.5,31.5,1.2,23.5,54.0,24.3,13.4
2016,9,14,7,0,292.0,49.0,1.4,24.0,92.0,37.49,26.02
2016,9,14,7,15,374.0,61.0,1.45,24.5,141.5,46.26,33.98
2016,9,14,7,30,456.0,73.0,1.5,25.0,191.0,56.66,43.05
2016,9,14,7,45,515.0,81.0,1.55,25.5,244.5,61.38,47.02
2016,9,14,8,0,574.0,89.0,1.6,26.0,298.0,66.0,50.75
2016,9,14,8,15,317.0,139.5,1.7,26.5,258.0,99.56,78.63
2016,9,14,8,30,60.0,190.0,1.8,27.0,218.0,137.88,109.8
2016,9,14,8,45,379.5,152.5,1.95,27.5,361.5,136.28,89.45
2016,9,14,9,0,699.0,115.0,2.1,28.0,505.0,188.35,113.52
2016,9,14,9,15,476.5,202.0,2.2,28.0,478.5,252.44,173.25
2016,9,14,9,30,254.0,289.0,2.3,28.0,452.0,289.29,210.68
2016,9,14,9,45,239.0,313.0,2.45,28.5,475.0,325.61,239.34
2016,9,14,10,0,224.0,337.0,2.6,29.0,498.0,357.99,264.38
2016,9,14,10,15,202.5,358.5,2.65,29.0,509.0,383.9,284.47
2016,9,14,10,30,181.0,380.0,2.7,29.0,520.0,407.47,302.24
2016,9,14,10,45,98.0,324.5,2.8,29.5,401.0,331.35,246.45
2016,9,14,11,0,15.0,269.0,2.9,30.0,282.0,233.62,173.14
2016,9,14,11,15,19.0,294.5,2.95,30.0,311.0,259.71,192.72
2016,9,14,11,30,23.0,320.0,3.0,30.0,340.0,286.62,212.5
2016,9,14,11,45,199.0,358.5,3.1,30.5,534.0,478.61,354.9
2016,9,14,12,0,375.0,397.0,3.2,31.0,728.0,681.75,497.89
2016,9,14,12,15,396.0,388.5,3.25,31.0,739.0,713.29,519.2
2016,9,14,12,30,417.0,380.0,3.3,31.0,750.0,755.79,548.58
2016,9,14,12,45,622.0,261.0,3.35,31.0,809.5,856.3,621.79
2016,9,14,13,0,827.0,142.0,3.4,31.0,869.0,947.54,683.45
2016,9,14,13,15,417.0,165.5,3.4,31.0,532.0,602.9,448.76
2016,9,14,13,30,7.0,189.0,3.4,31.0,195.0,168.49,123.38
2016,9,14,13,45,58.5,294.0,3.4,31.0,342.5,334.35,249.36
2016,9,14,14,0,110.0,399.0,3.4,31.0,490.0,499.63,369.21
2016,9,14,14,15,196.0,379.0,3.4,31.0,533.0,591.65,436.51
2016,9,14,14,30,282.0,359.0,3.4,31.0,576.0,683.57,502.81
2016,9,14,14,45,356.5,318.0,3.45,31.0,578.5,717.16,529.08
2016,9,14,15,0,431.0,277.0,3.5,31.0,581.0,767.56,566.75
2016,9,14,15,15,585.5,198.0,3.45,30.5,582.5,839.5,622.25
2016,9,14,15,30,740.0,119.0,3.4,30.0,584.0,887.1,656.75
2016,9,14,15,45,724.0,113.0,3.35,30.0,537.5,856.85,637.62
2016,9,14,16,0,708.0,107.0,3.3,30.0,491.0,818.15,613.2
2016,9,14,16,15,679.0,102.0,3.15,29.5,440.0,766.82,580.45
2016,9,14,16,30,650.0,97.0,3.0,29.0,389.0,714.41,546.35
2016,9,14,16,45,617.5,88.5,2.9,29.0,336.5,654.07,504.88
2016,9,14,17,0,585.0,80.0,2.8,29.0,284.0,593.8,462.31
2016,9,14,17,15,527.5,72.0,2.45,28.5,230.5,515.95,405.14
2016,9,14,17,30,470.0,64.0,2.1,28.0,177.0,441.22,347.03
2016,9,14,17,45,389.5,52.0,1.8,27.5,128.5,350.77,274.28
2016,9,14,18,0,309.0,40.0,1.5,27.0,80.0,267.41,203.77
2016,9,14,18,15,154.5,20.0,1.45,26.5,40.0,132.29,73.93
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,8.54,0.0
2016,9,15,6,45,94.0,33.5,1.25,22.5,45.5,25.96,14.59
2016,9,15,7,0,160.0,57.0,1.5,23.0,80.0,43.22,30.93
2016,9,15,7,15,225.5,78.5,1.4,23.5,127.5,58.74,44.75
2016,9,15,7,30,291.0,100.0,1.3,24.0,175.0,73.87,57.91
2016,9,15,7,45,341.5,117.5,1.2,25.0,226.0,85.96,67.97
2016,9,15,8,0,392.0,135.0,1.1,26.0,277.0,94.77,74.94
2016,9,15,8,15,432.0,148.0,1.1,26.5,328.0,102.03,80.58
2016,9,15,8,30,472.0,161.0,1.1,27.0,379.0,114.27,82.71
2016,9,15,8,45,505.5,170.0,1.1,27.5,429.0,160.3,103.34
2016,9,15,9,0,539.0,179.0,1.1,28.0,479.0,210.63,136.81
2016,9,15,9,15,563.0,187.0,1.2,28.0,524.5,262.34,176.7
2016,9,15,9,30,587.0,195.0,1.3,28.0,570.0,316.75,220.5
2016,9,15,9,45,397.5,266.5,1.45,28.5,528.5,346.89,250.53
2016,9,15,10,0,208.0,338.0,1.6,29.0,487.0,353.09,259.44
2016,9,15,10,15,426.0,279.5,1.7,29.0,603.0,431.81,316.88
2016,9,15,10,30,644.0,221.0,1.8,29.0,719.0,533.45,391.38
2016,9,15,10,45,455.5,309.0,1.95,29.5,668.0,535.09,392.59
2016,9,15,11,0,267.0,397.0,2.1,30.0,617.0,514.63,376.78
2016,9,15,11,15,275.0,406.5,2.15,30.0,637.5,549.57,401.94
2016,9,15,11,30,283.0,416.0,2.2,30.0,658.0,584.78,426.67
2016,9,15,11,45,228.0,430.5,2.3,30.5,628.0,566.3,412.54
2016,9,15,12,0,173.0,445.0,2.4,31.0,598.0,550.44,400.11
2016,9,15,12,15,253.5,434.0,2.45,31.0,658.5,634.87,460.2
2016,9,15,12,30,334.0,423.0,2.5,31.0,719.0,712.75,514.49
2016,9,15,12,45,221.0,429.0,2.55,31.5,624.0,616.64,446.29
2016,9,15,13,0,108.0,435.0,2.6,32.0,529.0,510.3,370.33
2016,9,15,13,15,118.5,430.0,2.6,32.0,532.0,540.79,392.5
2016,9,15,13,30,129.0,425.0,2.6,32.0,535.0,553.93,402.13
2016,9,15,13,45,77.0,368.5,2.6,32.0,434.0,429.71,314.68
2016,9,15,14,0,25.0,312.0,2.6,32.0,333.0,302.43,222.56
2016,9,15,14,15,15.0,246.0,2.6,31.5,258.5,230.87,170.78
2016,9,15,14,30,5.0,180.0,2.6,31.0,184.0,160.07,118.03
2016,9,15,14,45,322.0,186.0,2.65,31.0,412.0,558.28,421.01
2016,9,15,15,0,639.0,192.0,2.7,31.0,640.0,893.43,652.97
2016,9,15,15,15,620.0,186.5,2.7,31.0,598.0,862.45,631.24
2016,9,15,15,30,601.0,181.0,2.7,31.0,556.0,828.83,610.76
2016,9,15,15,45,580.5,171.5,2.75,31.0,510.0,779.04,579.45
2016,9,15,16,0,560.0,162.0,2.8,31.0,464.0,736.28,552.56
2016,9,15,16,15,527.0,153.0,2.65,30.5,414.0,681.53,516.69
2016,9,15,16,30,494.0,144.0,2.5,30.0,364.0,626.63,479.63
2016,9,15,16,45,461.5,129.5,2.45,29.5,313.0,565.86,437.86
2016,9,15,17,0,429.0,115.0,2.4,29.0,262.0,505.81,395.15
2016,9,15,17,15,371.5,100.5,2.1,28.5,211.0,428.29,336.56
2016,9,15,17,30,314.0,86.0,1.8,28.0,160.0,354.88,278.99
2016,9,15,17,45,245.5,66.0,1.55,27.5,114.0,272.15,212.13
2016,9,15,18,0,177.0,46.0,1.3,27.0,68.0,183.39,138.44
2016,9,15,18,15,88.5,23.0,1.25,26.5,34.0,89.83,42.17
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,6,15,31.0,6.5,0.7,21.5,7.5,0.0,0.0
2016,9,16,6,30,62.0,13.0,0.8,22.0,15.0,11.1,0.0
2016,9,16,6,45,179.5,30.0,0.95,23.0,52.5,23.2,12.22
2016,9,16,7,0,297.0,47.0,1.1,24.0,90.0,36.06,24.76
2016,9,16,7,15,379.5,59.5,0.9,24.5,139.5,45.24,33.09
2016,9,16,7,30,462.0,72.0,0.7,25.0,189.0,56.06,42.52
2016,9,16,7,45,518.5,80.5,0.5,26.0,242.5,61.18,46.74
2016,9,16,8,0,575.0,89.0,0.3,27.0,296.0,66.19,50.65
2016,9,16,8,15,614.0,95.5,0.4,27.5,349.5,69.37,53.03
2016,9,16,8,30,653.0,102.0,0.5,28.0,403.0,80.69,53.53
2016,9,16,8,45,679.0,108.0,0.6,28.5,453.5,134.76,76.44
2016,9,16,9,0,705.0,114.0,0.7,29.0,504.0,192.13,115.09
2016,9,16,9,15,726.0,118.0,0.7,29.0,550.5,249.94,160.34
2016,9,16,9,30,747.0,122.0,0.7,29.0,597.0,313.9,212.12
2016,9,16,9,45,437.5,230.0,0.7,29.5,513.0,334.89,238.43
2016,9,16,10,0,128.0,338.0,0.7,30.0,429.0,321.04,234.03
2016,9,16,10,15,183.0,354.5,0.7,30.0,492.0,373.57,271.82
2016,9,16,10,30,238.0,371.0,0.7,30.0,555.0,432.59,313.55
2016,9,16,10,45,525.5,255.0,0.7,30.5,680.5,533.92,385.42
2016,9,16,11,0,813.0,139.0,0.7,31.0,806.0,653.21,468.2
2016,9,16,11,15,819.0,140.5,0.7,31.0,826.5,703.25,501.44
2016,9,16,11,30,825.0,142.0,0.7,31.0,847.0,751.53,533.37
2016,9,16,11,45,844.0,132.5,0.75,31.5,862.5,790.26,557.66
2016,9,16,12,0,863.0,123.0,0.8,32.0,878.0,834.23,584.12
2016,9,16,12,15,863.5,123.5,0.85,32.0,881.5,869.72,606.21
2016,9,16,12,30,864.0,124.0,0.9,32.0,885.0,902.16,626.49
2016,9,16,12,45,862.5,123.5,1.0,32.5,879.5,928.6,642.67
2016,9,16,13,0,861.0,123.0,1.1,33.0,874.0,951.58,656.83
2016,9,16,13,15,858.0,122.5,1.15,33.0,860.5,969.56,668.58
2016,9,16,13,30,855.0,122.0,1.2,33.0,847.0,983.85,678.3
2016,9,16,13,45,851.0,120.0,1.25,33.0,825.5,991.84,684.41
2016,9,16,14,0,847.0,118.0,1.3,33.0,804.0,996.0,688.43
2016,9,16,14,15,838.5,116.0,1.4,33.0,774.5,991.77,688.34
2016,9,16,14,30,830.0,114.0,1.5,33.0,745.0,983.74,686.09
2016,9,16,14,45,814.5,114.0,1.6,33.0,707.5,979.89,686.52
2016,9,16,15,0,799.0,114.0,1.7,33.0,670.0,959.78,676.89
2016,9,16,15,15,783.5,111.0,1.75,32.5,627.0,932.81,663.8
2016,9,16,15,30,768.0,108.0,1.8,32.0,584.0,902.72,648.63
2016,9,16,15,45,748.0,104.0,1.85,32.0,536.5,864.27,626.54
2016,9,16,16,0,728.0,100.0,1.9,32.0,489.0,823.4,602.59
2016,9,16,16,15,699.5,95.0,1.85,31.5,437.0,777.02,574.82
2016,9,16,16,30,671.0,90.0,1.8,31.0,385.0,724.29,542.09
2016,9,16,16,45,631.5,84.0,1.75,31.0,331.5,660.42,499.62
2016,9,16,17,0,592.0,78.0,1.7,31.0,278.0,597.11,456.23
2016,9,16,17,15,533.0,69.5,1.55,30.0,224.5,517.16,400.07
2016,9,16,17,30,474.0,61.0,1.4,29.0,171.0,440.54,342.63
2016,9,16,17,45,385.5,49.5,1.25,28.5,122.0,345.31,267.05
2016,9,16,18,0,297.0,38.0,1.1,28.0,73.0,257.97,193.42
2016,9,16,18,15,148.5,19.0,1.1,27.5,36.5,125.56,48.02
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,44.0,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,88.0,12.0,1.4,23.0,15.0,10.24,0.0
2016,9,17,6,45,215.0,27.5,1.7,23.5,53.0,21.4,10.58
2016,9,17,7,0,342.0,43.0,2.0,24.0,91.0,34.91,23.74
2016,9,17,7,15,426.0,53.5,1.85,24.5,141.5,42.5,30.72
2016,9,17,7,30,510.0,64.0,1.7,25.0,192.0,49.94,37.29
2016,9,17,7,45,562.0,71.5,1.55,26.0,245.5,54.6,41.16
2016,9,17,8,0,614.0,79.0,1.4,27.0,299.0,59.15,44.76
2016,9,17,8,15,651.0,85.0,1.15,27.5,352.5,62.31,47.18
2016,9,17,8,30,688.0,91.0,0.9,28.0,406.0,75.52,48.17
2016,9,17,8,45,711.0,96.5,0.65,29.0,456.5,131.17,72.06
2016,9,17,9,0,734.0,102.0,0.4,30.0,507.0,194.55,115.02
2016,9,17,9,15,754.0,105.5,0.45,30.0,554.0,252.85,160.56
2016,9,17,9,30,774.0,109.0,0.5,30.0,601.0,313.09,209.61
2016,9,17,9,45,435.5,219.5,0.55,30.5,500.0,327.77,232.09
2016,9,17,10,0,97.0,330.0,0.6,31.0,399.0,303.21,220.43
2016,9,17,10,15,76.0,335.5,0.7,31.0,391.5,308.15,224.77
2016,9,17,10,30,55.0,341.0,0.8,31.0,384.0,310.22,226.5
2016,9,17,10,45,439.5,236.5,0.9,31.5,595.0,469.66,342.27
2016,9,17,11,0,824.0,132.0,1.0,32.0,806.0,655.92,472.02
2016,9,17,11,15,491.5,280.0,1.05,32.0,685.0,600.7,430.82
2016,9,17,11,30,159.0,428.0,1.1,32.0,564.0,498.44,356.99
2016,9,17,11,45,208.5,429.5,1.15,32.5,610.0,552.38,394.86
2016,9,17,12,0,258.0,431.0,1.2,33.0,656.0,620.78,440.45
2016,9,17,12,15,252.5,434.0,1.2,33.0,655.0,636.59,450.32
2016,9,17,12,30,247.0,437.0,1.2,33.0,654.0,636.9,450.65
2016,9,17,12,45,541.0,288.0,1.3,33.0,759.0,808.12,570.14
2016,9,17,13,0,835.0,139.0,1.4,33.0,864.0,943.84,658.09
2016,9,17,13,15,831.5,138.5,1.45,33.0,850.5,974.13,676.14
2016,9,17,13,30,828.0,138.0,1.5,33.0,837.0,988.1,685.53
2016,9,17,13,45,822.0,136.0,1.55,33.0,815.0,994.16,690.43
2016,9,17,14,0,816.0,134.0,1.6,33.0,793.0,996.33,693.21
2016,9,17,14,15,442.5,239.5,1.6,33.0,595.0,736.84,526.92
2016,9,17,14,30,69.0,345.0,1.6,33.0,397.0,411.07,298.29
2016,9,17,14,45,408.5,241.0,1.65,33.0,526.0,709.11,515.36
2016,9,17,15,0,748.0,137.0,1.7,33.0,655.0,935.18,664.58
2016,9,17,15,15,730.5,133.5,1.7,32.5,612.0,913.58,651.49
2016,9,17,15,30,713.0,130.0,1.7,32.0,569.0,881.94,634.58
2016,9,17,15,45,690.0,125.0,1.75,32.0,521.0,840.63,610.53
2016,9,17,16,0,667.0,120.0,1.8,32.0,473.0,797.25,584.77
2016,9,17,16,15,635.5,114.0,1.75,31.5,422.0,743.29,551.64
2016,9,17,16,30,604.0,108.0,1.7,31.0,371.0,688.47,517.14
2016,9,17,16,45,562.0,99.5,1.65,31.0,318.0,621.57,472.1
2016,9,17,17,0,520.0,91.0,1.6,31.0,265.0,555.47,426.2
2016,9,17,17,15,458.5,80.5,1.45,30.5,212.5,468.15,362.55
2016,9,17,17,30,397.0,70.0,1.3,30.0,160.0,392.86,304.78
2016,9,17,17,45,307.0,55.0,1.2,29.5,113.0,298.1,229.55
2016,9,17,18,0,217.0,40.0,1.1,29.0,66.0,212.71,157.6
2016,9,17,18,15,108.5,20.0,1.15,28.5,33.0,104.81,23.98
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,19.0,5.5,1.45,23.0,6.0,0.0,0.0
2016,9,18,6,30,38.0,11.0,1.6,23.0,12.0,9.39,0.0
2016,9,18,6,45,142.0,30.0,1.8,23.5,48.0,23.12,11.64
2016,9,18,7,0,246.0,49.0,2.0,24.0,84.0,37.36,25.76
2016,9,18,7,15,329.5,63.5,2.0,24.5,132.5,47.89,35.29
2016,9,18,7,30,413.0,78.0,2.0,25.0,181.0,58.18,44.32
2016,9,18,7,45,470.5,88.0,2.0,25.5,233.5,64.89,50.01
2016,9,18,8,0,528.0,98.0,2.0,26.0,286.0,72.84,56.56
2016,9,18,8,15,568.5,105.5,2.0,26.5,338.5,76.43,59.28
2016,9,18,8,30,609.0,113.0,2.0,27.0,391.0,90.67,60.47
2016,9,18,8,45,637.5,119.5,2.0,27.5,441.5,142.68,84.31
2016,9,18,9,0,666.0,126.0,2.0,28.0,492.0,198.39,122.79
2016,9,18,9,15,688.0,130.5,1.9,28.0,538.0,254.55,167.51
2016,9,18,9,30,710.0,135.0,1.8,28.0,584.0,313.02,215.85
2016,9,18,9,45,724.0,140.0,1.75,28.5,625.0,371.11,263.58
2016,9,18,10,0,738.0,145.0,1.7,29.0,666.0,430.0,310.67
2016,9,18,10,15,750.0,148.0,1.6,29.0,700.5,488.57,356.45
2016,9,18,10,30,762.0,151.0,1.5,29.0,735.0,544.54,398.8
2016,9,18,10,45,770.0,153.5,1.4,29.5,762.5,597.47,436.64
2016,9,18,11,0,778.0,156.0,1.3,30.0,790.0,649.43,472.25
2016,9,18,11,15,784.0,157.5,1.15,30.5,810.0,697.92,503.65
2016,9,18,11,30,790.0,159.0,1.0,31.0,830.0,744.75,532.54
2016,9,18,11,45,629.0,256.5,0.85,31.5,795.5,749.94,529.8
2016,9,18,12,0,468.0,354.0,0.7,32.0,761.0,734.78,513.82
2016,9,18,12,15,462.5,357.0,0.6,32.0,760.5,758.11,527.57
2016,9,18,12,30,457.0,360.0,0.5,32.0,760.0,779.16,539.14
2016,9,18,12,45,462.5,355.5,0.4,32.0,758.0,801.11,551.35
2016,9,18,13,0,468.0,351.0,0.3,32.0,756.0,820.98,562.12
2016,9,18,13,15,663.5,233.5,0.35,32.0,797.5,917.1,626.66
2016,9,18,13,30,859.0,116.0,0.4,32.0,839.0,983.99,666.51
2016,9,18,13,45,696.0,205.5,0.45,32.0,781.0,950.95,647.76
2016,9,18,14,0,533.0,295.0,0.5,32.0,723.0,882.11,605.51
2016,9,18,14,15,487.0,296.5,0.55,32.0,676.0,843.49,583.9
2016,9,18,14,30,441.0,298.0,0.6,32.0,629.0,802.07,559.73
2016,9,18,14,45,441.0,282.0,0.7,32.0,599.0,786.81,553.64
2016,9,18,15,0,441.0,266.0,0.8,32.0,569.0,768.94,545.46
2016,9,18,15,15,605.5,185.0,0.85,32.0,572.0,848.14,602.09
2016,9,18,15,30,770.0,104.0,0.9,32.0,575.0,900.8,636.62
2016,9,18,15,45,748.5,100.5,0.95,32.0,527.0,861.28,613.86
2016,9,18,16,0,727.0,97.0,1.0,32.0,479.0,819.44,590.34
2016,9,18,16,15,698.0,92.5,1.0,31.5,427.5,772.98,563.75
2016,9,18,16,30,669.0,88.0,1.0,31.0,376.0,720.39,532.33
2016,9,18,16,45,629.0,81.5,1.0,31.0,322.5,655.44,490.37
2016,9,18,17,0,589.0,75.0,1.0,31.0,269.0,591.14,447.33
2016,9,18,17,15,527.5,67.0,0.95,30.0,215.5,510.06,391.42
2016,9,18,17,30,466.0,59.0,0.9,29.0,162.0,432.54,334.02
2016,9,18,17,45,371.5,47.0,0.85,28.5,114.0,333.32,255.98
2016,9,18,18,0,277.0,35.0,0.8,28.0,66.0,242.96,179.22
2016,9,18,18,15,138.5,17.5,0.85,27.5,33.0,115.76,3.28
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,27.5,6.0,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,55.0,12.0,1.9,24.0,13.0,10.24,0.0
2016,9,19,6,45,193.5,27.0,2.2,24.5,50.5,20.97,9.71
2016,9,19,7,0,332.0,42.0,2.5,25.0,88.0,34.13,22.9
2016,9,19,7,15,421.0,52.5,2.55,25.5,139.0,41.77,29.92
2016,9,19,7,30,510.0,63.0,2.6,26.0,190.0,49.27,36.54
2016,9,19,7,45,572.0,69.0,2.65,27.0,245.0,52.88,39.52
2016,9,19,8,0,634.0,75.0,2.7,28.0,300.0,56.52,42.36
2016,9,19,8,15,672.0,80.0,2.6,28.5,354.0,59.14,44.34
2016,9,19,8,30,710.0,85.0,2.5,29.0,408.0,75.36,45.63
2016,9,19,8,45,737.0,89.0,2.45,29.5,459.5,136.72,75.06
2016,9,19,9,0,764.0,93.0,2.4,30.0,511.0,195.9,116.03
2016,9,19,9,15,783.5,96.5,2.25,30.5,558.0,256.04,163.96
2016,9,19,9,30,803.0,100.0,2.1,31.0,605.0,317.99,215.02
2016,9,19,9,45,817.0,102.5,2.0,31.5,647.0,378.69,264.98
2016,9,19,10,0,831.0,105.0,1.9,32.0,689.0,439.93,313.93
2016,9,19,10,15,841.5,107.0,1.85,32.0,724.0,499.99,361.13
2016,9,19,10,30,852.0,109.0,1.8,32.0,759.0,557.84,405.16
2016,9,19,10,45,860.5,110.0,1.8,32.5,787.0,612.9,445.12
2016,9,19,11,0,869.0,111.0,1.8,33.0,815.0,666.71,482.82
2016,9,19,11,15,873.5,111.5,1.9,33.0,835.0,715.83,517.87
2016,9,19,11,30,878.0,112.0,2.0,33.0,855.0,762.83,550.41
2016,9,19,11,45,883.5,111.0,2.1,33.5,867.5,806.92,578.09
2016,9,19,12,0,889.0,110.0,2.2,34.0,880.0,848.53,603.93
2016,9,19,12,15,889.5,110.5,2.25,34.0,883.0,884.58,626.9
2016,9,19,12,30,890.0,111.0,2.3,34.0,886.0,917.46,647.86
2016,9,19,12,45,889.0,110.0,2.4,34.5,880.0,944.15,664.02
2016,9,19,13,0,888.0,109.0,2.5,35.0,874.0,967.27,678.02
2016,9,19,13,15,884.5,108.5,2.55,35.0,860.0,984.81,689.58
2016,9,19,13,30,881.0,108.0,2.6,35.0,846.0,998.53,698.95
2016,9,19,13,45,875.5,107.0,2.7,35.0,823.5,1005.85,704.97
2016,9,19,14,0,870.0,106.0,2.8,35.0,801.0,1009.24,708.76
2016,9,19,14,15,861.5,104.5,2.85,34.5,770.5,1005.14,709.08
2016,9,19,14,30,853.0,103.0,2.9,34.0,740.0,997.17,707.18
2016,9,19,14,45,841.5,101.0,2.95,34.0,703.0,981.83,699.3
2016,9,19,15,0,830.0,99.0,3.0,34.0,666.0,962.91,689.28
2016,9,19,15,15,814.0,96.5,3.0,33.5,622.5,947.11,682.39
2016,9,19,15,30,798.0,94.0,3.0,33.0,579.0,916.31,665.73
2016,9,19,15,45,776.5,91.0,3.0,33.0,530.0,876.73,641.89
