Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,16,0,755.0,88.0,3.0,33.0,481.0,834.78,616.24
2016,9,19,16,15,726.0,83.5,2.85,32.5,429.0,782.17,583.28
2016,9,19,16,30,697.0,79.0,2.7,32.0,377.0,732.9,551.99
2016,9,19,16,45,656.5,73.5,2.55,32.0,322.5,667.82,507.59
2016,9,19,17,0,616.0,68.0,2.4,32.0,268.0,603.44,462.42
2016,9,19,17,15,554.0,61.0,2.2,31.0,214.5,522.25,404.61
2016,9,19,17,30,492.0,54.0,2.0,30.0,161.0,444.74,345.94
2016,9,19,17,45,392.0,43.5,1.8,29.5,112.5,342.68,264.05
2016,9,19,18,0,292.0,33.0,1.6,29.0,64.0,249.98,183.11
2016,9,19,18,15,146.0,16.5,1.6,28.5,32.0,119.93,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,36.0,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,72.0,11.0,1.6,23.0,13.0,9.39,0.0
2016,9,20,6,45,215.5,26.0,1.85,23.5,51.0,21.35,9.75
2016,9,20,7,0,359.0,41.0,2.1,24.0,89.0,33.43,22.39
2016,9,20,7,15,447.5,50.5,2.0,24.5,140.5,40.3,28.8
2016,9,20,7,30,536.0,60.0,1.9,25.0,192.0,47.1,34.84
2016,9,20,7,45,597.0,66.0,1.85,26.0,247.5,50.85,37.97
2016,9,20,8,0,658.0,72.0,1.8,27.0,303.0,54.61,40.94
2016,9,20,8,15,695.0,76.5,1.7,27.5,357.5,57.0,42.73
2016,9,20,8,30,732.0,81.0,1.6,28.0,412.0,80.17,48.44
2016,9,20,8,45,759.5,84.5,1.5,29.0,464.0,137.19,74.35
2016,9,20,9,0,787.0,88.0,1.4,30.0,516.0,197.56,116.06
2016,9,20,9,15,806.0,91.0,1.45,30.5,563.5,258.65,164.74
2016,9,20,9,30,825.0,94.0,1.5,31.0,611.0,321.44,216.47
2016,9,20,9,45,838.5,96.5,1.55,31.5,653.0,386.12,269.35
2016,9,20,10,0,852.0,99.0,1.6,32.0,695.0,447.39,318.42
2016,9,20,10,15,862.5,101.0,1.65,32.0,730.5,506.9,365.38
2016,9,20,10,30,873.0,103.0,1.7,32.0,766.0,565.85,410.46
2016,9,20,10,45,880.0,104.5,1.8,32.5,794.5,621.5,451.23
2016,9,20,11,0,887.0,106.0,1.9,33.0,823.0,675.71,489.72
2016,9,20,11,15,891.5,106.5,1.9,33.0,843.0,725.61,524.64
2016,9,20,11,30,896.0,107.0,1.9,33.0,863.0,773.33,556.58
2016,9,20,11,45,898.5,108.0,1.95,33.5,874.5,817.57,583.82
2016,9,20,12,0,901.0,109.0,2.0,34.0,886.0,859.08,609.03
2016,9,20,12,15,902.0,109.0,2.0,34.0,889.0,895.44,631.59
2016,9,20,12,30,903.0,109.0,2.0,34.0,892.0,928.59,652.06
2016,9,20,12,45,901.0,109.0,2.0,34.0,886.0,955.62,668.69
2016,9,20,13,0,899.0,109.0,2.0,34.0,880.0,979.01,683.15
2016,9,20,13,15,895.5,108.0,2.0,34.0,865.5,996.17,693.88
2016,9,20,13,30,892.0,107.0,2.0,34.0,851.0,1009.45,702.39
2016,9,20,13,45,886.5,106.0,2.05,34.5,828.5,1016.8,706.59
2016,9,20,14,0,881.0,105.0,2.1,35.0,806.0,1020.18,708.57
2016,9,20,14,15,872.5,103.5,2.05,34.5,775.0,1016.0,707.89
2016,9,20,14,30,864.0,102.0,2.0,34.0,744.0,1007.92,705.03
2016,9,20,14,45,836.0,107.5,2.0,34.0,703.0,996.73,699.59
2016,9,20,15,0,808.0,113.0,2.0,34.0,662.0,970.02,684.63
2016,9,20,15,15,791.5,110.0,2.0,34.0,618.0,941.54,668.72
2016,9,20,15,30,775.0,107.0,2.0,34.0,574.0,909.95,650.79
2016,9,20,15,45,752.5,103.0,2.0,34.0,525.0,868.59,626.45
2016,9,20,16,0,730.0,99.0,2.0,34.0,476.0,830.48,603.99
2016,9,20,16,15,699.0,94.0,1.9,33.5,423.5,776.27,570.78
2016,9,20,16,30,668.0,89.0,1.8,33.0,371.0,721.13,536.25
2016,9,20,16,45,623.5,83.0,1.7,32.5,316.5,652.99,491.62
2016,9,20,17,0,579.0,77.0,1.6,32.0,262.0,585.8,446.03
2016,9,20,17,15,514.5,68.0,1.45,31.0,208.5,501.53,386.41
2016,9,20,17,30,450.0,59.0,1.3,30.0,155.0,421.11,325.47
2016,9,20,17,45,349.0,46.5,1.15,29.5,107.0,317.85,243.26
2016,9,20,18,0,248.0,34.0,1.0,29.0,59.0,224.44,161.55
2016,9,20,18,15,124.0,17.0,1.0,28.5,29.5,105.4,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.5,4.0,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,21.0,8.0,0.7,23.0,8.0,6.83,0.0
2016,9,21,6,45,115.5,29.5,0.8,23.5,43.5,23.01,10.59
2016,9,21,7,0,210.0,51.0,0.9,24.0,79.0,38.77,26.84
2016,9,21,7,15,290.5,68.5,0.95,24.5,127.5,51.39,38.21
2016,9,21,7,30,371.0,86.0,1.0,25.0,176.0,63.66,48.94
2016,9,21,7,45,439.0,96.5,1.1,26.0,230.0,70.62,54.73
2016,9,21,8,0,507.0,107.0,1.2,27.0,284.0,77.41,60.15
2016,9,21,8,15,296.0,147.5,1.2,27.5,255.5,104.32,82.27
2016,9,21,8,30,85.0,188.0,1.2,28.0,227.0,138.82,103.89
2016,9,21,8,45,372.0,162.5,1.25,28.5,360.5,150.3,99.19
2016,9,21,9,0,659.0,137.0,1.3,29.0,494.0,210.73,131.88
2016,9,21,9,15,682.5,142.0,1.35,29.0,541.5,267.46,176.79
2016,9,21,9,30,706.0,147.0,1.4,29.0,589.0,326.72,225.29
2016,9,21,9,45,526.5,224.5,1.45,29.5,567.0,369.82,264.93
2016,9,21,10,0,347.0,302.0,1.5,30.0,545.0,390.75,284.64
2016,9,21,10,15,568.5,226.0,1.55,30.5,647.0,467.04,340.04
2016,9,21,10,30,790.0,150.0,1.6,31.0,749.0,564.24,410.44
2016,9,21,10,45,529.0,269.0,1.65,31.5,676.5,555.51,403.73
2016,9,21,11,0,268.0,388.0,1.7,32.0,604.0,515.5,373.46
2016,9,21,11,15,554.5,266.0,1.8,32.0,727.5,638.5,463.55
2016,9,21,11,30,841.0,144.0,1.9,32.0,851.0,774.13,559.55
2016,9,21,11,45,436.0,247.0,2.0,32.5,614.5,591.01,430.22
2016,9,21,12,0,31.0,350.0,2.1,33.0,378.0,338.59,245.59
2016,9,21,12,15,166.5,383.0,2.2,33.0,528.0,505.54,367.84
2016,9,21,12,30,302.0,416.0,2.3,33.0,678.0,685.13,491.94
2016,9,21,12,45,243.5,423.5,2.4,33.0,633.5,638.32,458.92
2016,9,21,13,0,185.0,431.0,2.5,33.0,589.0,602.32,433.99
2016,9,21,13,15,531.5,276.0,2.55,33.0,719.0,828.76,595.6
2016,9,21,13,30,878.0,121.0,2.6,33.0,849.0,1011.29,714.46
2016,9,21,13,45,566.5,251.5,2.65,33.0,716.5,864.08,618.44
2016,9,21,14,0,255.0,382.0,2.7,33.0,584.0,676.35,487.65
2016,9,21,14,15,146.0,343.5,2.75,33.0,458.5,507.96,371.91
2016,9,21,14,30,37.0,305.0,2.8,33.0,333.0,336.95,248.18
2016,9,21,14,45,434.0,206.5,2.85,33.0,500.5,699.24,517.43
2016,9,21,15,0,831.0,108.0,2.9,33.0,668.0,987.71,710.11
2016,9,21,15,15,815.5,105.0,2.9,32.5,624.5,959.81,692.85
2016,9,21,15,30,800.0,102.0,2.9,32.0,581.0,928.69,676.16
2016,9,21,15,45,780.0,97.5,2.9,32.0,532.0,888.5,651.98
2016,9,21,16,0,760.0,93.0,2.9,32.0,483.0,845.81,625.9
2016,9,21,16,15,506.0,130.0,2.8,31.5,377.5,636.9,484.14
2016,9,21,16,30,252.0,167.0,2.7,31.0,272.0,429.09,331.2
2016,9,21,16,45,436.0,119.0,2.6,31.0,269.5,533.83,414.13
2016,9,21,17,0,620.0,71.0,2.5,31.0,267.0,610.6,470.82
2016,9,21,17,15,556.5,63.0,2.2,30.0,212.5,526.67,409.25
2016,9,21,17,30,493.0,55.0,1.9,29.0,158.0,446.48,347.65
2016,9,21,17,45,392.5,43.0,1.65,28.0,108.5,342.26,263.89
2016,9,21,18,0,292.0,31.0,1.4,27.0,59.0,247.87,177.67
2016,9,21,18,15,146.0,15.5,1.4,26.5,29.5,92.04,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,32.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,65.0,9.0,1.1,21.0,10.0,7.68,0.0
2016,9,22,6,45,192.5,26.0,1.35,21.5,47.5,20.23,8.33
2016,9,22,7,0,320.0,43.0,1.6,22.0,85.0,35.21,24.03
2016,9,22,7,15,407.0,55.0,1.5,22.5,135.5,44.04,32.24
2016,9,22,7,30,494.0,67.0,1.4,23.0,186.0,52.66,39.92
2016,9,22,7,45,544.5,77.0,1.3,24.0,239.5,59.14,45.42
2016,9,22,8,0,595.0,87.0,1.2,25.0,293.0,65.4,50.49
2016,9,22,8,15,634.5,93.5,1.3,26.0,347.0,68.69,52.9
2016,9,22,8,30,674.0,100.0,1.4,27.0,401.0,89.83,55.61
2016,9,22,8,45,697.5,107.0,1.5,28.0,452.0,146.17,83.62
2016,9,22,9,0,721.0,114.0,1.6,29.0,503.0,205.46,125.55
2016,9,22,9,15,742.0,118.0,1.7,29.0,550.0,264.6,173.12
2016,9,22,9,30,763.0,122.0,1.8,29.0,597.0,329.61,226.84
2016,9,22,9,45,777.0,126.0,1.95,29.5,638.5,389.36,276.23
2016,9,22,10,0,791.0,130.0,2.1,30.0,680.0,449.77,325.0
2016,9,22,10,15,802.0,132.5,2.15,30.0,715.0,507.84,371.15
2016,9,22,10,30,813.0,135.0,2.2,30.0,750.0,565.63,415.71
2016,9,22,10,45,819.0,138.5,2.25,30.5,777.0,620.77,456.19
2016,9,22,11,0,825.0,142.0,2.3,31.0,804.0,674.61,494.45
2016,9,22,11,15,830.0,143.0,2.35,31.0,823.0,723.95,529.64
2016,9,22,11,30,835.0,144.0,2.4,31.0,842.0,771.34,562.78
2016,9,22,11,45,828.0,150.5,2.5,31.5,851.0,812.29,589.41
2016,9,22,12,0,821.0,157.0,2.6,32.0,860.0,850.03,613.1
2016,9,22,12,15,622.0,261.0,2.65,32.0,794.5,816.17,588.11
2016,9,22,12,30,423.0,365.0,2.7,32.0,729.0,758.45,545.81
2016,9,22,12,45,245.0,382.0,2.8,32.5,592.5,615.87,446.33
2016,9,22,13,0,67.0,399.0,2.9,33.0,456.0,440.18,320.08
2016,9,22,13,15,138.0,405.0,2.95,33.0,520.0,540.51,393.45
2016,9,22,13,30,209.0,411.0,3.0,33.0,584.0,625.32,453.76
2016,9,22,13,45,491.5,286.5,3.1,33.0,677.5,826.27,597.42
2016,9,22,14,0,774.0,162.0,3.2,33.0,771.0,988.21,706.51
2016,9,22,14,15,763.0,159.5,3.25,33.0,740.5,989.04,707.11
2016,9,22,14,30,752.0,157.0,3.3,33.0,710.0,977.86,701.51
2016,9,22,14,45,718.0,162.5,3.35,33.0,668.5,948.99,684.67
2016,9,22,15,0,684.0,168.0,3.4,33.0,627.0,916.92,665.79
2016,9,22,15,15,469.5,215.5,3.4,32.5,521.0,741.12,548.52
2016,9,22,15,30,255.0,263.0,3.4,32.0,415.0,560.83,420.55
2016,9,22,15,45,127.5,141.0,3.45,32.0,217.0,272.29,209.26
2016,9,22,16,0,0.0,19.0,3.5,32.0,19.0,15.69,6.81
2016,9,22,16,15,256.0,74.0,3.4,31.5,180.0,338.91,267.55
2016,9,22,16,30,512.0,129.0,3.3,31.0,341.0,626.36,484.12
2016,9,22,16,45,463.0,118.0,3.25,30.5,288.0,555.23,431.86
2016,9,22,17,0,414.0,107.0,3.2,30.0,235.0,486.28,381.32
2016,9,22,17,15,348.0,91.5,2.9,29.5,184.5,401.91,316.37
2016,9,22,17,30,282.0,76.0,2.6,29.0,134.0,322.68,252.94
2016,9,22,17,45,191.5,55.5,2.3,28.5,89.0,214.13,164.69
2016,9,22,18,0,101.0,35.0,2.0,28.0,44.0,128.3,87.94
2016,9,22,18,15,50.5,17.5,1.95,27.5,22.0,42.16,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,122.0,22.5,2.4,23.5,38.5,17.41,5.89
2016,9,23,7,0,244.0,45.0,2.7,24.0,77.0,34.46,23.12
2016,9,23,7,15,334.5,58.5,2.85,24.5,125.5,44.39,32.2
2016,9,23,7,30,425.0,72.0,3.0,25.0,174.0,54.14,40.82
2016,9,23,7,45,507.0,76.5,3.2,25.5,229.0,58.51,44.59
2016,9,23,8,0,589.0,81.0,3.4,26.0,284.0,60.84,46.43
2016,9,23,8,15,376.5,135.0,3.45,26.0,273.0,93.46,73.86
2016,9,23,8,30,164.0,189.0,3.5,26.0,262.0,138.53,103.33
2016,9,23,8,45,457.5,141.0,3.6,26.5,379.0,146.74,94.07
2016,9,23,9,0,751.0,93.0,3.7,27.0,496.0,200.83,122.44
2016,9,23,9,15,383.5,156.0,3.75,27.5,362.5,209.86,146.2
2016,9,23,9,30,16.0,219.0,3.8,28.0,229.0,181.11,136.53
2016,9,23,9,45,422.5,159.5,3.85,28.5,451.5,284.81,208.4
2016,9,23,10,0,829.0,100.0,3.9,29.0,674.0,443.83,325.49
2016,9,23,10,15,434.5,208.5,3.9,29.0,511.0,391.08,292.23
2016,9,23,10,30,40.0,317.0,3.9,29.0,348.0,285.52,213.82
2016,9,23,10,45,453.5,211.5,3.95,29.5,573.5,464.88,350.46
2016,9,23,11,0,867.0,106.0,4.0,30.0,799.0,667.84,500.09
2016,9,23,11,15,872.0,106.5,4.0,30.0,818.5,716.95,535.38
2016,9,23,11,30,877.0,107.0,4.0,30.0,838.0,763.98,568.44
2016,9,23,11,45,869.0,114.0,4.0,30.5,847.0,804.51,594.4
2016,9,23,12,0,861.0,121.0,4.0,31.0,856.0,841.66,617.82
2016,9,23,12,15,495.0,276.0,4.05,31.0,699.0,718.04,529.01
2016,9,23,12,30,129.0,431.0,4.1,31.0,542.0,531.19,390.0
2016,9,23,12,45,225.0,416.0,4.15,31.5,607.5,615.66,452.26
2016,9,23,13,0,321.0,401.0,4.2,32.0,673.0,721.51,526.57
2016,9,23,13,15,586.0,260.5,4.2,32.0,746.0,873.17,636.49
2016,9,23,13,30,851.0,120.0,4.2,32.0,819.0,985.38,712.04
2016,9,23,13,45,843.0,119.5,4.25,32.0,796.0,990.18,715.38
2016,9,23,14,0,835.0,119.0,4.3,32.0,773.0,991.15,717.16
2016,9,23,14,15,825.5,117.5,4.3,32.0,743.0,998.78,723.2
2016,9,23,14,30,816.0,116.0,4.3,32.0,713.0,989.61,718.41
2016,9,23,14,45,537.5,210.5,4.35,32.0,595.5,810.05,599.09
2016,9,23,15,0,259.0,305.0,4.4,32.0,478.0,613.78,457.36
2016,9,23,15,15,507.5,205.0,4.35,31.5,514.5,767.44,575.46
2016,9,23,15,30,756.0,105.0,4.3,31.0,551.0,889.86,662.91
2016,9,23,15,45,732.5,101.5,4.3,31.0,502.5,848.29,635.7
2016,9,23,16,0,709.0,98.0,4.3,31.0,454.0,810.32,611.75
2016,9,23,16,15,676.5,93.0,4.15,30.5,402.5,755.21,575.95
2016,9,23,16,30,644.0,88.0,4.0,30.0,351.0,699.35,538.84
2016,9,23,16,45,599.0,81.0,3.85,30.0,297.5,630.28,489.95
2016,9,23,17,0,554.0,74.0,3.7,30.0,244.0,562.36,440.36
2016,9,23,17,15,485.5,65.0,3.4,29.0,191.5,476.19,376.11
2016,9,23,17,30,417.0,56.0,3.1,28.0,139.0,394.33,311.0
2016,9,23,17,45,311.0,43.0,2.8,27.5,93.5,286.27,221.85
2016,9,23,18,0,205.0,30.0,2.5,27.0,48.0,194.16,132.21
2016,9,23,18,15,102.5,15.0,2.55,26.5,24.0,68.01,0.0
2016,9,23,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,119.0,22.5,2.85,23.5,37.5,17.41,5.42
2016,9,24,7,0,238.0,45.0,3.0,24.0,75.0,34.45,23.06
2016,9,24,7,15,328.0,58.5,3.1,24.0,123.0,44.37,32.24
2016,9,24,7,30,418.0,72.0,3.2,24.0,171.0,54.11,40.96
2016,9,24,7,45,481.0,81.0,3.35,24.5,223.5,62.01,47.77
2016,9,24,8,0,544.0,90.0,3.5,25.0,276.0,67.4,52.23
2016,9,24,8,15,273.5,117.5,3.6,25.5,211.0,85.3,67.14
2016,9,24,8,30,3.0,145.0,3.7,26.0,146.0,113.99,86.71
2016,9,24,8,45,1.5,82.5,3.85,26.5,83.0,68.67,49.93
2016,9,24,9,0,0.0,20.0,4.0,27.0,20.0,16.53,7.74
2016,9,24,9,15,52.5,150.5,4.0,27.0,183.5,133.59,99.18
2016,9,24,9,30,105.0,281.0,4.0,27.0,347.0,250.98,188.76
2016,9,24,9,45,207.0,294.5,4.05,27.5,434.0,309.53,231.33
2016,9,24,10,0,309.0,308.0,4.1,28.0,521.0,382.77,285.81
2016,9,24,10,15,157.5,250.5,4.05,28.0,360.0,286.51,215.91
2016,9,24,10,30,6.0,193.0,4.0,28.0,199.0,163.48,122.19
2016,9,24,10,45,419.0,158.0,4.0,28.5,492.5,402.05,306.66
2016,9,24,11,0,832.0,123.0,4.0,29.0,786.0,661.54,497.66
2016,9,24,11,15,588.5,253.5,4.0,29.0,728.0,658.14,491.18
2016,9,24,11,30,345.0,384.0,4.0,29.0,670.0,614.57,456.35
2016,9,24,11,45,380.0,373.5,4.0,29.5,692.5,655.15,485.26
2016,9,24,12,0,415.0,363.0,4.0,30.0,715.0,707.12,521.1
2016,9,24,12,15,217.5,336.0,4.0,30.0,520.5,521.0,387.45
2016,9,24,12,30,20.0,309.0,4.0,30.0,326.0,285.63,211.98
2016,9,24,12,45,213.0,336.5,4.05,30.0,516.5,542.58,405.09
2016,9,24,13,0,406.0,364.0,4.1,30.0,707.0,766.3,564.34
2016,9,24,13,15,619.0,246.0,4.05,30.0,758.0,892.67,654.74
2016,9,24,13,30,832.0,128.0,4.0,30.0,809.0,975.69,710.35
2016,9,24,13,45,823.5,128.0,4.0,30.0,786.0,993.68,722.26
2016,9,24,14,0,815.0,128.0,4.0,30.0,763.0,994.78,723.76
2016,9,24,14,15,805.0,126.0,4.0,30.0,732.5,988.28,720.58
2016,9,24,14,30,795.0,124.0,4.0,30.0,702.0,978.01,715.13
2016,9,24,14,45,748.5,137.0,4.0,30.0,658.5,943.87,694.01
2016,9,24,15,0,702.0,150.0,4.0,30.0,615.0,915.45,676.82
2016,9,24,15,15,682.0,145.5,3.95,29.5,572.0,883.02,657.9
2016,9,24,15,30,662.0,141.0,3.9,29.0,529.0,847.94,637.03
2016,9,24,15,45,632.5,136.0,3.9,29.0,480.5,800.85,606.57
2016,9,24,16,0,603.0,131.0,3.9,29.0,432.0,752.12,574.57
2016,9,24,16,15,567.0,123.5,3.7,28.5,381.0,693.49,535.24
2016,9,24,16,30,531.0,116.0,3.5,28.0,330.0,626.97,489.24
2016,9,24,16,45,478.0,107.0,3.35,28.0,277.5,554.25,436.45
2016,9,24,17,0,425.0,98.0,3.2,28.0,225.0,484.08,383.12
2016,9,24,17,15,355.0,84.0,3.0,27.5,175.0,398.1,316.19
2016,9,24,17,30,285.0,70.0,2.8,27.0,125.0,317.75,251.0
2016,9,24,17,45,192.0,50.5,2.6,26.5,82.0,208.15,160.72
2016,9,24,18,0,99.0,31.0,2.4,26.0,39.0,119.26,76.33
2016,9,24,18,15,49.5,15.5,2.4,25.5,19.5,39.86,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,16.0,2.05,23.0,16.0,13.19,2.35
2016,9,25,7,0,0.0,32.0,2.2,23.0,32.0,26.3,16.34
2016,9,25,7,15,0.0,54.0,2.3,23.0,54.0,43.38,31.53
2016,9,25,7,30,0.0,76.0,2.4,23.0,76.0,60.21,46.37
2016,9,25,7,45,6.5,98.5,2.5,23.5,101.0,77.25,61.02
2016,9,25,8,0,13.0,121.0,2.6,24.0,126.0,94.12,75.2
2016,9,25,8,15,6.5,129.0,2.6,24.0,131.5,101.07,80.88
2016,9,25,8,30,0.0,137.0,2.6,24.0,137.0,108.32,82.83
2016,9,25,8,45,74.5,187.0,2.65,24.5,226.5,149.22,111.99
2016,9,25,9,0,149.0,237.0,2.7,25.0,316.0,201.83,149.33
2016,9,25,9,15,229.0,251.0,2.65,25.0,385.5,246.42,181.31
2016,9,25,9,30,309.0,265.0,2.6,25.0,455.0,300.18,221.65
2016,9,25,9,45,374.0,266.5,2.6,25.0,512.5,350.86,260.9
2016,9,25,10,0,439.0,268.0,2.6,25.0,570.0,410.53,307.16
2016,9,25,10,15,342.0,312.0,2.6,25.0,555.0,428.25,322.57
2016,9,25,10,30,245.0,356.0,2.6,25.0,540.0,433.48,327.25
2016,9,25,10,45,523.5,247.5,2.6,25.5,657.5,540.23,407.87
2016,9,25,11,0,802.0,139.0,2.6,26.0,775.0,661.98,498.05
2016,9,25,11,15,611.5,243.5,2.55,26.0,735.5,667.36,498.93
2016,9,25,11,30,421.0,348.0,2.5,26.0,696.0,648.72,482.57
2016,9,25,11,45,402.0,362.5,2.5,26.0,698.5,663.73,493.27
2016,9,25,12,0,383.0,377.0,2.5,26.0,701.0,684.5,507.36
2016,9,25,12,15,302.5,401.5,2.45,26.0,658.0,658.92,487.68
2016,9,25,12,30,222.0,426.0,2.4,26.0,615.0,612.14,453.45
2016,9,25,12,45,200.5,424.5,2.4,26.5,594.0,603.28,446.45
2016,9,25,13,0,179.0,423.0,2.4,27.0,573.0,592.3,437.73
2016,9,25,13,15,152.0,413.0,2.3,27.0,539.0,565.21,418.2
2016,9,25,13,30,125.0,403.0,2.2,27.0,505.0,536.05,397.22
2016,9,25,13,45,162.0,391.5,2.15,27.0,520.0,568.1,421.49
2016,9,25,14,0,199.0,380.0,2.1,27.0,535.0,599.9,445.12
2016,9,25,14,15,183.5,364.5,2.0,26.5,503.0,572.96,426.95
2016,9,25,14,30,168.0,349.0,1.9,26.0,471.0,544.85,408.21
2016,9,25,14,45,84.0,223.0,1.85,26.0,284.0,320.3,244.55
2016,9,25,15,0,0.0,97.0,1.8,26.0,97.0,80.92,58.85
2016,9,25,15,15,0.0,81.5,1.8,25.5,81.5,67.77,48.94
2016,9,25,15,30,0.0,66.0,1.8,25.0,66.0,54.78,38.78
2016,9,25,15,45,0.0,43.0,1.85,25.0,43.0,35.6,23.39
2016,9,25,16,0,0.0,20.0,1.9,25.0,20.0,16.51,7.89
2016,9,25,16,15,0.0,17.5,1.85,24.5,17.5,14.43,6.26
2016,9,25,16,30,0.0,15.0,1.8,24.0,15.0,12.36,4.6
2016,9,25,16,45,0.0,12.5,1.75,24.0,12.5,10.29,2.9
2016,9,25,17,0,0.0,10.0,1.7,24.0,10.0,8.22,1.19
2016,9,25,17,15,0.0,7.5,1.65,23.5,7.5,6.16,0.0
2016,9,25,17,30,0.0,5.0,1.6,23.0,5.0,4.1,0.0
2016,9,25,17,45,0.0,3.0,1.6,23.0,3.0,2.46,0.0
2016,9,25,18,0,0.0,1.0,1.6,23.0,1.0,0.82,0.0
2016,9,25,18,15,0.0,0.5,1.65,23.0,0.5,0.43,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,3.0,3.7,19.0,3.0,2.46,0.0
2016,9,26,7,0,0.0,6.0,3.8,19.0,6.0,4.92,0.0
2016,9,26,7,15,0.0,10.0,3.85,18.5,10.0,8.21,1.51
2016,9,26,7,30,0.0,14.0,3.9,18.0,14.0,11.51,4.52
2016,9,26,7,45,0.0,18.5,4.0,18.0,18.5,15.23,7.85
2016,9,26,8,0,0.0,23.0,4.1,18.0,23.0,18.95,11.14
2016,9,26,8,15,0.0,42.0,4.15,18.0,42.0,34.71,25.0
2016,9,26,8,30,0.0,61.0,4.2,18.0,61.0,50.54,36.9
2016,9,26,8,45,0.0,84.0,4.3,18.5,84.0,69.76,52.67
2016,9,26,9,0,0.0,107.0,4.4,19.0,107.0,88.15,67.5
2016,9,26,9,15,2.0,143.0,4.4,19.0,144.5,117.3,91.01
2016,9,26,9,30,4.0,179.0,4.4,19.0,182.0,146.96,114.68
2016,9,26,9,45,2.0,148.0,4.4,19.0,149.5,122.75,94.87
2016,9,26,10,0,0.0,117.0,4.4,19.0,117.0,97.19,74.0
2016,9,26,10,15,0.0,122.0,4.4,19.0,122.0,101.46,77.32
2016,9,26,10,30,0.0,127.0,4.4,19.0,127.0,105.76,80.64
2016,9,26,10,45,5.5,180.5,4.4,19.5,185.0,153.82,118.9
2016,9,26,11,0,11.0,234.0,4.4,20.0,243.0,203.16,157.56
2016,9,26,11,15,12.0,244.0,4.4,20.0,254.0,213.77,165.69
2016,9,26,11,30,13.0,254.0,4.4,20.0,265.0,224.56,174.04
2016,9,26,11,45,14.5,268.5,4.4,20.5,281.0,239.87,185.57
2016,9,26,12,0,16.0,283.0,4.4,21.0,297.0,255.52,197.29
2016,9,26,12,15,12.0,240.5,4.35,21.0,251.0,215.96,166.46
2016,9,26,12,30,8.0,198.0,4.3,21.0,205.0,175.84,135.05
2016,9,26,12,45,9.5,216.5,4.25,21.5,225.0,194.34,149.4
2016,9,26,13,0,11.0,235.0,4.2,22.0,245.0,213.27,163.91
2016,9,26,13,15,17.5,270.5,4.15,22.0,285.5,253.32,195.21
2016,9,26,13,30,24.0,306.0,4.1,22.0,326.0,294.92,227.43
2016,9,26,13,45,18.0,274.5,4.1,22.0,289.5,260.55,201.01
2016,9,26,14,0,12.0,243.0,4.1,22.0,253.0,225.82,174.24
2016,9,26,14,15,6.0,173.0,4.05,22.0,178.0,155.02,118.88
2016,9,26,14,30,0.0,103.0,4.0,22.0,103.0,86.21,64.11
2016,9,26,14,45,4.0,152.0,3.95,22.0,154.5,134.51,103.15
2016,9,26,15,0,8.0,201.0,3.9,22.0,206.0,186.16,144.51
2016,9,26,15,15,6.0,187.5,3.8,21.5,191.5,172.29,133.98
2016,9,26,15,30,4.0,174.0,3.7,21.0,177.0,158.47,123.51
2016,9,26,15,45,29.5,187.5,3.65,21.0,203.0,215.75,170.88
2016,9,26,16,0,55.0,201.0,3.6,21.0,229.0,260.31,207.7
2016,9,26,16,15,51.0,178.0,3.55,21.0,201.5,232.54,186.06
2016,9,26,16,30,47.0,155.0,3.5,21.0,174.0,204.69,164.19
2016,9,26,16,45,39.0,132.0,3.45,21.0,146.0,173.46,139.03
2016,9,26,17,0,31.0,109.0,3.4,21.0,118.0,142.47,113.57
2016,9,26,17,15,19.0,86.0,3.2,20.5,91.0,98.23,76.7
2016,9,26,17,30,7.0,63.0,3.0,20.0,64.0,66.82,49.9
2016,9,26,17,45,3.5,40.5,2.85,20.0,41.0,41.49,28.01
2016,9,26,18,0,0.0,18.0,2.7,20.0,18.0,14.86,3.32
2016,9,26,18,15,0.0,9.0,2.7,19.5,9.0,7.68,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,32.5,21.5,2.95,16.5,25.5,17.33,3.73
2016,9,27,7,0,65.0,43.0,3.0,17.0,51.0,33.52,22.85
2016,9,27,7,15,102.0,66.0,3.05,17.0,86.0,50.34,38.36
2016,9,27,7,30,139.0,89.0,3.1,17.0,121.0,66.8,53.28
2016,9,27,7,45,171.5,110.0,3.2,17.5,160.5,81.66,66.39
2016,9,27,8,0,204.0,131.0,3.3,18.0,200.0,93.24,76.31
2016,9,27,8,15,213.0,156.0,3.3,18.5,239.0,108.58,89.22
2016,9,27,8,30,222.0,181.0,3.3,19.0,278.0,138.43,104.21
2016,9,27,8,45,121.5,188.0,3.35,19.5,242.0,152.47,114.95
2016,9,27,9,0,21.0,195.0,3.4,20.0,206.0,157.96,122.9
2016,9,27,9,15,23.0,213.0,3.3,20.5,226.0,175.46,136.28
2016,9,27,9,30,25.0,231.0,3.2,21.0,246.0,193.34,149.89
2016,9,27,9,45,27.5,250.0,3.1,21.5,267.5,211.67,163.73
2016,9,27,10,0,30.0,269.0,3.0,22.0,289.0,232.5,179.38
2016,9,27,10,15,123.5,313.0,2.9,22.0,403.0,321.47,247.51
2016,9,27,10,30,217.0,357.0,2.8,22.0,517.0,420.81,322.57
2016,9,27,10,45,349.5,329.5,2.7,22.5,599.0,501.11,382.59
2016,9,27,11,0,482.0,302.0,2.6,23.0,681.0,596.14,452.4
2016,9,27,11,15,352.0,354.5,2.55,23.0,635.0,573.65,434.29
2016,9,27,11,30,222.0,407.0,2.5,23.0,589.0,536.78,405.55
2016,9,27,11,45,177.0,413.5,2.45,23.0,560.0,522.99,394.9
2016,9,27,12,0,132.0,420.0,2.4,23.0,531.0,504.97,380.82
2016,9,27,12,15,162.0,422.0,2.4,23.0,558.5,544.25,410.05
2016,9,27,12,30,192.0,424.0,2.4,23.0,586.0,584.98,439.78
2016,9,27,12,45,193.5,420.5,2.4,23.0,582.5,594.61,446.7
2016,9,27,13,0,195.0,417.0,2.4,23.0,579.0,603.34,453.22
2016,9,27,13,15,196.0,409.0,2.4,22.5,569.5,605.92,456.39
2016,9,27,13,30,197.0,401.0,2.4,22.0,560.0,607.41,458.92
2016,9,27,13,45,207.0,387.0,2.4,22.0,550.0,610.36,462.06
2016,9,27,14,0,217.0,373.0,2.4,22.0,540.0,612.21,464.5
2016,9,27,14,15,284.0,343.0,2.35,22.0,551.5,674.96,511.5
2016,9,27,14,30,351.0,313.0,2.3,22.0,563.0,714.21,541.52
2016,9,27,14,45,361.0,291.5,2.3,22.0,537.0,702.53,534.81
2016,9,27,15,0,371.0,270.0,2.3,22.0,511.0,688.53,526.94
2016,9,27,15,15,342.5,255.0,2.2,22.0,465.5,641.73,494.15
2016,9,27,15,30,314.0,240.0,2.1,22.0,420.0,594.16,460.65
2016,9,27,15,45,176.0,215.5,2.05,22.0,315.0,409.51,322.29
2016,9,27,16,0,38.0,191.0,2.0,22.0,210.0,232.74,183.12
2016,9,27,16,15,34.5,169.5,1.85,22.0,185.0,207.59,164.22
2016,9,27,16,30,31.0,148.0,1.7,22.0,160.0,182.43,144.56
2016,9,27,16,45,276.0,111.0,1.55,22.0,192.0,373.92,303.21
2016,9,27,17,0,521.0,74.0,1.4,22.0,224.0,536.05,428.08
2016,9,27,17,15,448.5,64.0,1.2,21.5,172.5,447.03,357.43
2016,9,27,17,30,376.0,54.0,1.0,21.0,121.0,362.72,288.59
2016,9,27,17,45,272.5,39.0,0.85,20.5,78.0,258.02,200.21
2016,9,27,18,0,169.0,24.0,0.7,20.0,35.0,157.03,77.25
2016,9,27,18,15,84.5,12.0,0.7,20.0,17.5,55.58,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,174.5,17.5,1.9,17.5,38.0,14.14,1.24
2016,9,28,7,0,349.0,35.0,2.2,18.0,76.0,28.65,18.58
2016,9,28,7,15,442.5,45.0,2.2,18.5,126.5,36.15,25.82
2016,9,28,7,30,536.0,55.0,2.2,19.0,177.0,43.54,32.59
2016,9,28,7,45,596.0,61.5,2.2,19.5,231.5,47.83,36.41
2016,9,28,8,0,656.0,68.0,2.2,20.0,286.0,52.08,40.03
2016,9,28,8,15,694.0,73.0,2.1,20.5,340.5,59.91,46.62
2016,9,28,8,30,732.0,78.0,2.0,21.0,395.0,91.19,52.65
2016,9,28,8,45,760.5,81.0,1.9,22.0,446.5,148.3,83.92
2016,9,28,9,0,789.0,84.0,1.8,23.0,498.0,208.83,129.16
2016,9,28,9,15,808.5,87.0,1.7,23.5,545.0,270.3,180.41
2016,9,28,9,30,828.0,90.0,1.6,24.0,592.0,333.47,234.01
2016,9,28,9,45,842.0,92.5,1.55,24.5,634.0,397.94,287.93
2016,9,28,10,0,856.0,95.0,1.5,25.0,676.0,459.55,338.04
2016,9,28,10,15,866.5,97.0,1.45,25.0,710.5,519.1,385.54
2016,9,28,10,30,877.0,99.0,1.4,25.0,745.0,578.06,430.84
2016,9,28,10,45,884.5,100.0,1.35,25.5,772.5,633.46,471.11
2016,9,28,11,0,892.0,101.0,1.3,26.0,800.0,687.39,508.78
2016,9,28,11,15,896.5,102.0,1.3,26.0,819.5,737.52,544.02
2016,9,28,11,30,901.0,103.0,1.3,26.0,839.0,785.43,575.62
2016,9,28,11,45,908.5,100.5,1.35,26.5,851.0,829.95,603.39
2016,9,28,12,0,916.0,98.0,1.4,27.0,863.0,871.95,629.26
2016,9,28,12,15,916.5,98.0,1.4,27.0,865.0,907.61,651.49
2016,9,28,12,30,917.0,98.0,1.4,27.0,867.0,939.95,671.58
2016,9,28,12,45,916.0,97.5,1.45,27.5,860.5,966.9,687.65
2016,9,28,13,0,915.0,97.0,1.5,28.0,854.0,990.18,701.49
2016,9,28,13,15,911.5,96.5,1.5,28.0,839.0,1007.22,712.23
2016,9,28,13,30,908.0,96.0,1.5,28.0,824.0,1020.33,720.73
2016,9,28,13,45,903.5,94.0,1.5,28.0,801.0,1026.78,725.33
2016,9,28,14,0,899.0,92.0,1.5,28.0,778.0,1029.18,727.68
2016,9,28,14,15,891.0,90.5,1.5,28.0,747.0,1024.57,725.93
2016,9,28,14,30,883.0,89.0,1.5,28.0,716.0,1016.02,721.99
2016,9,28,14,45,873.5,86.5,1.5,28.0,678.5,1000.89,714.16
2016,9,28,15,0,864.0,84.0,1.5,28.0,641.0,982.04,704.18
2016,9,28,15,15,849.0,82.0,1.45,28.0,597.0,954.82,688.29
2016,9,28,15,30,834.0,80.0,1.4,28.0,553.0,924.45,670.49
2016,9,28,15,45,815.0,76.5,1.4,28.0,504.0,895.91,654.51
2016,9,28,16,0,796.0,73.0,1.4,28.0,455.0,854.03,629.57
2016,9,28,16,15,767.0,69.0,1.3,27.5,402.0,800.32,596.35
2016,9,28,16,30,738.0,65.0,1.2,27.0,349.0,745.38,561.48
2016,9,28,16,45,697.0,60.0,1.15,27.0,294.5,678.43,516.47
2016,9,28,17,0,656.0,55.0,1.1,27.0,240.0,612.0,469.96
2016,9,28,17,15,587.5,48.0,1.05,26.0,186.0,529.29,410.66
2016,9,28,17,30,519.0,41.0,1.0,25.0,132.0,446.42,347.08
2016,9,28,17,45,400.0,30.5,0.95,24.5,85.0,332.13,252.04
2016,9,28,18,0,281.0,20.0,0.9,24.0,38.0,217.5,83.76
2016,9,28,18,15,140.5,10.0,0.9,23.5,19.0,83.85,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,198.5,16.5,3.65,15.5,39.5,13.35,0.07
2016,9,29,7,0,397.0,33.0,3.9,16.0,79.0,27.12,17.38
2016,9,29,7,15,491.0,42.0,3.95,16.5,131.0,33.94,24.07
2016,9,29,7,30,585.0,51.0,4.0,17.0,183.0,40.7,30.34
2016,9,29,7,45,643.5,57.0,4.1,17.5,239.0,44.8,34.04
2016,9,29,8,0,702.0,63.0,4.2,18.0,295.0,53.18,41.33
2016,9,29,8,15,680.0,77.0,4.25,18.5,335.0,57.73,45.12
2016,9,29,8,30,658.0,91.0,4.3,19.0,375.0,93.76,56.42
2016,9,29,8,45,745.0,84.0,4.4,20.0,443.0,150.54,87.17
2016,9,29,9,0,832.0,77.0,4.5,21.0,511.0,212.64,132.26
2016,9,29,9,15,850.5,80.0,4.45,21.5,559.0,280.68,190.24
2016,9,29,9,30,869.0,83.0,4.4,22.0,607.0,345.32,246.8
2016,9,29,9,45,884.0,84.5,4.4,22.5,649.5,408.53,301.84
2016,9,29,10,0,899.0,86.0,4.4,23.0,692.0,472.13,355.72
2016,9,29,10,15,909.0,87.5,4.4,23.5,728.0,533.37,406.12
2016,9,29,10,30,919.0,89.0,4.4,24.0,764.0,593.85,454.17
2016,9,29,10,45,926.5,90.0,4.4,24.5,792.0,651.33,498.39
2016,9,29,11,0,934.0,91.0,4.4,25.0,820.0,707.26,540.1
2016,9,29,11,15,938.5,92.0,4.4,25.0,840.0,759.24,578.86
2016,9,29,11,30,943.0,93.0,4.4,25.0,860.0,808.88,613.23
2016,9,29,11,45,943.0,95.0,4.45,25.5,870.5,853.35,642.46
2016,9,29,12,0,943.0,97.0,4.5,26.0,881.0,894.73,669.3
2016,9,29,12,15,944.0,97.0,4.5,26.0,883.5,931.72,694.08
2016,9,29,12,30,945.0,97.0,4.5,26.0,886.0,965.3,716.53
2016,9,29,12,45,944.0,97.0,4.5,26.0,879.5,993.48,735.35
2016,9,29,13,0,943.0,97.0,4.5,26.0,873.0,1017.87,751.74
2016,9,29,13,15,939.5,96.0,4.45,26.0,858.0,1034.86,763.04
2016,9,29,13,30,936.0,95.0,4.4,26.0,843.0,1047.77,771.81
2016,9,29,13,45,931.5,93.5,4.4,26.0,819.5,1055.01,777.33
2016,9,29,14,0,927.0,92.0,4.4,26.0,796.0,1058.11,780.35
2016,9,29,14,15,919.5,90.5,4.35,26.0,764.5,1054.02,778.53
2016,9,29,14,30,912.0,89.0,4.3,26.0,733.0,1045.87,774.25
2016,9,29,14,45,898.5,88.0,4.25,26.0,693.5,1028.27,763.9
2016,9,29,15,0,885.0,87.0,4.2,26.0,654.0,1006.97,751.26
2016,9,29,15,15,869.5,85.0,4.1,25.5,608.5,978.95,735.35
2016,9,29,15,30,854.0,83.0,4.0,25.0,563.0,947.73,717.25
2016,9,29,15,45,834.0,79.0,3.95,25.0,513.0,917.22,698.43
2016,9,29,16,0,814.0,75.0,3.9,25.0,463.0,873.21,670.0
2016,9,29,16,15,783.5,71.5,3.55,24.5,408.5,818.2,633.16
2016,9,29,16,30,753.0,68.0,3.2,24.0,354.0,761.96,594.62
2016,9,29,16,45,707.5,62.5,2.9,23.5,297.5,689.98,543.58
2016,9,29,17,0,662.0,57.0,2.6,23.0,241.0,618.79,491.14
2016,9,29,17,15,589.5,50.0,2.35,22.0,185.5,533.53,426.37
