Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,17,30,517.0,43.0,2.1,21.0,130.0,447.62,356.93
2016,9,29,17,45,389.5,31.5,1.85,20.0,82.5,326.78,252.83
2016,9,29,18,0,262.0,20.0,1.6,19.0,35.0,204.13,49.66
2016,9,29,18,15,131.0,10.0,1.6,18.5,17.5,78.71,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,16.5,1.95,13.5,39.5,13.39,0.0
2016,9,30,7,0,406.0,33.0,2.2,14.0,79.0,27.21,17.58
2016,9,30,7,15,501.0,42.0,2.2,14.5,131.5,34.03,24.38
2016,9,30,7,30,596.0,51.0,2.2,15.0,184.0,40.82,30.72
2016,9,30,7,45,653.0,57.0,2.25,15.5,240.5,48.9,37.98
2016,9,30,8,0,710.0,63.0,2.3,16.0,297.0,53.31,41.8
2016,9,30,8,15,747.0,67.5,2.1,16.5,352.5,56.27,44.22
2016,9,30,8,30,784.0,72.0,1.9,17.0,408.0,92.32,51.83
2016,9,30,8,45,810.0,75.5,1.7,18.0,460.5,152.99,86.7
2016,9,30,9,0,836.0,79.0,1.5,19.0,513.0,216.69,135.59
2016,9,30,9,15,854.0,82.0,1.5,19.5,561.0,284.77,193.19
2016,9,30,9,30,872.0,85.0,1.5,20.0,609.0,349.52,249.1
2016,9,30,9,45,884.5,87.5,1.5,20.5,651.0,412.86,303.21
2016,9,30,10,0,897.0,90.0,1.5,21.0,693.0,476.29,355.66
2016,9,30,10,15,907.0,91.5,1.45,21.0,728.0,537.45,405.03
2016,9,30,10,30,917.0,93.0,1.4,21.0,763.0,597.84,451.96
2016,9,30,10,45,922.5,94.5,1.35,21.5,790.5,654.48,493.54
2016,9,30,11,0,928.0,96.0,1.3,22.0,818.0,709.35,532.22
2016,9,30,11,15,932.5,97.0,1.25,22.0,837.5,761.06,568.37
2016,9,30,11,30,937.0,98.0,1.2,22.0,857.0,810.44,600.14
2016,9,30,11,45,941.0,97.0,1.15,22.0,868.0,854.92,627.88
2016,9,30,12,0,945.0,96.0,1.1,22.0,879.0,896.54,653.39
2016,9,30,12,15,945.0,96.5,1.1,22.0,880.5,933.13,676.2
2016,9,30,12,30,945.0,97.0,1.1,22.0,882.0,966.26,696.77
2016,9,30,12,45,944.0,96.0,1.15,22.5,875.0,993.29,713.01
2016,9,30,13,0,943.0,95.0,1.2,23.0,868.0,1016.51,726.97
2016,9,30,13,15,939.0,94.5,1.2,23.0,852.5,1033.41,737.63
2016,9,30,13,30,935.0,94.0,1.2,23.0,837.0,1046.25,745.99
2016,9,30,13,45,930.0,92.5,1.3,23.5,812.5,1052.86,751.12
2016,9,30,14,0,925.0,91.0,1.4,24.0,788.0,1055.32,753.88
2016,9,30,14,15,916.5,89.5,1.45,24.0,756.5,1050.1,752.64
2016,9,30,14,30,908.0,88.0,1.5,24.0,725.0,1040.82,749.12
2016,9,30,14,45,896.5,86.0,1.55,24.0,685.5,1023.96,740.98
2016,9,30,15,0,885.0,84.0,1.6,24.0,646.0,1003.34,730.6
2016,9,30,15,15,869.5,81.5,1.6,24.0,601.0,974.57,714.29
2016,9,30,15,30,854.0,79.0,1.6,24.0,556.0,942.58,695.92
2016,9,30,15,45,833.0,76.0,1.6,24.0,505.5,912.22,678.5
2016,9,30,16,0,812.0,73.0,1.6,24.0,455.0,868.57,651.95
2016,9,30,16,15,781.5,69.0,1.5,23.5,401.0,812.94,616.88
2016,9,30,16,30,751.0,65.0,1.4,23.0,347.0,756.13,580.08
2016,9,30,16,45,706.0,60.0,1.3,23.0,291.0,685.32,530.9
2016,9,30,17,0,661.0,55.0,1.2,23.0,235.0,615.27,480.31
2016,9,30,17,15,588.5,47.5,1.1,22.0,180.0,529.21,416.75
2016,9,30,17,30,516.0,40.0,1.0,21.0,125.0,442.93,348.66
2016,9,30,17,45,386.0,29.0,0.95,20.5,78.5,321.5,244.5
2016,9,30,18,0,256.0,18.0,0.9,20.0,32.0,196.54,4.84
2016,9,30,18,15,128.0,9.0,0.9,19.5,16.0,76.2,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,4.0,0.45,16.5,4.0,3.28,0.0
2016,10,1,7,0,0.0,8.0,0.4,17.0,8.0,6.56,0.0
2016,10,1,7,15,0.0,13.5,0.4,17.0,13.5,11.09,4.1
2016,10,1,7,30,0.0,19.0,0.4,17.0,19.0,15.63,8.26
2016,10,1,7,45,0.0,24.5,0.45,17.5,24.5,20.18,12.35
2016,10,1,8,0,0.0,30.0,0.5,18.0,30.0,24.74,16.35
2016,10,1,8,15,0.0,31.0,0.5,18.5,31.0,25.58,17.01
2016,10,1,8,30,0.0,32.0,0.5,19.0,32.0,26.43,16.66
2016,10,1,8,45,0.0,53.0,0.5,20.0,53.0,43.89,31.04
2016,10,1,9,0,0.0,74.0,0.5,21.0,74.0,61.42,45.16
2016,10,1,9,15,0.0,81.0,0.65,21.5,81.0,67.3,49.65
2016,10,1,9,30,0.0,88.0,0.8,22.0,88.0,73.19,54.14
2016,10,1,9,45,61.5,201.5,0.95,22.5,242.5,187.95,143.69
2016,10,1,10,0,123.0,315.0,1.1,23.0,397.0,312.3,237.37
2016,10,1,10,15,122.0,332.5,1.1,23.0,417.5,338.83,256.8
2016,10,1,10,30,121.0,350.0,1.1,23.0,438.0,365.43,276.5
2016,10,1,10,45,110.0,361.0,1.1,23.5,444.0,374.79,282.7
2016,10,1,11,0,99.0,372.0,1.1,24.0,450.0,387.25,291.02
2016,10,1,11,15,497.5,238.5,1.05,24.0,639.0,587.21,440.44
2016,10,1,11,30,896.0,105.0,1.0,24.0,828.0,787.33,579.97
2016,10,1,11,45,606.0,247.5,1.0,24.5,739.5,742.47,542.75
2016,10,1,12,0,316.0,390.0,1.0,25.0,651.0,647.51,472.41
2016,10,1,12,15,187.5,384.5,0.95,25.0,539.5,533.57,392.89
2016,10,1,12,30,59.0,379.0,0.9,25.0,428.0,406.71,301.16
2016,10,1,12,45,169.5,386.5,0.9,25.5,525.5,541.14,399.14
2016,10,1,13,0,280.0,394.0,0.9,26.0,623.0,683.22,495.95
2016,10,1,13,15,275.5,387.0,0.9,26.0,608.5,683.72,495.17
2016,10,1,13,30,271.0,380.0,0.9,26.0,594.0,682.48,494.86
2016,10,1,13,45,574.5,240.0,0.95,26.0,676.0,867.65,625.8
2016,10,1,14,0,878.0,100.0,1.0,26.0,758.0,1018.2,720.63
2016,10,1,14,15,660.0,186.5,1.1,26.0,670.0,919.4,659.85
2016,10,1,14,30,442.0,273.0,1.2,26.0,582.0,785.24,572.57
2016,10,1,14,45,401.0,268.5,1.3,26.0,536.5,718.99,531.84
2016,10,1,15,0,360.0,264.0,1.4,26.0,491.0,672.92,502.41
2016,10,1,15,15,219.5,253.0,1.45,25.5,388.5,498.17,379.44
2016,10,1,15,30,79.0,242.0,1.5,25.0,286.0,328.85,253.48
2016,10,1,15,45,40.5,195.5,1.55,25.0,218.0,238.79,185.26
2016,10,1,16,0,2.0,149.0,1.6,25.0,150.0,136.69,104.69
2016,10,1,16,15,1.0,131.0,1.55,24.5,131.5,119.48,91.68
2016,10,1,16,30,0.0,113.0,1.5,24.0,113.0,102.3,78.26
2016,10,1,16,45,0.0,94.0,1.45,24.0,94.0,84.81,64.22
2016,10,1,17,0,0.0,75.0,1.4,24.0,75.0,67.16,49.79
2016,10,1,17,15,0.0,57.0,1.25,23.0,57.0,50.4,35.98
2016,10,1,17,30,0.0,39.0,1.1,22.0,39.0,33.2,21.55
2016,10,1,17,45,0.0,24.0,1.0,21.0,24.0,19.82,9.87
2016,10,1,18,0,0.0,9.0,0.9,20.0,9.0,7.4,0.0
2016,10,1,18,15,0.0,4.5,0.95,19.5,4.5,3.84,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,135.0,19.0,0.6,15.5,33.5,14.81,0.0
2016,10,2,7,0,270.0,38.0,0.6,16.0,67.0,29.42,19.16
2016,10,2,7,15,365.0,52.0,0.55,16.5,116.5,42.11,31.2
2016,10,2,7,30,460.0,66.0,0.5,17.0,166.0,52.53,40.75
2016,10,2,7,45,521.5,76.0,0.5,17.5,220.0,59.09,46.62
2016,10,2,8,0,583.0,86.0,0.5,18.0,274.0,65.49,52.12
2016,10,2,8,15,626.0,93.0,0.6,19.0,328.0,69.23,55.02
2016,10,2,8,30,669.0,100.0,0.7,20.0,382.0,105.55,63.81
2016,10,2,8,45,697.5,106.5,0.8,21.0,433.5,162.22,97.3
2016,10,2,9,0,726.0,113.0,0.9,22.0,485.0,222.45,142.82
2016,10,2,9,15,748.5,117.0,1.0,22.5,532.5,282.49,192.5
2016,10,2,9,30,771.0,121.0,1.1,23.0,580.0,344.73,244.74
2016,10,2,9,45,785.5,125.5,1.2,23.5,621.5,408.98,297.92
2016,10,2,10,0,800.0,130.0,1.3,24.0,663.0,470.48,347.64
2016,10,2,10,15,812.0,133.0,1.35,24.5,698.0,529.83,394.01
2016,10,2,10,30,824.0,136.0,1.4,25.0,733.0,588.95,438.58
2016,10,2,10,45,830.5,139.0,1.45,25.5,760.0,644.21,478.94
2016,10,2,11,0,837.0,142.0,1.5,26.0,787.0,698.13,517.07
2016,10,2,11,15,842.5,143.0,1.55,26.0,806.0,747.89,552.4
2016,10,2,11,30,848.0,144.0,1.6,26.0,825.0,795.67,585.67
2016,10,2,11,45,886.5,124.5,1.65,26.5,844.5,839.91,613.59
2016,10,2,12,0,925.0,105.0,1.7,27.0,864.0,890.8,645.36
2016,10,2,12,15,925.5,105.0,1.7,27.0,866.0,926.59,667.73
2016,10,2,12,30,926.0,105.0,1.7,27.0,868.0,959.02,688.01
2016,10,2,12,45,924.5,104.5,1.75,27.0,860.5,985.54,705.23
2016,10,2,13,0,923.0,104.0,1.8,27.0,853.0,1008.31,720.23
2016,10,2,13,15,919.0,103.0,1.8,27.0,837.5,1024.26,730.44
2016,10,2,13,30,915.0,102.0,1.8,27.0,822.0,1036.21,738.37
2016,10,2,13,45,909.0,101.0,1.85,27.5,797.5,1042.11,741.96
2016,10,2,14,0,903.0,100.0,1.9,28.0,773.0,1043.96,743.25
2016,10,2,14,15,893.5,98.5,1.9,28.0,741.0,1037.66,740.48
2016,10,2,14,30,884.0,97.0,1.9,28.0,709.0,1027.4,735.49
2016,10,2,14,45,864.5,97.5,1.95,28.0,668.5,1005.58,724.03
2016,10,2,15,0,845.0,98.0,2.0,28.0,628.0,992.3,718.16
2016,10,2,15,15,827.0,95.5,2.0,27.5,582.5,961.4,701.74
2016,10,2,15,30,809.0,93.0,2.0,27.0,537.0,927.39,683.3
2016,10,2,15,45,785.0,89.0,2.0,27.0,486.5,882.99,656.38
2016,10,2,16,0,761.0,85.0,2.0,27.0,436.0,836.34,627.57
2016,10,2,16,15,726.5,80.0,1.85,26.5,382.5,777.19,589.4
2016,10,2,16,30,692.0,75.0,1.7,26.0,329.0,723.14,553.81
2016,10,2,16,45,642.0,69.0,1.55,25.5,273.5,649.43,502.78
2016,10,2,17,0,592.0,63.0,1.4,25.0,218.0,577.22,450.66
2016,10,2,17,15,513.0,53.5,1.3,24.0,165.0,481.35,379.0
2016,10,2,17,30,434.0,44.0,1.2,23.0,112.0,391.03,306.43
2016,10,2,17,45,301.0,30.5,1.1,22.0,68.0,269.04,199.67
2016,10,2,18,0,168.0,17.0,1.0,21.0,24.0,139.88,0.0
2016,10,2,18,15,84.0,8.5,1.0,20.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,124.0,19.0,0.5,17.5,32.0,14.8,0.0
2016,10,3,7,0,248.0,38.0,0.5,18.0,64.0,29.36,18.83
2016,10,3,7,15,344.5,51.5,0.6,18.5,112.5,39.48,28.62
2016,10,3,7,30,441.0,65.0,0.7,19.0,161.0,51.66,39.62
2016,10,3,7,45,503.0,75.0,0.8,19.5,214.0,58.23,45.47
2016,10,3,8,0,565.0,85.0,0.9,20.0,267.0,64.64,50.96
2016,10,3,8,15,608.0,92.5,1.15,21.0,320.0,68.76,54.19
2016,10,3,8,30,651.0,100.0,1.4,22.0,373.0,106.04,63.76
2016,10,3,8,45,688.5,103.0,1.65,23.0,425.0,159.97,95.31
2016,10,3,9,0,726.0,106.0,1.9,24.0,477.0,218.53,139.47
2016,10,3,9,15,748.0,110.0,1.95,24.5,523.5,278.33,189.21
2016,10,3,9,30,770.0,114.0,2.0,25.0,570.0,343.49,243.85
2016,10,3,9,45,786.0,117.0,2.05,25.5,611.0,403.48,294.01
2016,10,3,10,0,802.0,120.0,2.1,26.0,652.0,464.25,343.39
2016,10,3,10,15,814.0,122.5,2.15,26.0,686.5,523.1,390.56
2016,10,3,10,30,826.0,125.0,2.2,26.0,721.0,581.69,436.13
2016,10,3,10,45,837.5,125.0,2.3,26.5,749.0,637.16,477.51
2016,10,3,11,0,849.0,125.0,2.4,27.0,777.0,691.69,517.03
2016,10,3,11,15,854.5,126.5,2.45,27.0,796.0,742.14,553.44
2016,10,3,11,30,860.0,128.0,2.5,27.0,815.0,783.74,582.68
2016,10,3,11,45,563.0,263.5,2.55,27.5,716.0,721.52,534.31
2016,10,3,12,0,266.0,399.0,2.6,28.0,617.0,616.14,454.56
2016,10,3,12,15,561.0,267.0,2.65,28.0,727.0,777.91,574.33
2016,10,3,12,30,856.0,135.0,2.7,28.0,837.0,937.35,682.96
2016,10,3,12,45,855.5,133.5,2.75,28.5,830.5,962.98,697.4
2016,10,3,13,0,855.0,132.0,2.8,29.0,824.0,985.03,710.74
2016,10,3,13,15,851.0,131.0,2.8,29.0,808.0,1000.53,720.98
2016,10,3,13,30,847.0,130.0,2.8,29.0,792.0,1012.18,728.94
2016,10,3,13,45,841.0,128.0,2.85,29.0,768.5,1016.81,733.07
2016,10,3,14,0,835.0,126.0,2.9,29.0,745.0,1017.52,734.92
2016,10,3,14,15,825.0,124.0,2.9,29.0,713.5,1010.25,731.42
2016,10,3,14,30,815.0,122.0,2.9,29.0,682.0,999.16,725.69
2016,10,3,14,45,799.5,119.5,2.95,29.0,643.5,978.2,714.13
2016,10,3,15,0,784.0,117.0,3.0,29.0,605.0,953.77,700.4
2016,10,3,15,15,765.0,113.5,2.95,28.5,560.5,921.45,682.05
2016,10,3,15,30,746.0,110.0,2.9,28.0,516.0,893.09,666.28
2016,10,3,15,45,718.5,105.5,2.9,28.0,466.5,846.31,636.8
2016,10,3,16,0,691.0,101.0,2.9,28.0,417.0,797.73,605.7
2016,10,3,16,15,654.0,95.0,2.65,27.5,364.5,737.35,565.35
2016,10,3,16,30,617.0,89.0,2.4,27.0,312.0,676.56,523.68
2016,10,3,16,45,564.0,80.5,2.2,26.5,258.5,599.65,469.02
2016,10,3,17,0,511.0,72.0,2.0,26.0,205.0,524.52,413.41
2016,10,3,17,15,431.0,60.5,1.8,25.0,153.5,428.63,339.4
2016,10,3,17,30,351.0,49.0,1.6,24.0,102.0,337.73,264.9
2016,10,3,17,45,230.0,32.5,1.45,23.0,61.0,225.61,164.36
2016,10,3,18,0,109.0,16.0,1.3,22.0,20.0,77.26,0.0
2016,10,3,18,15,54.5,8.0,1.35,21.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,76.5,20.0,2.45,20.5,28.5,15.75,0.0
2016,10,4,7,0,153.0,40.0,2.7,21.0,57.0,30.88,19.62
2016,10,4,7,15,246.0,57.5,2.85,21.5,102.5,43.47,31.54
2016,10,4,7,30,339.0,75.0,3.0,22.0,148.0,56.05,42.83
2016,10,4,7,45,169.5,63.5,3.15,22.5,100.0,48.55,36.52
2016,10,4,8,0,0.0,52.0,3.3,23.0,52.0,43.02,31.7
2016,10,4,8,15,0.0,62.5,3.45,23.0,62.5,51.77,39.19
2016,10,4,8,30,0.0,73.0,3.6,23.0,73.0,60.55,44.4
2016,10,4,8,45,144.5,142.0,3.8,23.5,215.5,127.31,92.17
2016,10,4,9,0,289.0,211.0,4.0,24.0,358.0,214.2,154.77
2016,10,4,9,15,244.0,240.0,4.05,24.0,372.5,248.24,184.36
2016,10,4,9,30,199.0,269.0,4.1,24.0,387.0,276.66,209.16
2016,10,4,9,45,103.0,232.5,4.15,24.5,293.5,230.24,175.65
2016,10,4,10,0,7.0,196.0,4.2,25.0,200.0,164.69,125.41
2016,10,4,10,15,31.0,257.0,4.15,25.0,279.0,230.32,176.29
2016,10,4,10,30,55.0,318.0,4.1,25.0,358.0,299.28,228.91
2016,10,4,10,45,82.0,344.5,4.1,25.5,406.0,345.27,263.23
2016,10,4,11,0,109.0,371.0,4.1,26.0,454.0,394.84,299.93
2016,10,4,11,15,444.5,264.0,4.05,26.0,616.0,575.69,438.96
2016,10,4,11,30,780.0,157.0,4.0,26.0,778.0,758.6,575.0
2016,10,4,11,45,543.5,272.0,4.0,26.5,708.0,714.88,537.74
2016,10,4,12,0,307.0,387.0,4.0,27.0,638.0,640.13,478.86
2016,10,4,12,15,336.0,381.0,3.95,27.0,655.5,677.82,506.66
2016,10,4,12,30,365.0,375.0,3.9,27.0,673.0,715.82,533.91
2016,10,4,12,45,302.5,385.5,3.85,27.0,631.5,684.81,510.7
2016,10,4,13,0,240.0,396.0,3.8,27.0,590.0,630.86,471.77
2016,10,4,13,15,530.0,262.0,3.7,27.0,678.0,824.13,615.1
2016,10,4,13,30,820.0,128.0,3.6,27.0,766.0,983.47,723.87
2016,10,4,13,45,815.5,125.0,3.5,27.5,743.0,988.05,724.31
2016,10,4,14,0,811.0,122.0,3.4,28.0,720.0,988.83,723.63
2016,10,4,14,15,801.0,120.0,3.3,28.0,689.5,981.36,719.17
2016,10,4,14,30,791.0,118.0,3.2,28.0,659.0,970.2,712.5
2016,10,4,14,45,777.0,115.0,3.1,28.0,621.0,950.22,700.18
2016,10,4,15,0,763.0,112.0,3.0,28.0,583.0,926.87,685.79
2016,10,4,15,15,743.5,108.5,2.9,28.0,539.5,894.3,665.3
2016,10,4,15,30,724.0,105.0,2.8,28.0,496.0,865.25,647.2
2016,10,4,15,45,699.0,100.0,2.75,28.5,448.0,820.65,617.44
2016,10,4,16,0,674.0,95.0,2.7,29.0,400.0,774.26,586.24
2016,10,4,16,15,636.5,89.5,2.4,28.5,349.0,714.64,546.04
2016,10,4,16,30,599.0,84.0,2.1,28.0,298.0,654.77,504.68
2016,10,4,16,45,545.5,76.0,1.85,27.5,245.5,578.88,450.5
2016,10,4,17,0,492.0,68.0,1.6,27.0,193.0,504.96,395.6
2016,10,4,17,15,408.5,57.0,1.45,26.5,143.5,408.16,320.56
2016,10,4,17,30,325.0,46.0,1.3,26.0,94.0,315.74,244.9
2016,10,4,17,45,200.5,30.0,1.2,25.5,55.5,203.44,143.19
2016,10,4,18,0,76.0,14.0,1.1,25.0,17.0,56.24,0.0
2016,10,4,18,15,38.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,99.5,19.0,1.95,21.5,29.0,14.78,0.0
2016,10,5,7,0,199.0,38.0,2.2,22.0,58.0,29.24,18.06
2016,10,5,7,15,299.0,52.5,2.35,22.5,104.5,40.05,28.47
2016,10,5,7,30,399.0,67.0,2.5,23.0,151.0,50.68,38.03
2016,10,5,7,45,472.5,75.5,2.7,23.5,204.0,58.63,45.03
2016,10,5,8,0,546.0,84.0,2.9,24.0,257.0,63.9,49.49
2016,10,5,8,15,591.0,91.0,2.9,24.5,309.5,67.67,52.51
2016,10,5,8,30,636.0,98.0,2.9,25.0,362.0,106.5,62.99
2016,10,5,8,45,473.5,152.0,2.9,25.5,362.5,170.63,111.91
2016,10,5,9,0,311.0,206.0,2.9,26.0,363.0,215.74,153.55
2016,10,5,9,15,188.5,230.5,2.85,26.5,328.5,228.62,168.9
2016,10,5,9,30,66.0,255.0,2.8,27.0,294.0,224.25,169.29
2016,10,5,9,45,431.5,185.0,2.75,28.0,466.5,321.99,237.69
2016,10,5,10,0,797.0,115.0,2.7,29.0,639.0,460.53,338.91
2016,10,5,10,15,808.5,117.5,2.65,29.0,672.5,518.68,384.76
2016,10,5,10,30,820.0,120.0,2.6,29.0,706.0,576.52,429.27
2016,10,5,10,45,829.5,121.0,2.55,29.5,733.0,631.16,469.21
2016,10,5,11,0,839.0,122.0,2.5,30.0,760.0,684.69,507.0
2016,10,5,11,15,844.5,123.0,2.45,30.0,778.5,734.0,541.77
2016,10,5,11,30,850.0,124.0,2.4,30.0,797.0,774.6,569.31
2016,10,5,11,45,864.5,117.5,2.4,30.5,809.5,818.71,596.91
2016,10,5,12,0,879.0,111.0,2.4,31.0,822.0,860.79,622.77
2016,10,5,12,15,879.0,111.0,2.4,31.0,823.5,894.36,644.14
2016,10,5,12,30,879.0,111.0,2.4,31.0,825.0,924.69,663.43
2016,10,5,12,45,878.0,110.0,2.4,31.5,818.0,949.69,677.96
2016,10,5,13,0,877.0,109.0,2.4,32.0,811.0,971.13,690.27
2016,10,5,13,15,872.5,108.5,2.4,32.0,795.0,986.04,699.95
2016,10,5,13,30,868.0,108.0,2.4,32.0,779.0,997.14,707.43
2016,10,5,13,45,862.0,106.0,2.45,32.0,755.5,1001.23,711.21
2016,10,5,14,0,856.0,104.0,2.5,32.0,732.0,1001.45,712.78
2016,10,5,14,15,846.5,102.5,2.55,32.0,700.5,994.84,710.24
2016,10,5,14,30,837.0,101.0,2.6,32.0,669.0,996.78,713.35
2016,10,5,14,45,824.5,98.0,2.65,32.0,631.0,977.84,703.23
2016,10,5,15,0,812.0,95.0,2.7,32.0,593.0,955.35,691.07
2016,10,5,15,15,793.5,92.0,2.7,31.5,548.5,923.6,673.83
2016,10,5,15,30,775.0,89.0,2.7,31.0,504.0,888.93,654.54
2016,10,5,15,45,751.0,85.0,2.75,31.0,455.5,845.15,627.9
2016,10,5,16,0,727.0,81.0,2.8,31.0,407.0,799.3,599.37
2016,10,5,16,15,691.0,76.5,2.6,30.5,354.5,745.68,564.48
2016,10,5,16,30,655.0,72.0,2.4,30.0,302.0,686.83,524.9
2016,10,5,16,45,603.5,65.0,2.2,29.5,249.0,611.99,472.34
2016,10,5,17,0,552.0,58.0,2.0,29.0,196.0,539.05,418.86
2016,10,5,17,15,467.5,49.0,1.85,28.0,145.5,441.85,345.17
2016,10,5,17,30,383.0,40.0,1.7,27.0,95.0,350.98,271.05
2016,10,5,17,45,243.5,26.5,1.55,26.5,55.5,227.01,155.27
2016,10,5,18,0,104.0,13.0,1.4,26.0,16.0,71.63,0.0
2016,10,5,18,15,52.0,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,110.0,18.0,1.7,22.5,29.0,14.02,0.0
2016,10,6,7,0,220.0,36.0,1.9,23.0,58.0,27.8,16.68
2016,10,6,7,15,323.0,49.0,2.05,23.5,104.5,37.59,26.23
2016,10,6,7,30,426.0,62.0,2.2,24.0,151.0,49.32,36.69
2016,10,6,7,45,516.0,67.0,2.4,24.5,206.0,52.12,39.25
2016,10,6,8,0,606.0,72.0,2.6,25.0,261.0,55.17,41.83
2016,10,6,8,15,648.5,77.5,2.6,25.5,314.0,58.26,44.3
2016,10,6,8,30,691.0,83.0,2.6,26.0,367.0,99.93,55.43
2016,10,6,8,45,423.5,152.5,2.65,26.5,334.0,165.75,109.65
2016,10,6,9,0,156.0,222.0,2.7,27.0,301.0,198.98,146.18
2016,10,6,9,15,482.5,157.5,2.7,27.5,432.5,250.11,175.24
2016,10,6,9,30,809.0,93.0,2.7,28.0,564.0,342.49,241.0
2016,10,6,9,45,435.5,190.5,2.7,28.5,446.5,328.96,242.04
2016,10,6,10,0,62.0,288.0,2.7,29.0,329.0,264.56,198.42
2016,10,6,10,15,64.0,302.0,2.7,29.0,346.5,284.42,213.49
2016,10,6,10,30,66.0,316.0,2.7,29.0,364.0,304.62,228.46
2016,10,6,10,45,483.0,204.5,2.7,29.5,568.5,491.55,369.57
2016,10,6,11,0,900.0,93.0,2.7,30.0,773.0,695.35,517.44
2016,10,6,11,15,904.5,93.5,2.75,30.0,792.0,744.76,551.96
2016,10,6,11,30,909.0,94.0,2.8,30.0,811.0,791.88,583.38
2016,10,6,11,45,912.5,93.5,2.85,30.5,821.5,834.71,610.47
2016,10,6,12,0,916.0,93.0,2.9,31.0,832.0,874.73,635.45
2016,10,6,12,15,916.5,93.0,2.9,31.0,833.0,909.64,657.9
2016,10,6,12,30,917.0,93.0,2.9,31.0,834.0,941.21,678.15
2016,10,6,12,45,916.5,92.0,2.95,31.5,827.0,967.29,693.86
2016,10,6,13,0,916.0,91.0,3.0,32.0,820.0,989.69,707.27
2016,10,6,13,15,912.0,90.5,2.95,32.0,804.0,1005.44,717.19
2016,10,6,13,30,908.0,90.0,2.9,32.0,788.0,1017.23,724.76
2016,10,6,13,45,902.0,88.5,2.9,32.0,764.0,1021.9,728.44
2016,10,6,14,0,896.0,87.0,2.9,32.0,740.0,1022.54,729.82
2016,10,6,14,15,887.0,85.5,2.9,32.0,708.0,1016.14,726.95
2016,10,6,14,30,878.0,84.0,2.9,32.0,676.0,1005.86,721.84
2016,10,6,14,45,853.5,87.0,2.9,32.0,635.0,981.68,707.99
2016,10,6,15,0,829.0,90.0,2.9,32.0,594.0,965.97,699.78
2016,10,6,15,15,811.0,87.0,2.9,31.5,549.5,934.38,682.6
2016,10,6,15,30,793.0,84.0,2.9,31.0,505.0,899.82,663.38
2016,10,6,15,45,766.5,81.0,2.9,31.0,455.5,854.51,635.34
2016,10,6,16,0,740.0,78.0,2.9,31.0,406.0,807.21,605.52
2016,10,6,16,15,704.0,73.5,2.65,30.5,353.5,747.94,566.43
2016,10,6,16,30,668.0,69.0,2.4,30.0,301.0,693.62,529.78
2016,10,6,16,45,611.0,63.5,2.2,29.5,247.0,615.9,475.09
2016,10,6,17,0,554.0,58.0,2.0,29.0,193.0,540.42,419.67
2016,10,6,17,15,467.5,48.5,1.85,28.0,142.5,441.07,344.19
2016,10,6,17,30,381.0,39.0,1.7,27.0,92.0,348.31,268.28
2016,10,6,17,45,233.5,25.5,1.55,26.5,53.0,217.13,142.63
2016,10,6,18,0,86.0,12.0,1.4,26.0,14.0,60.24,0.0
2016,10,6,18,15,43.0,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,130.0,16.0,0.5,22.5,28.5,13.66,0.0
2016,10,7,7,0,260.0,32.0,0.6,23.0,57.0,26.35,15.41
2016,10,7,7,15,365.0,43.5,0.75,23.5,104.5,35.13,24.15
2016,10,7,7,30,470.0,55.0,0.9,24.0,152.0,43.76,31.95
2016,10,7,7,45,553.5,59.0,1.1,24.5,206.0,46.09,34.1
2016,10,7,8,0,637.0,63.0,1.3,25.0,260.0,48.68,36.28
2016,10,7,8,15,318.5,34.0,1.55,25.0,132.5,24.53,15.51
2016,10,7,8,30,0.0,5.0,1.8,25.0,5.0,4.12,0.0
2016,10,7,8,45,0.0,6.0,2.05,25.5,6.0,4.94,0.0
2016,10,7,9,0,0.0,7.0,2.3,26.0,7.0,5.77,0.0
2016,10,7,9,15,111.5,134.0,2.5,26.0,199.0,138.26,101.7
2016,10,7,9,30,223.0,261.0,2.7,26.0,391.0,280.45,209.74
2016,10,7,9,45,528.0,177.0,2.95,26.5,512.5,354.7,262.62
2016,10,7,10,0,833.0,93.0,3.2,27.0,634.0,460.42,342.6
2016,10,7,10,15,843.5,94.5,3.4,27.0,667.5,517.82,389.51
2016,10,7,10,30,854.0,96.0,3.6,27.0,701.0,574.61,434.91
2016,10,7,10,45,449.5,211.0,3.8,27.5,530.5,477.7,363.03
2016,10,7,11,0,45.0,326.0,4.0,28.0,360.0,313.98,236.39
2016,10,7,11,15,455.5,217.0,4.2,28.0,573.5,543.47,414.2
2016,10,7,11,30,866.0,108.0,4.4,28.0,787.0,773.62,583.76
2016,10,7,11,45,840.5,124.5,4.6,28.0,790.5,807.82,606.68
2016,10,7,12,0,815.0,141.0,4.8,28.0,794.0,847.11,634.58
2016,10,7,12,15,519.0,270.0,4.95,28.0,686.0,747.39,561.56
2016,10,7,12,30,223.0,399.0,5.1,28.0,578.0,596.81,448.17
2016,10,7,12,45,508.0,275.0,5.25,28.0,678.5,784.79,590.98
2016,10,7,13,0,793.0,151.0,5.4,28.0,779.0,947.73,707.83
2016,10,7,13,15,549.0,254.5,5.45,27.5,685.0,836.66,630.03
2016,10,7,13,30,305.0,358.0,5.5,27.0,591.0,697.44,527.19
2016,10,7,13,45,202.5,351.0,5.55,27.0,504.0,574.04,437.14
2016,10,7,14,0,100.0,344.0,5.6,27.0,417.0,446.86,341.42
2016,10,7,14,15,129.0,331.5,5.55,26.5,421.0,489.44,375.64
2016,10,7,14,30,158.0,319.0,5.5,26.0,425.0,509.61,393.05
2016,10,7,14,45,224.5,292.0,5.5,25.5,432.5,549.26,426.72
2016,10,7,15,0,291.0,265.0,5.5,25.0,440.0,608.4,474.47
2016,10,7,15,15,478.0,195.5,5.4,24.5,458.0,731.73,572.76
2016,10,7,15,30,665.0,126.0,5.3,24.0,476.0,833.94,650.86
2016,10,7,15,45,430.5,155.5,5.25,24.0,373.5,624.2,495.79
2016,10,7,16,0,196.0,185.0,5.2,24.0,271.0,397.41,318.37
2016,10,7,16,15,182.0,163.0,5.1,23.5,235.0,356.63,288.13
2016,10,7,16,30,168.0,141.0,5.0,23.0,199.0,315.95,256.72
2016,10,7,16,45,152.5,117.5,4.9,22.5,163.0,272.07,221.79
2016,10,7,17,0,137.0,94.0,4.8,22.0,127.0,228.48,185.98
2016,10,7,17,15,106.0,71.0,4.6,21.5,92.5,174.66,140.22
2016,10,7,17,30,75.0,48.0,4.4,21.0,58.0,122.14,94.45
2016,10,7,17,45,37.5,28.0,4.2,20.5,33.0,68.9,40.43
2016,10,7,18,0,0.0,8.0,4.0,20.0,8.0,6.83,0.0
2016,10,7,18,15,0.0,4.0,3.9,19.5,4.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,8,6,45,131.5,16.0,3.5,13.5,28.5,13.66,0.0
2016,10,8,7,0,263.0,32.0,3.6,14.0,57.0,26.44,15.96
2016,10,8,7,15,366.5,44.5,3.65,14.5,105.0,36.08,25.91
2016,10,8,7,30,470.0,57.0,3.7,15.0,153.0,45.52,34.73
2016,10,8,7,45,535.5,65.0,3.75,15.5,206.0,50.82,39.62
2016,10,8,8,0,601.0,73.0,3.8,16.0,259.0,56.06,44.24
2016,10,8,8,15,644.0,79.5,3.7,16.5,312.0,59.86,47.43
2016,10,8,8,30,687.0,86.0,3.6,17.0,365.0,104.69,60.83
2016,10,8,8,45,717.5,90.5,3.55,18.0,415.5,161.2,97.02
2016,10,8,9,0,748.0,95.0,3.5,19.0,466.0,225.38,148.06
2016,10,8,9,15,435.5,178.5,3.4,19.5,400.0,256.04,187.62
2016,10,8,9,30,123.0,262.0,3.3,20.0,334.0,249.45,192.85
2016,10,8,9,45,148.0,283.5,3.25,20.5,375.5,288.62,223.34
2016,10,8,10,0,173.0,305.0,3.2,21.0,417.0,331.18,256.15
2016,10,8,10,15,175.5,320.5,3.15,21.5,439.0,360.77,278.76
2016,10,8,10,30,178.0,336.0,3.1,22.0,461.0,390.64,301.17
2016,10,8,10,45,523.5,224.0,3.1,23.0,612.0,535.71,412.29
2016,10,8,11,0,869.0,112.0,3.1,24.0,763.0,694.4,530.29
2016,10,8,11,15,874.5,113.0,3.0,24.0,782.0,743.67,565.37
2016,10,8,11,30,880.0,114.0,2.9,24.0,801.0,790.86,597.51
2016,10,8,11,45,884.0,113.5,2.85,24.5,811.5,833.09,624.33
2016,10,8,12,0,888.0,113.0,2.8,25.0,822.0,872.64,649.01
2016,10,8,12,15,888.5,113.0,2.8,25.5,823.5,906.77,670.14
2016,10,8,12,30,889.0,113.0,2.8,26.0,825.0,937.66,689.02
2016,10,8,12,45,889.0,111.5,2.8,26.5,818.0,963.14,704.3
2016,10,8,13,0,889.0,110.0,2.8,27.0,811.0,985.05,717.3
2016,10,8,13,15,885.0,109.0,2.8,27.0,795.0,999.92,727.25
2016,10,8,13,30,881.0,108.0,2.8,27.0,779.0,1010.93,734.91
2016,10,8,13,45,876.0,106.0,2.85,27.0,755.0,1015.95,739.36
2016,10,8,14,0,871.0,104.0,2.9,27.0,731.0,1017.06,741.52
2016,10,8,14,15,861.0,102.0,2.9,27.0,699.0,1009.19,737.64
2016,10,8,14,30,851.0,100.0,2.9,27.0,667.0,997.53,731.53
2016,10,8,14,45,835.0,99.0,2.9,27.0,627.5,989.49,727.97
2016,10,8,15,0,819.0,98.0,2.9,27.0,588.0,965.71,714.15
2016,10,8,15,15,800.0,94.5,2.9,27.0,543.5,932.59,694.25
2016,10,8,15,30,781.0,91.0,2.9,27.0,499.0,896.53,672.3
2016,10,8,15,45,759.5,85.5,2.9,27.0,450.0,852.98,644.97
2016,10,8,16,0,738.0,80.0,2.9,27.0,401.0,807.22,615.65
2016,10,8,16,15,701.0,75.5,2.7,26.5,348.0,752.59,579.38
2016,10,8,16,30,664.0,71.0,2.5,26.0,295.0,692.53,538.13
2016,10,8,16,45,614.0,63.5,2.3,25.5,242.0,617.95,484.58
2016,10,8,17,0,564.0,56.0,2.1,25.0,189.0,545.15,429.84
2016,10,8,17,15,475.0,46.5,1.95,24.0,138.0,443.71,351.07
2016,10,8,17,30,386.0,37.0,1.8,23.0,87.0,349.15,271.57
2016,10,8,17,45,193.0,18.5,1.65,22.0,43.5,178.27,103.57
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,196.0,13.5,2.0,12.5,31.5,11.52,0.0
2016,10,9,7,0,392.0,27.0,2.2,13.0,63.0,22.38,12.55
2016,10,9,7,15,498.5,35.5,2.25,13.5,114.5,31.59,22.08
2016,10,9,7,30,605.0,44.0,2.3,14.0,166.0,38.78,28.9
2016,10,9,7,45,665.5,50.0,2.4,15.0,221.5,43.48,33.19
2016,10,9,8,0,726.0,56.0,2.5,16.0,277.0,48.15,37.25
2016,10,9,8,15,764.5,60.0,2.6,17.0,332.5,50.98,39.53
2016,10,9,8,30,803.0,64.0,2.7,18.0,388.0,100.98,53.42
2016,10,9,8,45,659.5,109.5,2.85,19.0,399.0,169.74,106.0
2016,10,9,9,0,516.0,155.0,3.0,20.0,410.0,221.78,154.04
2016,10,9,9,15,536.0,165.0,2.9,20.5,452.0,273.01,196.85
2016,10,9,9,30,556.0,175.0,2.8,21.0,494.0,326.45,241.79
2016,10,9,9,45,738.0,127.5,2.75,21.5,583.0,399.74,299.14
2016,10,9,10,0,920.0,80.0,2.7,22.0,672.0,490.19,370.21
2016,10,9,10,15,930.0,81.5,2.7,22.0,707.0,552.1,420.88
2016,10,9,10,30,940.0,83.0,2.7,22.0,742.0,613.17,469.38
2016,10,9,10,45,946.5,84.0,2.7,22.5,769.5,670.49,512.65
2016,10,9,11,0,953.0,85.0,2.7,23.0,797.0,726.05,553.19
2016,10,9,11,15,957.5,86.0,2.7,23.0,816.0,778.16,590.62
2016,10,9,11,30,962.0,87.0,2.7,23.0,835.0,827.85,624.05
2016,10,9,11,45,961.0,89.5,2.75,23.5,844.5,871.98,652.46
2016,10,9,12,0,960.0,92.0,2.8,24.0,854.0,912.87,678.45
2016,10,9,12,15,960.0,92.0,2.85,24.0,855.0,948.63,702.21
2016,10,9,12,30,960.0,92.0,2.9,24.0,856.0,980.86,723.66
2016,10,9,12,45,958.0,92.0,2.95,24.5,848.5,1007.53,740.08
2016,10,9,13,0,956.0,92.0,3.0,25.0,841.0,1030.32,754.04
2016,10,9,13,15,952.5,91.0,3.05,24.5,824.5,1046.55,766.86
2016,10,9,13,30,949.0,90.0,3.1,24.0,808.0,1058.68,777.27
2016,10,9,13,45,941.5,89.5,3.15,24.0,783.0,1063.22,781.48
2016,10,9,14,0,934.0,89.0,3.2,24.0,758.0,1063.59,783.24
2016,10,9,14,15,925.0,87.5,3.2,24.0,725.0,1057.13,780.32
2016,10,9,14,30,916.0,86.0,3.2,24.0,692.0,1046.64,775.0
2016,10,9,14,45,541.0,180.0,3.2,24.0,532.5,783.98,598.07
2016,10,9,15,0,166.0,274.0,3.2,24.0,373.0,473.61,366.63
2016,10,9,15,15,509.0,176.5,3.05,23.5,446.5,740.24,574.3
2016,10,9,15,30,852.0,79.0,2.9,23.0,520.0,949.59,721.21
2016,10,9,15,45,825.5,76.0,2.75,23.0,468.5,902.86,688.36
2016,10,9,16,0,799.0,73.0,2.6,23.0,417.0,853.96,655.92
2016,10,9,16,15,763.0,69.0,2.3,22.0,362.0,793.54,615.96
2016,10,9,16,30,727.0,65.0,2.0,21.0,307.0,732.3,574.08
2016,10,9,16,45,669.5,59.0,1.75,20.5,251.0,650.68,514.72
2016,10,9,17,0,612.0,53.0,1.5,20.0,195.0,578.04,459.32
2016,10,9,17,15,519.5,44.5,1.5,19.5,142.0,473.42,377.56
2016,10,9,17,30,427.0,36.0,1.5,19.0,89.0,375.79,294.36
2016,10,9,17,45,213.5,18.0,1.5,18.5,44.5,188.78,98.71
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
