Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,165.0,14.0,0.85,12.5,29.0,11.95,0.0
2016,10,10,7,0,330.0,28.0,0.8,13.0,58.0,23.16,13.01
2016,10,10,7,15,438.5,39.0,0.8,13.5,108.5,31.78,22.25
2016,10,10,7,30,547.0,50.0,0.8,14.0,159.0,40.27,30.24
2016,10,10,7,45,612.0,57.5,0.8,15.0,214.5,45.53,35.04
2016,10,10,8,0,677.0,65.0,0.8,16.0,270.0,50.73,39.56
2016,10,10,8,15,719.5,70.5,0.75,17.0,325.5,58.99,46.6
2016,10,10,8,30,762.0,76.0,0.7,18.0,381.0,109.31,61.12
2016,10,10,8,45,791.0,80.5,0.65,19.0,433.5,169.9,99.78
2016,10,10,9,0,820.0,85.0,0.6,20.0,486.0,233.93,149.84
2016,10,10,9,15,841.0,88.0,0.7,20.5,534.5,297.74,203.77
2016,10,10,9,30,862.0,91.0,0.8,21.0,583.0,363.35,259.52
2016,10,10,9,45,876.5,93.5,0.9,22.0,625.0,427.49,312.7
2016,10,10,10,0,891.0,96.0,1.0,23.0,667.0,492.47,364.63
2016,10,10,10,15,902.0,98.0,1.0,23.5,702.5,553.88,412.16
2016,10,10,10,30,913.0,100.0,1.0,24.0,738.0,614.61,457.3
2016,10,10,10,45,921.0,101.5,1.0,24.5,765.5,672.1,498.44
2016,10,10,11,0,929.0,103.0,1.0,25.0,793.0,728.05,537.03
2016,10,10,11,15,933.5,104.0,1.0,25.0,812.0,779.23,572.26
2016,10,10,11,30,938.0,105.0,1.0,25.0,831.0,828.05,603.2
2016,10,10,11,45,944.0,103.5,1.05,25.5,842.0,873.02,630.81
2016,10,10,12,0,950.0,102.0,1.1,26.0,853.0,915.24,656.42
2016,10,10,12,15,950.0,102.0,1.1,26.0,854.0,950.75,678.13
2016,10,10,12,30,950.0,102.0,1.1,26.0,855.0,982.76,697.65
2016,10,10,12,45,948.0,102.0,1.15,26.5,847.0,1009.26,713.29
2016,10,10,13,0,946.0,102.0,1.2,27.0,839.0,1031.91,726.67
2016,10,10,13,15,941.5,101.0,1.2,27.0,822.0,1047.08,736.15
2016,10,10,13,30,937.0,100.0,1.2,27.0,805.0,1058.16,743.38
2016,10,10,13,45,930.5,98.5,1.3,27.0,779.5,1062.54,748.64
2016,10,10,14,0,924.0,97.0,1.4,27.0,754.0,1062.78,751.58
2016,10,10,14,15,914.0,95.5,1.4,27.0,721.0,1055.38,748.3
2016,10,10,14,30,904.0,94.0,1.4,27.0,688.0,1043.98,742.82
2016,10,10,14,45,892.0,91.0,1.45,27.0,648.0,1024.87,733.56
2016,10,10,15,0,880.0,88.0,1.5,27.0,608.0,1002.07,722.08
2016,10,10,15,15,861.5,85.0,1.55,26.5,561.5,980.62,712.88
2016,10,10,15,30,843.0,82.0,1.6,26.0,515.0,944.45,693.99
2016,10,10,15,45,818.0,78.5,1.7,26.0,463.5,898.64,667.74
2016,10,10,16,0,793.0,75.0,1.8,26.0,412.0,850.61,639.24
2016,10,10,16,15,756.0,70.0,1.6,25.0,357.0,788.16,599.26
2016,10,10,16,30,719.0,65.0,1.4,24.0,302.0,725.01,557.39
2016,10,10,16,45,662.5,59.0,1.25,23.5,246.0,650.76,505.03
2016,10,10,17,0,606.0,53.0,1.1,23.0,190.0,573.16,447.48
2016,10,10,17,15,513.0,43.5,1.1,22.0,137.0,467.2,366.89
2016,10,10,17,30,420.0,34.0,1.1,21.0,84.0,368.64,284.2
2016,10,10,17,45,210.0,17.0,1.15,20.0,42.0,183.34,78.23
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,160.0,14.0,0.95,14.5,28.0,11.95,0.0
2016,10,11,7,0,320.0,28.0,0.9,15.0,56.0,23.21,12.64
2016,10,11,7,15,430.0,39.0,1.0,15.5,105.5,31.81,22.03
2016,10,11,7,30,540.0,50.0,1.1,16.0,155.0,40.29,29.97
2016,10,11,7,45,604.0,57.0,1.25,17.0,209.5,45.13,34.37
2016,10,11,8,0,668.0,64.0,1.4,18.0,264.0,49.95,38.53
2016,10,11,8,15,710.0,69.5,1.4,19.0,319.0,58.15,45.48
2016,10,11,8,30,752.0,75.0,1.4,20.0,374.0,109.14,60.51
2016,10,11,8,45,781.5,79.0,1.45,21.0,425.5,168.72,98.77
2016,10,11,9,0,811.0,83.0,1.5,22.0,477.0,231.79,148.42
2016,10,11,9,15,831.5,86.0,1.55,23.0,524.5,294.83,201.57
2016,10,11,9,30,852.0,89.0,1.6,24.0,572.0,359.61,256.27
2016,10,11,9,45,867.5,91.0,1.7,25.0,613.5,424.4,309.94
2016,10,11,10,0,883.0,93.0,1.8,26.0,655.0,487.38,360.49
2016,10,11,10,15,893.5,95.0,1.8,26.0,690.0,547.95,408.63
2016,10,11,10,30,904.0,97.0,1.8,26.0,725.0,607.82,454.62
2016,10,11,10,45,912.0,98.0,1.8,26.5,752.0,664.24,495.74
2016,10,11,11,0,920.0,99.0,1.8,27.0,779.0,719.12,534.38
2016,10,11,11,15,925.0,100.0,1.85,27.5,797.5,770.09,569.41
2016,10,11,11,30,930.0,101.0,1.9,28.0,816.0,818.75,600.24
2016,10,11,11,45,935.0,100.0,2.0,28.5,826.5,862.92,628.19
2016,10,11,12,0,940.0,99.0,2.1,29.0,837.0,904.29,654.13
2016,10,11,12,15,940.0,99.0,2.1,29.0,838.0,939.31,676.19
2016,10,11,12,30,940.0,99.0,2.1,29.0,839.0,970.86,696.03
2016,10,11,12,45,938.5,98.0,2.15,29.5,831.5,996.34,711.18
2016,10,11,13,0,937.0,97.0,2.2,30.0,824.0,1017.99,724.02
2016,10,11,13,15,933.0,96.5,2.25,30.0,807.5,1033.86,734.83
2016,10,11,13,30,929.0,96.0,2.3,30.0,791.0,1045.7,743.35
2016,10,11,13,45,923.5,94.0,2.35,30.0,766.0,1050.27,747.53
2016,10,11,14,0,918.0,92.0,2.4,30.0,741.0,1050.72,749.41
2016,10,11,14,15,908.5,90.5,2.4,30.0,708.0,1043.65,746.22
2016,10,11,14,30,899.0,89.0,2.4,30.0,675.0,1032.61,740.79
2016,10,11,14,45,882.0,88.0,2.4,30.0,634.5,1010.81,728.69
2016,10,11,15,0,865.0,87.0,2.4,30.0,594.0,985.51,714.51
2016,10,11,15,15,846.5,84.5,2.35,29.5,548.5,964.85,704.28
2016,10,11,15,30,828.0,82.0,2.3,29.0,503.0,929.57,684.4
2016,10,11,15,45,802.5,78.0,2.3,29.0,452.0,882.96,655.92
2016,10,11,16,0,777.0,74.0,2.3,29.0,401.0,834.23,625.5
2016,10,11,16,15,740.0,69.5,2.0,28.0,347.0,772.9,585.63
2016,10,11,16,30,703.0,65.0,1.7,27.0,293.0,710.9,543.88
2016,10,11,16,45,647.5,58.5,1.45,26.0,238.5,637.6,492.46
2016,10,11,17,0,592.0,52.0,1.2,25.0,184.0,560.76,435.63
2016,10,11,17,15,497.5,42.5,1.2,24.0,132.0,454.46,354.69
2016,10,11,17,30,403.0,33.0,1.2,23.0,80.0,355.81,271.27
2016,10,11,17,45,201.5,16.5,1.25,22.0,40.0,175.61,52.3
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,121.0,15.5,1.8,17.5,25.5,13.23,0.0
2016,10,12,7,0,242.0,31.0,2.0,18.0,51.0,24.13,12.82
2016,10,12,7,15,354.0,44.0,2.2,18.5,99.0,35.95,25.19
2016,10,12,7,30,466.0,57.0,2.4,19.0,147.0,45.87,34.37
2016,10,12,7,45,543.0,64.0,2.6,20.0,201.0,50.41,38.49
2016,10,12,8,0,620.0,71.0,2.8,21.0,255.0,55.01,42.42
2016,10,12,8,15,664.5,76.5,2.9,21.5,308.5,58.17,45.02
2016,10,12,8,30,709.0,82.0,3.0,22.0,362.0,108.33,60.49
2016,10,12,8,45,747.0,84.0,3.2,23.0,414.0,169.47,100.39
2016,10,12,9,0,785.0,86.0,3.4,24.0,466.0,230.37,148.14
2016,10,12,9,15,806.0,89.5,3.45,24.5,512.5,292.31,200.97
2016,10,12,9,30,827.0,93.0,3.5,25.0,559.0,356.1,255.76
2016,10,12,9,45,845.0,94.5,3.55,26.0,600.5,418.5,308.11
2016,10,12,10,0,863.0,96.0,3.6,27.0,642.0,481.72,359.4
2016,10,12,10,15,873.5,97.5,3.6,27.5,676.0,541.01,406.72
2016,10,12,10,30,884.0,99.0,3.6,28.0,710.0,599.27,451.64
2016,10,12,10,45,892.0,100.5,3.6,28.5,736.5,655.05,493.26
2016,10,12,11,0,900.0,102.0,3.6,29.0,763.0,709.36,532.51
2016,10,12,11,15,904.5,102.5,3.55,29.0,781.5,758.49,567.96
2016,10,12,11,30,909.0,103.0,3.5,29.0,800.0,805.32,599.19
2016,10,12,11,45,912.0,103.5,3.5,29.5,809.5,848.45,626.56
2016,10,12,12,0,915.0,104.0,3.5,30.0,819.0,888.75,651.76
2016,10,12,12,15,915.0,104.0,3.45,30.0,820.0,922.9,673.72
2016,10,12,12,30,915.0,104.0,3.4,30.0,821.0,953.68,693.42
2016,10,12,12,45,913.5,103.0,3.4,30.5,813.0,978.49,708.14
2016,10,12,13,0,912.0,102.0,3.4,31.0,805.0,999.58,720.51
2016,10,12,13,15,907.5,101.5,3.3,31.0,788.5,1014.48,729.71
2016,10,12,13,30,903.0,101.0,3.2,31.0,772.0,1025.46,736.54
2016,10,12,13,45,896.0,99.5,3.15,31.5,747.0,1028.83,737.59
2016,10,12,14,0,889.0,98.0,3.1,32.0,722.0,1028.22,736.32
2016,10,12,14,15,878.5,96.0,3.05,32.0,689.5,1019.52,731.62
2016,10,12,14,30,868.0,94.0,3.0,32.0,657.0,1006.98,724.69
2016,10,12,14,45,853.0,92.5,2.95,32.0,617.5,998.68,720.68
2016,10,12,15,0,838.0,91.0,2.9,32.0,578.0,974.89,706.78
2016,10,12,15,15,818.5,88.0,2.8,31.5,532.5,941.43,687.73
2016,10,12,15,30,799.0,85.0,2.7,31.0,487.0,905.03,666.64
2016,10,12,15,45,770.5,81.5,2.6,31.0,437.0,856.86,636.06
2016,10,12,16,0,742.0,78.0,2.5,31.0,387.0,806.78,603.76
2016,10,12,16,15,703.0,73.0,2.15,30.0,334.0,749.8,566.55
2016,10,12,16,30,664.0,68.0,1.8,29.0,281.0,687.36,524.13
2016,10,12,16,45,603.5,61.0,1.5,28.5,227.0,605.06,464.96
2016,10,12,17,0,543.0,54.0,1.2,28.0,173.0,525.38,405.02
2016,10,12,17,15,445.5,44.0,1.15,27.0,123.0,418.4,323.47
2016,10,12,17,30,348.0,34.0,1.1,26.0,73.0,319.27,239.2
2016,10,12,17,45,174.0,17.0,1.1,25.0,36.5,157.36,18.97
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,8.0,14.0,1.65,18.0,14.5,11.95,0.0
2016,10,13,7,0,16.0,28.0,1.9,18.0,29.0,22.49,11.22
2016,10,13,7,15,48.0,50.5,1.95,18.0,58.5,38.85,27.68
2016,10,13,7,30,80.0,73.0,2.0,18.0,88.0,55.11,42.52
2016,10,13,7,45,101.0,96.5,2.05,18.5,121.5,71.53,57.15
2016,10,13,8,0,122.0,120.0,2.1,19.0,155.0,87.52,71.06
2016,10,13,8,15,137.0,142.0,2.0,19.5,189.0,102.14,83.45
2016,10,13,8,30,152.0,164.0,1.9,20.0,223.0,130.96,97.8
2016,10,13,8,45,115.5,184.5,1.85,21.0,233.5,155.18,116.64
2016,10,13,9,0,79.0,205.0,1.8,22.0,244.0,175.61,133.78
2016,10,13,9,15,51.5,209.0,1.55,22.5,235.5,180.36,138.2
2016,10,13,9,30,24.0,213.0,1.3,23.0,227.0,180.86,138.87
2016,10,13,9,45,25.5,228.5,1.1,23.5,244.5,196.97,150.79
2016,10,13,10,0,27.0,244.0,0.9,24.0,262.0,213.36,162.66
2016,10,13,10,15,145.5,282.0,0.8,24.5,382.0,316.87,240.08
2016,10,13,10,30,264.0,320.0,0.7,25.0,502.0,435.23,325.47
2016,10,13,10,45,261.0,334.0,0.65,26.0,519.5,466.35,345.45
2016,10,13,11,0,258.0,348.0,0.6,27.0,537.0,496.91,365.06
2016,10,13,11,15,274.0,354.5,0.75,27.5,559.5,533.67,391.09
2016,10,13,11,30,290.0,361.0,0.9,28.0,582.0,571.24,417.32
2016,10,13,11,45,417.0,321.5,1.1,28.5,643.5,666.29,484.83
2016,10,13,12,0,544.0,282.0,1.3,29.0,705.0,759.75,549.73
2016,10,13,12,15,689.5,206.5,1.5,29.0,744.0,844.7,610.27
2016,10,13,12,30,835.0,131.0,1.7,29.0,783.0,919.85,660.38
2016,10,13,12,45,669.0,209.5,1.9,29.5,728.0,879.16,634.49
2016,10,13,13,0,503.0,288.0,2.1,30.0,673.0,813.91,589.22
2016,10,13,13,15,426.0,310.0,2.15,29.5,631.5,775.75,564.75
2016,10,13,13,30,349.0,332.0,2.2,29.0,590.0,716.59,525.67
2016,10,13,13,45,590.0,221.0,2.3,29.0,640.5,874.2,639.6
2016,10,13,14,0,831.0,110.0,2.4,29.0,691.0,995.71,719.66
2016,10,13,14,15,819.5,108.0,2.4,29.0,658.5,986.03,713.48
2016,10,13,14,30,808.0,106.0,2.4,29.0,626.0,972.64,706.35
2016,10,13,14,45,760.0,116.5,2.4,29.0,582.0,933.65,682.7
2016,10,13,15,0,712.0,127.0,2.4,29.0,538.0,899.77,662.47
2016,10,13,15,15,688.5,122.5,2.35,28.5,494.0,862.61,640.72
2016,10,13,15,30,665.0,118.0,2.3,28.0,450.0,823.06,617.06
2016,10,13,15,45,635.5,111.0,2.25,28.0,402.0,772.75,584.42
2016,10,13,16,0,606.0,104.0,2.2,28.0,354.0,721.04,550.21
2016,10,13,16,15,561.5,96.5,2.0,27.5,303.5,654.44,504.63
2016,10,13,16,30,517.0,89.0,1.8,27.0,253.0,588.11,457.83
2016,10,13,16,45,452.5,79.0,1.65,26.5,202.0,498.69,392.17
2016,10,13,17,0,388.0,69.0,1.5,26.0,151.0,420.49,331.62
2016,10,13,17,15,293.5,54.0,1.45,25.5,105.5,318.35,249.33
2016,10,13,17,30,199.0,39.0,1.4,25.0,60.0,225.48,168.42
2016,10,13,17,45,99.5,19.5,1.35,24.5,30.0,110.57,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,72.0,15.0,0.9,19.5,21.0,12.8,0.0
2016,10,14,7,0,144.0,30.0,1.0,20.0,42.0,23.15,11.19
2016,10,14,7,15,249.5,45.5,1.1,20.5,85.0,34.82,23.93
2016,10,14,7,30,355.0,61.0,1.2,21.0,128.0,46.3,34.4
2016,10,14,7,45,177.5,43.5,1.35,21.5,77.0,32.12,22.38
2016,10,14,8,0,0.0,26.0,1.5,22.0,26.0,21.43,13.09
2016,10,14,8,15,0.0,19.5,1.6,22.5,19.5,16.06,8.37
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,10.71,3.27
2016,10,14,8,45,0.0,52.0,1.8,23.5,52.0,43.04,29.92
2016,10,14,9,0,0.0,91.0,1.9,24.0,91.0,75.34,56.02
2016,10,14,9,15,16.0,155.5,1.9,24.5,164.5,131.02,99.74
2016,10,14,9,30,32.0,220.0,1.9,25.0,238.0,189.12,144.49
2016,10,14,9,45,34.0,236.0,1.95,25.5,256.5,207.56,158.22
2016,10,14,10,0,36.0,252.0,2.0,26.0,275.0,226.48,172.27
2016,10,14,10,15,127.0,288.5,2.0,26.0,374.5,313.34,238.07
2016,10,14,10,30,218.0,325.0,2.0,26.0,474.0,407.9,308.6
2016,10,14,10,45,515.5,225.5,2.0,26.5,596.0,537.36,405.33
2016,10,14,11,0,813.0,126.0,2.0,27.0,718.0,679.66,508.91
2016,10,14,11,15,628.5,216.5,1.95,27.0,681.0,677.39,503.92
2016,10,14,11,30,444.0,307.0,1.9,27.0,644.0,649.72,481.55
2016,10,14,11,45,650.0,211.5,1.9,27.5,711.5,756.5,558.64
2016,10,14,12,0,856.0,116.0,1.9,28.0,779.0,851.8,622.04
2016,10,14,12,15,857.0,116.0,1.9,28.0,780.0,884.83,642.6
2016,10,14,12,30,858.0,116.0,1.9,28.0,781.0,914.78,661.72
2016,10,14,12,45,857.5,114.5,1.9,28.5,774.0,938.52,675.53
2016,10,14,13,0,857.0,113.0,1.9,29.0,767.0,958.8,687.2
2016,10,14,13,15,853.0,112.0,1.9,29.0,751.0,972.65,696.28
2016,10,14,13,30,849.0,111.0,1.9,29.0,735.0,982.79,703.24
2016,10,14,13,45,842.5,109.5,1.9,29.0,711.5,998.5,713.9
2016,10,14,14,0,836.0,108.0,1.9,29.0,688.0,998.24,714.61
2016,10,14,14,15,825.5,106.0,1.9,29.0,656.5,989.51,710.33
2016,10,14,14,30,815.0,104.0,1.9,29.0,625.0,977.06,703.92
2016,10,14,14,45,799.5,101.5,1.9,29.0,586.5,955.35,691.76
2016,10,14,15,0,784.0,99.0,1.9,29.0,548.0,930.3,677.57
2016,10,14,15,15,763.5,95.5,1.9,28.5,504.0,895.97,658.61
2016,10,14,15,30,743.0,92.0,1.9,28.0,460.0,858.91,637.64
2016,10,14,15,45,713.0,88.0,1.95,28.0,411.0,815.89,611.45
2016,10,14,16,0,683.0,84.0,2.0,28.0,362.0,765.76,579.74
2016,10,14,16,15,641.0,78.5,1.85,27.5,310.5,701.95,537.09
2016,10,14,16,30,599.0,73.0,1.7,27.0,259.0,638.27,493.11
2016,10,14,16,45,535.0,65.0,1.55,27.0,207.5,554.21,431.36
2016,10,14,17,0,471.0,57.0,1.4,27.0,156.0,473.07,369.08
2016,10,14,17,15,369.0,45.5,1.3,26.0,108.5,364.14,283.38
2016,10,14,17,30,267.0,34.0,1.2,25.0,61.0,263.64,195.16
2016,10,14,17,45,133.5,17.0,1.1,24.5,30.5,126.27,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,81.5,14.5,2.95,20.0,21.0,12.38,0.0
2016,10,15,7,0,163.0,29.0,3.1,20.0,42.0,22.45,10.16
2016,10,15,7,15,275.5,43.5,3.25,20.5,86.0,33.45,22.67
2016,10,15,7,30,388.0,58.0,3.4,21.0,130.0,44.31,32.64
2016,10,15,7,45,464.5,67.0,3.6,21.5,181.0,52.64,40.13
2016,10,15,8,0,541.0,76.0,3.8,22.0,232.0,58.6,45.33
2016,10,15,8,15,312.5,117.5,3.95,22.5,212.0,85.82,68.62
2016,10,15,8,30,84.0,159.0,4.1,23.0,192.0,125.53,94.69
2016,10,15,8,45,52.5,168.0,4.35,24.0,189.5,137.3,104.07
2016,10,15,9,0,21.0,177.0,4.6,25.0,187.0,145.78,111.52
2016,10,15,9,15,23.0,194.0,4.6,25.5,206.0,162.61,124.38
2016,10,15,9,30,25.0,211.0,4.6,26.0,225.0,179.81,137.44
2016,10,15,9,45,39.5,239.5,4.65,26.5,263.5,212.73,162.48
2016,10,15,10,0,54.0,268.0,4.7,27.0,302.0,247.96,189.15
2016,10,15,10,15,63.5,288.5,4.65,27.5,330.5,276.43,210.43
2016,10,15,10,30,73.0,309.0,4.6,28.0,359.0,306.42,232.66
2016,10,15,10,45,189.0,322.0,4.6,28.5,457.5,404.92,307.19
2016,10,15,11,0,305.0,335.0,4.6,29.0,556.0,518.28,391.11
2016,10,15,11,15,181.5,338.0,4.6,29.0,470.5,442.9,334.26
2016,10,15,11,30,58.0,341.0,4.6,29.0,385.0,352.59,265.28
2016,10,15,11,45,170.0,355.0,4.6,29.5,485.5,475.81,358.11
2016,10,15,12,0,282.0,369.0,4.6,30.0,586.0,610.71,456.01
2016,10,15,12,15,155.5,338.5,4.55,30.0,458.0,469.17,351.77
2016,10,15,12,30,29.0,308.0,4.5,30.0,330.0,315.12,235.66
2016,10,15,12,45,453.5,206.5,4.5,30.5,550.5,666.24,502.49
2016,10,15,13,0,878.0,105.0,4.5,31.0,771.0,970.38,710.76
2016,10,15,13,15,499.5,230.0,4.5,31.0,607.5,764.94,568.05
2016,10,15,13,30,121.0,355.0,4.5,31.0,444.0,495.26,368.68
2016,10,15,13,45,490.0,226.5,4.5,31.5,567.5,772.86,576.37
2016,10,15,14,0,859.0,98.0,4.5,32.0,691.0,997.24,728.05
2016,10,15,14,15,848.5,96.5,4.45,31.5,659.0,988.91,723.46
2016,10,15,14,30,838.0,95.0,4.4,31.0,627.0,988.92,726.17
2016,10,15,14,45,818.5,94.5,4.4,31.0,587.5,965.46,712.2
2016,10,15,15,0,799.0,94.0,4.4,31.0,548.0,938.69,696.19
2016,10,15,15,15,778.0,90.5,4.3,31.0,503.5,903.62,674.05
2016,10,15,15,30,757.0,87.0,4.2,31.0,459.0,865.81,649.96
2016,10,15,15,45,726.0,83.5,4.15,31.0,409.5,816.17,617.58
2016,10,15,16,0,695.0,80.0,4.1,31.0,360.0,770.95,587.77
2016,10,15,16,15,652.5,74.5,3.75,30.5,308.5,706.39,543.36
2016,10,15,16,30,610.0,69.0,3.4,30.0,257.0,642.04,497.73
2016,10,15,16,45,545.5,61.5,3.1,29.5,205.0,557.97,435.73
2016,10,15,17,0,481.0,54.0,2.8,29.0,153.0,476.93,373.14
2016,10,15,17,15,376.0,43.0,2.55,28.0,106.0,366.26,284.93
2016,10,15,17,30,271.0,32.0,2.3,27.0,59.0,264.5,193.08
2016,10,15,17,45,135.5,16.0,2.05,26.0,29.5,98.25,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,71.0,14.5,3.9,21.5,20.0,12.38,0.0
2016,10,16,7,0,142.0,29.0,4.0,22.0,40.0,22.41,9.43
2016,10,16,7,15,254.5,45.5,4.2,22.5,84.0,34.88,23.6
2016,10,16,7,30,367.0,62.0,4.4,23.0,128.0,47.14,34.73
2016,10,16,7,45,456.0,70.0,4.65,23.5,181.0,55.22,41.98
2016,10,16,8,0,545.0,78.0,4.9,24.0,234.0,60.36,46.45
2016,10,16,8,15,594.0,85.0,5.0,24.5,286.0,64.37,49.77
2016,10,16,8,30,643.0,92.0,5.1,25.0,338.0,115.88,67.11
2016,10,16,8,45,693.0,92.5,5.25,25.5,390.5,169.19,101.7
2016,10,16,9,0,743.0,93.0,5.4,26.0,443.0,228.55,148.27
2016,10,16,9,15,766.5,96.5,5.35,26.5,489.0,292.16,202.2
2016,10,16,9,30,790.0,100.0,5.3,27.0,535.0,354.26,255.4
2016,10,16,9,45,818.5,98.0,5.3,27.5,578.0,415.33,307.1
2016,10,16,10,0,847.0,96.0,5.3,28.0,621.0,478.37,359.09
2016,10,16,10,15,858.5,98.0,5.2,28.5,654.5,537.2,406.32
2016,10,16,10,30,870.0,100.0,5.1,29.0,688.0,595.41,451.45
2016,10,16,10,45,883.5,98.5,5.1,29.5,715.5,650.8,493.37
2016,10,16,11,0,897.0,97.0,5.1,30.0,743.0,705.19,533.36
2016,10,16,11,15,902.0,98.0,5.05,30.5,761.0,754.64,568.26
2016,10,16,11,30,907.0,99.0,5.0,31.0,779.0,801.86,599.04
2016,10,16,11,45,915.0,96.5,5.0,31.5,790.0,845.5,627.2
2016,10,16,12,0,923.0,94.0,5.0,32.0,801.0,886.59,653.34
2016,10,16,12,15,923.0,94.0,4.95,32.0,802.0,920.52,675.53
2016,10,16,12,30,923.0,94.0,4.9,32.0,803.0,951.05,695.41
2016,10,16,12,45,921.5,93.5,4.85,32.5,795.0,976.11,710.18
2016,10,16,13,0,920.0,93.0,4.8,33.0,787.0,997.45,722.52
2016,10,16,13,15,915.5,92.5,4.7,33.0,770.5,1012.05,731.78
2016,10,16,13,30,911.0,92.0,4.6,33.0,754.0,1022.71,738.81
2016,10,16,13,45,904.0,91.0,4.6,33.0,729.0,1026.31,742.0
2016,10,16,14,0,897.0,90.0,4.6,33.0,704.0,1025.94,742.83
2016,10,16,14,15,886.5,88.0,4.55,32.5,671.5,1016.89,739.45
2016,10,16,14,30,876.0,86.0,4.5,32.0,639.0,1003.98,733.74
2016,10,16,14,45,863.0,83.5,4.45,32.0,600.0,984.23,722.17
2016,10,16,15,0,850.0,81.0,4.4,32.0,561.0,960.99,708.41
2016,10,16,15,15,830.0,78.5,4.25,31.5,515.5,938.68,696.22
2016,10,16,15,30,810.0,76.0,4.1,31.0,470.0,902.16,674.32
2016,10,16,15,45,781.5,73.0,4.0,31.0,420.0,854.4,643.38
2016,10,16,16,0,753.0,70.0,3.9,31.0,370.0,804.79,610.65
2016,10,16,16,15,712.5,65.5,3.5,30.5,317.0,741.18,567.09
2016,10,16,16,30,672.0,61.0,3.1,30.0,264.0,677.26,521.89
2016,10,16,16,45,608.5,54.5,2.75,29.5,211.0,599.08,464.47
2016,10,16,17,0,545.0,48.0,2.4,29.0,158.0,518.08,402.09
2016,10,16,17,15,439.0,38.5,2.2,28.0,109.0,406.22,313.99
2016,10,16,17,30,333.0,29.0,2.0,27.0,60.0,303.56,217.82
2016,10,16,17,45,166.5,14.5,1.85,26.0,30.0,116.2,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,66.5,14.5,3.6,21.5,19.0,12.38,0.0
2016,10,17,7,0,133.0,29.0,3.8,22.0,38.0,22.41,8.73
2016,10,17,7,15,245.5,45.5,4.05,22.5,82.0,34.87,23.52
2016,10,17,7,30,358.0,62.0,4.3,23.0,126.0,47.12,34.68
2016,10,17,7,45,451.0,70.0,4.6,23.5,178.5,55.31,42.05
2016,10,17,8,0,544.0,78.0,4.9,24.0,231.0,60.47,46.55
2016,10,17,8,15,593.0,85.0,5.0,24.5,283.5,64.95,50.28
2016,10,17,8,30,642.0,92.0,5.1,25.0,336.0,116.84,67.72
2016,10,17,8,45,696.0,91.0,5.2,25.5,388.5,169.45,101.79
2016,10,17,9,0,750.0,90.0,5.3,26.0,441.0,232.16,150.94
2016,10,17,9,15,773.0,93.5,5.3,26.5,487.0,292.3,202.25
2016,10,17,9,30,796.0,97.0,5.3,27.0,533.0,354.56,255.7
2016,10,17,9,45,822.5,95.5,5.35,27.5,575.5,415.55,307.47
2016,10,17,10,0,849.0,94.0,5.4,28.0,618.0,478.27,359.36
2016,10,17,10,15,860.5,96.0,5.35,28.5,651.5,537.13,406.77
2016,10,17,10,30,872.0,98.0,5.3,29.0,685.0,595.36,452.13
2016,10,17,10,45,884.5,97.0,5.3,29.5,712.0,650.59,494.04
2016,10,17,11,0,897.0,96.0,5.3,30.0,739.0,704.73,533.95
2016,10,17,11,15,901.5,97.0,5.25,30.5,757.0,753.73,568.61
2016,10,17,11,30,906.0,98.0,5.2,31.0,775.0,800.45,599.18
2016,10,17,11,45,908.5,98.5,5.2,31.5,784.0,842.58,626.43
2016,10,17,12,0,911.0,99.0,5.2,32.0,793.0,881.85,651.48
2016,10,17,12,15,911.0,99.0,5.15,32.0,794.0,915.38,673.55
2016,10,17,12,30,911.0,99.0,5.1,32.0,795.0,945.56,693.34
2016,10,17,12,45,909.0,98.5,5.05,32.0,786.5,969.84,709.2
2016,10,17,13,0,907.0,98.0,5.0,32.0,778.0,990.44,722.71
2016,10,17,13,15,902.5,97.5,4.95,32.0,761.5,1004.82,732.24
2016,10,17,13,30,898.0,97.0,4.9,32.0,745.0,1015.32,739.38
2016,10,17,13,45,890.5,95.5,4.85,32.5,720.0,1017.75,739.86
2016,10,17,14,0,883.0,94.0,4.8,33.0,695.0,1016.22,737.99
2016,10,17,14,15,872.5,92.5,4.7,32.5,662.5,1007.79,734.57
2016,10,17,14,30,862.0,91.0,4.6,32.0,630.0,995.59,729.02
2016,10,17,14,45,846.0,89.0,4.55,32.0,590.5,985.33,723.71
2016,10,17,15,0,830.0,87.0,4.5,32.0,551.0,959.79,708.34
2016,10,17,15,15,809.5,84.0,4.4,32.0,506.0,925.33,686.8
2016,10,17,15,30,789.0,81.0,4.3,32.0,461.0,888.03,663.25
2016,10,17,15,45,760.0,77.5,4.2,32.0,411.5,839.59,631.76
2016,10,17,16,0,731.0,74.0,4.1,32.0,362.0,789.34,598.47
2016,10,17,16,15,689.0,69.0,3.7,31.0,309.5,730.21,559.15
2016,10,17,16,30,647.0,64.0,3.3,30.0,257.0,665.9,514.53
2016,10,17,16,45,583.0,57.0,2.95,29.5,204.5,581.73,452.37
2016,10,17,17,0,519.0,50.0,2.6,29.0,152.0,500.56,389.45
2016,10,17,17,15,410.5,39.5,2.4,28.0,104.0,386.74,299.13
2016,10,17,17,30,302.0,29.0,2.2,27.0,56.0,282.48,198.77
2016,10,17,17,45,151.0,14.5,2.05,26.0,28.0,106.44,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,4.5,3.55,21.5,4.5,3.84,0.0
2016,10,18,7,0,0.0,9.0,3.7,22.0,9.0,7.39,0.0
2016,10,18,7,15,0.0,20.0,3.95,22.5,20.0,16.48,8.12
2016,10,18,7,30,0.0,31.0,4.2,23.0,31.0,25.59,16.28
2016,10,18,7,45,0.0,44.0,4.5,23.5,44.0,36.38,25.77
2016,10,18,8,0,0.0,57.0,4.8,24.0,57.0,47.21,35.15
2016,10,18,8,15,0.0,90.0,4.8,24.5,90.0,72.38,56.64
2016,10,18,8,30,0.0,123.0,4.8,25.0,123.0,97.76,74.44
2016,10,18,8,45,3.0,140.5,4.85,25.5,142.0,112.88,86.12
2016,10,18,9,0,6.0,158.0,4.9,26.0,161.0,128.56,98.09
2016,10,18,9,15,78.0,202.5,4.85,26.5,245.0,183.64,138.92
2016,10,18,9,30,150.0,247.0,4.8,27.0,329.0,251.7,190.29
2016,10,18,9,45,232.0,257.5,4.8,28.0,394.5,306.62,231.29
2016,10,18,10,0,314.0,268.0,4.8,29.0,460.0,375.25,282.82
2016,10,18,10,15,313.5,284.5,4.7,29.0,485.0,412.86,312.03
2016,10,18,10,30,313.0,301.0,4.6,29.0,510.0,450.25,340.48
2016,10,18,10,45,578.0,209.5,4.55,29.5,614.5,564.55,427.04
2016,10,18,11,0,843.0,118.0,4.5,30.0,719.0,694.5,523.37
2016,10,18,11,15,848.5,119.0,4.4,30.0,736.5,743.0,558.1
2016,10,18,11,30,854.0,120.0,4.3,30.0,754.0,789.47,590.14
2016,10,18,11,45,874.5,111.0,4.25,30.5,767.0,827.96,614.56
2016,10,18,12,0,895.0,102.0,4.2,31.0,780.0,871.59,642.23
2016,10,18,12,15,895.0,102.0,4.1,31.0,780.5,904.55,663.5
2016,10,18,12,30,895.0,102.0,4.0,31.0,781.0,934.21,682.56
2016,10,18,12,45,724.0,182.0,3.95,31.5,728.0,903.59,660.6
2016,10,18,13,0,553.0,262.0,3.9,32.0,675.0,836.68,612.28
2016,10,18,13,15,552.0,255.0,3.8,31.5,659.0,843.75,619.07
2016,10,18,13,30,551.0,248.0,3.7,31.0,643.0,848.02,623.58
2016,10,18,13,45,449.0,272.5,3.6,31.0,587.5,781.92,576.76
2016,10,18,14,0,347.0,297.0,3.5,31.0,532.0,693.65,514.74
2016,10,18,14,15,323.0,286.5,3.4,31.0,497.5,662.77,494.02
2016,10,18,14,30,299.0,276.0,3.3,31.0,463.0,630.3,471.73
2016,10,18,14,45,299.5,256.5,3.25,31.0,433.5,610.22,459.07
2016,10,18,15,0,300.0,237.0,3.2,31.0,404.0,588.39,445.07
2016,10,18,15,15,259.5,221.5,3.0,30.5,357.5,529.87,403.88
2016,10,18,15,30,219.0,206.0,2.8,30.0,311.0,450.89,347.36
2016,10,18,15,45,212.0,184.5,2.65,30.0,277.0,417.51,323.77
2016,10,18,16,0,205.0,163.0,2.5,30.0,243.0,383.47,299.08
2016,10,18,16,15,195.5,139.5,2.15,29.5,207.0,343.78,269.8
2016,10,18,16,30,186.0,116.0,1.8,29.0,171.0,320.66,252.15
2016,10,18,16,45,164.5,94.0,1.5,28.5,135.0,271.61,213.6
2016,10,18,17,0,143.0,72.0,1.2,28.0,99.0,223.24,174.33
2016,10,18,17,15,104.0,51.0,1.2,27.0,67.0,164.75,125.87
2016,10,18,17,30,65.0,30.0,1.2,26.0,35.0,93.69,61.51
2016,10,18,17,45,32.5,15.0,1.2,25.5,17.5,33.03,0.0
2016,10,18,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,0.0,11.0,2.05,22.5,11.0,9.39,0.0
2016,10,19,7,0,0.0,22.0,2.2,23.0,22.0,17.86,4.27
2016,10,19,7,15,36.0,43.5,2.4,23.0,50.0,34.17,22.75
2016,10,19,7,30,72.0,65.0,2.6,23.0,78.0,49.47,36.62
2016,10,19,7,45,98.0,87.5,2.85,23.5,111.5,65.43,50.67
2016,10,19,8,0,124.0,110.0,3.1,24.0,145.0,81.01,64.09
2016,10,19,8,15,137.5,132.5,3.3,24.5,178.5,96.74,77.33
2016,10,19,8,30,151.0,155.0,3.5,25.0,212.0,126.83,92.54
2016,10,19,8,45,207.0,173.5,3.7,25.5,263.0,162.56,117.01
2016,10,19,9,0,263.0,192.0,3.9,26.0,314.0,205.62,148.87
2016,10,19,9,15,267.0,213.0,3.95,26.0,347.5,244.74,180.87
2016,10,19,9,30,271.0,234.0,4.0,26.0,381.0,284.63,213.52
2016,10,19,9,45,536.5,168.0,4.05,26.5,485.5,361.44,270.36
2016,10,19,10,0,802.0,102.0,4.1,27.0,590.0,465.73,350.19
2016,10,19,10,15,598.0,190.0,4.1,27.5,565.0,488.47,369.73
2016,10,19,10,30,394.0,278.0,4.1,28.0,540.0,476.87,361.26
2016,10,19,10,45,395.5,290.0,4.1,28.5,562.0,515.05,389.57
2016,10,19,11,0,397.0,302.0,4.1,29.0,584.0,552.72,416.67
2016,10,19,11,15,406.0,307.0,4.1,29.0,601.5,588.63,443.04
2016,10,19,11,30,415.0,312.0,4.1,29.0,619.0,624.24,468.87
2016,10,19,11,45,465.0,295.5,4.1,29.5,643.0,684.47,511.53
2016,10,19,12,0,515.0,279.0,4.1,30.0,667.0,735.32,547.12
2016,10,19,12,15,690.5,194.0,4.05,30.0,715.0,835.25,620.11
2016,10,19,12,30,866.0,109.0,4.0,30.0,763.0,915.24,673.32
2016,10,19,12,45,703.0,186.5,4.0,30.0,714.0,888.72,655.18
2016,10,19,13,0,540.0,264.0,4.0,30.0,665.0,826.45,610.73
2016,10,19,13,15,437.5,293.0,3.95,30.0,613.5,771.39,571.41
2016,10,19,13,30,335.0,322.0,3.9,30.0,562.0,694.37,516.52
2016,10,19,13,45,578.5,215.5,3.9,30.0,612.0,849.84,631.72
2016,10,19,14,0,822.0,109.0,3.9,30.0,662.0,983.95,722.1
2016,10,19,14,15,664.5,161.5,3.85,29.5,595.0,897.37,665.61
2016,10,19,14,30,507.0,214.0,3.8,29.0,528.0,789.93,593.42
2016,10,19,14,45,558.5,182.5,3.75,29.0,507.5,804.64,607.01
2016,10,19,15,0,610.0,151.0,3.7,29.0,487.0,824.51,622.04
2016,10,19,15,15,641.5,128.0,3.55,29.0,455.0,821.27,620.69
2016,10,19,15,30,673.0,105.0,3.4,29.0,423.0,812.66,615.83
2016,10,19,15,45,635.5,101.5,3.25,29.0,376.0,759.08,579.47
2016,10,19,16,0,598.0,98.0,3.1,29.0,329.0,704.42,541.94
2016,10,19,16,15,554.5,89.5,2.8,28.5,279.0,637.9,495.24
2016,10,19,16,30,511.0,81.0,2.5,28.0,229.0,571.74,447.25
2016,10,19,16,45,450.5,69.5,2.2,27.5,180.5,489.47,385.11
2016,10,19,17,0,390.0,58.0,1.9,27.0,132.0,407.29,320.16
