Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,2.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,7,15,241.0,11.5,3.5,2.5,31.0,9.82,0.0
2016,11,19,7,30,482.0,23.0,3.6,3.0,62.0,21.04,10.6
2016,11,19,7,45,587.0,30.5,3.75,4.0,111.5,27.63,19.15
2016,11,19,8,0,692.0,38.0,3.9,5.0,161.0,34.26,25.68
2016,11,19,8,15,750.0,42.5,4.1,5.5,213.5,46.68,28.92
2016,11,19,8,30,808.0,47.0,4.3,6.0,266.0,107.51,57.49
2016,11,19,8,45,844.0,50.5,4.5,7.0,316.5,168.41,102.36
2016,11,19,9,0,880.0,54.0,4.7,8.0,367.0,233.12,158.41
2016,11,19,9,15,904.0,56.0,4.7,8.5,413.0,296.88,217.59
2016,11,19,9,30,928.0,58.0,4.7,9.0,459.0,362.46,278.78
2016,11,19,9,45,944.0,60.0,4.7,10.0,499.0,426.53,337.34
2016,11,19,10,0,960.0,62.0,4.7,11.0,539.0,490.94,394.29
2016,11,19,10,15,971.5,63.5,4.6,11.0,573.0,552.67,448.48
2016,11,19,10,30,983.0,65.0,4.5,11.0,607.0,613.67,500.32
2016,11,19,10,45,990.0,66.0,4.45,11.5,633.0,670.42,546.41
2016,11,19,11,0,997.0,67.0,4.4,12.0,659.0,725.42,589.62
2016,11,19,11,15,1001.5,67.5,4.3,12.5,676.5,776.14,627.31
2016,11,19,11,30,1006.0,68.0,4.2,13.0,694.0,824.38,660.38
2016,11,19,11,45,1007.0,69.0,4.15,13.5,703.5,867.79,689.94
2016,11,19,12,0,1008.0,70.0,4.1,14.0,713.0,908.07,716.93
2016,11,19,12,15,1007.5,70.0,4.05,14.0,713.5,942.61,740.97
2016,11,19,12,30,1007.0,70.0,4.0,14.0,714.0,973.58,762.45
2016,11,19,12,45,1004.5,70.0,3.95,14.5,705.5,999.05,778.64
2016,11,19,13,0,1002.0,70.0,3.9,15.0,697.0,1020.65,792.16
2016,11,19,13,15,997.0,69.5,3.8,15.0,680.5,1035.33,802.1
2016,11,19,13,30,992.0,69.0,3.7,15.0,664.0,1045.92,809.4
2016,11,19,13,45,984.0,68.0,3.65,15.0,639.0,1048.9,812.03
2016,11,19,14,0,976.0,67.0,3.6,15.0,614.0,1047.77,812.08
2016,11,19,14,15,964.5,65.5,3.5,15.0,581.5,1038.52,806.35
2016,11,19,14,30,953.0,64.0,3.4,15.0,549.0,1025.35,798.1
2016,11,19,14,45,931.0,64.0,3.35,15.0,509.0,1000.34,782.13
2016,11,19,15,0,909.0,64.0,3.3,15.0,469.0,972.04,763.9
2016,11,19,15,15,885.5,61.5,3.15,14.5,424.0,935.82,740.49
2016,11,19,15,30,862.0,59.0,3.0,14.0,379.0,896.97,714.76
2016,11,19,15,45,827.0,55.5,2.9,14.0,329.5,853.28,683.81
2016,11,19,16,0,792.0,52.0,2.8,14.0,280.0,798.11,643.24
2016,11,19,16,15,737.0,47.5,2.4,13.0,228.5,723.4,586.52
2016,11,19,16,30,682.0,43.0,2.0,12.0,177.0,649.1,527.02
2016,11,19,16,45,586.5,35.5,1.6,11.0,127.0,540.6,437.26
2016,11,19,17,0,491.0,28.0,1.2,10.0,77.0,436.92,338.7
2016,11,19,17,15,245.5,14.0,1.2,9.0,38.5,213.82,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,223.5,11.5,1.1,2.5,29.0,9.82,0.0
2016,11,20,7,30,447.0,23.0,1.2,3.0,58.0,21.02,10.06
2016,11,20,7,45,555.5,30.5,1.35,4.0,106.5,27.56,19.08
2016,11,20,8,0,664.0,38.0,1.5,5.0,155.0,34.16,25.61
2016,11,20,8,15,723.5,43.0,1.6,5.5,206.0,46.1,29.1
2016,11,20,8,30,783.0,48.0,1.7,6.0,257.0,102.98,54.61
2016,11,20,8,45,817.0,52.0,1.8,7.0,306.5,162.61,98.27
2016,11,20,9,0,851.0,56.0,1.9,8.0,356.0,228.12,154.36
2016,11,20,9,15,875.5,58.5,2.1,9.0,401.5,290.69,211.24
2016,11,20,9,30,900.0,61.0,2.3,10.0,447.0,355.19,269.97
2016,11,20,9,45,917.0,63.0,2.55,11.0,487.0,418.01,326.5
2016,11,20,10,0,934.0,65.0,2.8,12.0,527.0,481.32,381.76
2016,11,20,10,15,945.5,66.5,2.75,12.5,560.0,541.62,432.87
2016,11,20,10,30,957.0,68.0,2.7,13.0,593.0,601.24,481.53
2016,11,20,10,45,964.0,69.5,2.7,13.5,618.5,657.21,525.88
2016,11,20,11,0,971.0,71.0,2.7,14.0,644.0,711.52,567.52
2016,11,20,11,15,975.5,71.5,2.7,14.0,661.5,761.1,605.23
2016,11,20,11,30,980.0,72.0,2.7,14.0,679.0,808.3,638.52
2016,11,20,11,45,983.5,71.5,2.7,14.5,688.0,850.98,667.06
2016,11,20,12,0,987.0,71.0,2.7,15.0,697.0,890.75,693.26
2016,11,20,12,15,986.5,71.5,2.7,15.0,697.5,925.21,716.89
2016,11,20,12,30,986.0,72.0,2.7,15.0,698.0,956.2,738.11
2016,11,20,12,45,982.5,72.0,2.75,15.5,690.0,980.3,753.7
2016,11,20,13,0,979.0,72.0,2.8,16.0,682.0,1000.56,766.81
2016,11,20,13,15,974.0,71.0,2.8,16.0,665.5,1014.27,776.57
2016,11,20,13,30,969.0,70.0,2.8,16.0,649.0,1023.99,783.87
2016,11,20,13,45,960.0,69.5,2.85,16.5,624.5,1026.49,785.51
2016,11,20,14,0,951.0,69.0,2.9,17.0,600.0,1024.99,784.69
2016,11,20,14,15,939.0,67.5,2.9,17.0,568.0,1015.33,779.53
2016,11,20,14,30,927.0,66.0,2.9,17.0,536.0,1001.85,771.97
2016,11,20,14,45,909.0,65.0,2.9,17.0,497.0,979.62,758.47
2016,11,20,15,0,891.0,64.0,2.9,17.0,458.0,954.1,742.71
2016,11,20,15,15,867.0,61.0,2.75,16.5,414.0,917.03,718.76
2016,11,20,15,30,843.0,58.0,2.6,16.0,370.0,877.4,692.59
2016,11,20,15,45,807.5,55.0,2.5,16.0,321.0,834.51,662.44
2016,11,20,16,0,772.0,52.0,2.4,16.0,272.0,780.21,622.8
2016,11,20,16,15,716.5,47.0,2.15,15.0,221.5,705.08,567.05
2016,11,20,16,30,661.0,42.0,1.9,14.0,171.0,630.58,508.64
2016,11,20,16,45,565.5,35.0,1.65,13.0,122.5,523.57,421.28
2016,11,20,17,0,470.0,28.0,1.4,12.0,74.0,421.14,324.3
2016,11,20,17,15,235.0,14.0,1.45,11.0,37.0,205.99,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.5,11.5,2.3,5.5,25.5,9.82,0.0
2016,11,21,7,30,377.0,23.0,2.6,6.0,51.0,20.93,9.12
2016,11,21,7,45,487.0,31.5,2.9,7.0,97.0,28.31,19.37
2016,11,21,8,0,597.0,40.0,3.2,8.0,143.0,35.69,26.58
2016,11,21,8,15,659.0,45.5,3.1,9.0,192.5,46.69,30.08
2016,11,21,8,30,721.0,51.0,3.0,10.0,242.0,100.08,53.83
2016,11,21,8,45,758.0,55.0,2.9,11.0,289.5,156.24,94.25
2016,11,21,9,0,795.0,59.0,2.8,12.0,337.0,216.61,145.17
2016,11,21,9,15,820.5,62.0,3.25,13.0,381.0,276.97,199.51
2016,11,21,9,30,846.0,65.0,3.7,14.0,425.0,339.58,256.13
2016,11,21,9,45,862.5,67.5,4.15,15.0,463.5,400.45,310.75
2016,11,21,10,0,879.0,70.0,4.6,16.0,502.0,460.96,363.93
2016,11,21,10,15,891.0,71.5,4.7,16.5,534.0,518.53,413.4
2016,11,21,10,30,903.0,73.0,4.8,17.0,566.0,575.57,460.96
2016,11,21,10,45,910.0,74.5,4.9,18.0,590.5,628.85,503.27
2016,11,21,11,0,917.0,76.0,5.0,19.0,615.0,680.6,543.07
2016,11,21,11,15,922.0,77.0,5.0,19.5,632.0,728.68,579.66
2016,11,21,11,30,927.0,78.0,5.0,20.0,649.0,774.58,611.78
2016,11,21,11,45,930.5,77.5,5.0,20.5,658.0,815.27,639.66
2016,11,21,12,0,934.0,77.0,5.0,21.0,667.0,853.23,665.33
2016,11,21,12,15,933.0,77.0,5.0,21.0,667.0,885.05,687.81
2016,11,21,12,30,932.0,77.0,5.0,21.0,667.0,913.55,707.95
2016,11,21,12,45,927.0,77.5,5.0,21.5,658.5,935.62,722.2
2016,11,21,13,0,922.0,78.0,5.0,22.0,650.0,954.01,733.96
2016,11,21,13,15,915.5,77.0,5.0,22.0,633.5,965.44,742.44
2016,11,21,13,30,909.0,76.0,5.0,22.0,617.0,973.06,748.48
2016,11,21,13,45,897.5,76.0,5.0,22.0,592.5,973.34,749.6
2016,11,21,14,0,886.0,76.0,5.0,22.0,568.0,969.86,748.33
2016,11,21,14,15,872.5,74.0,4.95,22.0,537.0,958.17,741.09
2016,11,21,14,30,859.0,72.0,4.9,22.0,506.0,942.92,731.52
2016,11,21,14,45,834.5,71.5,4.85,22.0,467.5,926.46,721.19
2016,11,21,15,0,810.0,71.0,4.8,22.0,429.0,896.09,700.94
2016,11,21,15,15,783.5,68.0,4.6,21.5,386.5,857.67,675.09
2016,11,21,15,30,757.0,65.0,4.4,21.0,344.0,816.85,647.05
2016,11,21,15,45,716.0,61.5,4.2,21.0,297.0,760.18,605.77
2016,11,21,16,0,675.0,58.0,4.0,21.0,250.0,702.42,562.52
2016,11,21,16,15,616.0,52.5,3.6,20.0,202.5,633.5,510.36
2016,11,21,16,30,557.0,47.0,3.2,19.0,155.0,559.7,451.66
2016,11,21,16,45,456.5,38.5,2.8,18.5,109.5,451.54,362.04
2016,11,21,17,0,356.0,30.0,2.4,18.0,64.0,350.08,266.54
2016,11,21,17,15,178.0,15.0,2.45,17.5,32.0,171.83,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,2.5,4.05,16.0,2.5,2.13,0.0
2016,11,22,7,30,0.0,5.0,4.0,16.0,5.0,4.1,0.0
2016,11,22,7,45,0.0,11.5,4.0,16.5,11.5,9.45,2.4
2016,11,22,8,0,0.0,18.0,4.0,17.0,18.0,14.81,7.3
2016,11,22,8,15,0.0,25.0,4.05,17.0,25.0,20.6,12.57
2016,11,22,8,30,0.0,32.0,4.1,17.0,32.0,26.4,16.82
2016,11,22,8,45,0.0,39.0,4.15,17.5,39.0,32.21,21.73
2016,11,22,9,0,0.0,46.0,4.2,18.0,46.0,38.03,26.57
2016,11,22,9,15,0.0,52.5,4.5,18.5,52.5,43.44,31.0
2016,11,22,9,30,0.0,59.0,4.8,19.0,59.0,48.86,35.39
2016,11,22,9,45,0.0,64.5,5.1,19.5,64.5,53.46,39.04
2016,11,22,10,0,0.0,70.0,5.4,20.0,70.0,58.06,42.66
2016,11,22,10,15,0.0,45.5,5.5,20.0,45.5,37.67,25.68
2016,11,22,10,30,0.0,21.0,5.6,20.0,21.0,17.36,8.78
2016,11,22,10,45,0.0,17.0,5.7,20.5,17.0,14.05,5.99
2016,11,22,11,0,0.0,13.0,5.8,21.0,13.0,10.75,3.22
2016,11,22,11,15,0.0,19.5,5.7,21.0,19.5,16.13,7.65
2016,11,22,11,30,0.0,26.0,5.6,21.0,26.0,21.53,12.08
2016,11,22,11,45,0.0,52.5,5.6,21.5,52.5,43.56,30.09
2016,11,22,12,0,0.0,79.0,5.6,22.0,79.0,65.69,48.0
2016,11,22,12,15,2.5,134.0,5.45,22.0,136.0,115.68,88.49
2016,11,22,12,30,5.0,189.0,5.3,22.0,193.0,169.06,131.26
2016,11,22,12,45,2.5,169.5,5.2,22.0,171.5,149.1,115.21
2016,11,22,13,0,0.0,150.0,5.1,22.0,150.0,129.03,99.11
2016,11,22,13,15,0.0,116.0,4.95,22.0,116.0,98.0,74.22
2016,11,22,13,30,0.0,82.0,4.8,22.0,82.0,68.16,50.13
2016,11,22,13,45,16.5,152.5,4.65,22.0,161.5,149.05,116.36
2016,11,22,14,0,33.0,223.0,4.5,22.0,241.0,260.28,205.44
2016,11,22,14,15,16.5,116.5,4.35,22.0,125.5,125.53,97.63
2016,11,22,14,30,0.0,10.0,4.2,22.0,10.0,8.25,1.17
2016,11,22,14,45,0.0,8.0,4.05,22.0,8.0,6.6,0.0
2016,11,22,15,0,0.0,6.0,3.9,22.0,6.0,4.94,0.0
2016,11,22,15,15,0.0,5.5,3.65,22.0,5.5,4.53,0.0
2016,11,22,15,30,0.0,5.0,3.4,22.0,5.0,4.11,0.0
2016,11,22,15,45,0.0,4.0,3.2,22.0,4.0,3.29,0.0
2016,11,22,16,0,0.0,3.0,3.0,22.0,3.0,2.46,0.0
2016,11,22,16,15,0.0,2.5,2.7,21.5,2.5,2.05,0.0
2016,11,22,16,30,0.0,2.0,2.4,21.0,2.0,1.64,0.0
2016,11,22,16,45,0.0,1.0,2.1,20.5,1.0,0.82,0.0
2016,11,22,17,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,170.0,11.0,3.25,8.5,22.5,9.39,0.0
2016,11,23,7,30,340.0,22.0,3.4,9.0,45.0,18.34,5.53
2016,11,23,7,45,462.0,31.0,3.55,9.5,91.0,27.88,18.62
2016,11,23,8,0,584.0,40.0,3.7,10.0,137.0,35.75,26.33
2016,11,23,8,15,649.5,45.5,3.85,10.5,186.5,45.35,35.3
2016,11,23,8,30,715.0,51.0,4.0,11.0,236.0,98.18,52.6
2016,11,23,8,45,758.0,54.5,4.2,12.0,284.5,154.15,92.3
2016,11,23,9,0,801.0,58.0,4.4,13.0,333.0,215.06,143.37
2016,11,23,9,15,828.5,61.0,4.4,13.5,378.0,276.14,198.52
2016,11,23,9,30,856.0,64.0,4.4,14.0,423.0,340.56,257.03
2016,11,23,9,45,875.5,66.0,4.45,15.0,462.5,401.64,311.72
2016,11,23,10,0,895.0,68.0,4.5,16.0,502.0,463.56,365.5
2016,11,23,10,15,908.0,70.0,4.4,16.0,535.0,522.87,416.69
2016,11,23,10,30,921.0,72.0,4.3,16.0,568.0,581.77,465.92
2016,11,23,10,45,930.0,73.0,4.2,16.5,593.5,636.56,509.53
2016,11,23,11,0,939.0,74.0,4.1,17.0,619.0,689.96,550.84
2016,11,23,11,15,944.5,74.5,4.0,17.5,637.0,738.79,587.45
2016,11,23,11,30,950.0,75.0,3.9,18.0,655.0,785.41,619.36
2016,11,23,11,45,955.0,74.5,3.85,18.5,665.0,828.12,648.1
2016,11,23,12,0,960.0,74.0,3.8,19.0,675.0,868.14,674.6
2016,11,23,12,15,960.5,74.0,3.7,19.0,675.5,902.08,697.61
2016,11,23,12,30,961.0,74.0,3.6,19.0,676.0,932.71,718.22
2016,11,23,12,45,958.5,73.5,3.55,19.0,668.5,956.6,734.47
2016,11,23,13,0,956.0,73.0,3.5,19.0,661.0,976.8,748.28
2016,11,23,13,15,951.0,72.5,3.4,19.0,645.0,990.9,757.66
2016,11,23,13,30,946.0,72.0,3.3,19.0,629.0,1001.13,764.56
2016,11,23,13,45,937.5,71.0,3.2,19.5,605.5,1003.48,764.79
2016,11,23,14,0,929.0,70.0,3.1,20.0,582.0,1001.93,762.6
2016,11,23,14,15,917.0,68.5,3.0,20.0,550.5,992.49,756.69
2016,11,23,14,30,905.0,67.0,2.9,20.0,519.0,979.34,748.46
2016,11,23,14,45,887.0,65.0,2.8,20.0,481.0,956.16,733.46
2016,11,23,15,0,869.0,63.0,2.7,20.0,443.0,929.74,716.28
2016,11,23,15,15,845.0,60.5,2.5,19.5,400.0,893.99,692.93
2016,11,23,15,30,821.0,58.0,2.3,19.0,357.0,865.64,674.37
2016,11,23,15,45,785.0,54.5,2.1,19.0,309.5,812.45,636.21
2016,11,23,16,0,749.0,51.0,1.9,19.0,262.0,757.88,596.04
2016,11,23,16,15,693.0,46.0,1.65,18.0,212.5,683.31,541.16
2016,11,23,16,30,637.0,41.0,1.4,17.0,163.0,609.48,483.8
2016,11,23,16,45,540.0,34.0,1.2,16.0,115.5,502.49,397.82
2016,11,23,17,0,443.0,27.0,1.0,15.0,68.0,400.36,300.85
2016,11,23,17,15,221.5,13.5,1.0,14.5,34.0,194.96,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,153.5,11.0,1.1,8.5,21.0,9.39,0.0
2016,11,24,7,30,307.0,22.0,1.2,9.0,42.0,18.34,4.46
2016,11,24,7,45,414.5,32.5,1.35,10.0,85.0,26.79,17.58
2016,11,24,8,0,522.0,43.0,1.5,11.0,128.0,35.12,25.67
2016,11,24,8,15,589.5,49.5,1.5,11.5,176.0,44.05,34.01
2016,11,24,8,30,657.0,56.0,1.5,12.0,224.0,94.46,51.5
2016,11,24,8,45,691.5,62.5,1.55,12.5,270.0,151.38,92.48
2016,11,24,9,0,726.0,69.0,1.6,13.0,316.0,209.27,140.73
2016,11,24,9,15,755.5,72.5,1.85,14.0,359.5,266.9,191.52
2016,11,24,9,30,785.0,76.0,2.1,15.0,403.0,327.35,245.06
2016,11,24,9,45,800.5,80.5,2.4,16.0,440.5,386.02,296.77
2016,11,24,10,0,816.0,85.0,2.7,17.0,478.0,445.35,347.6
2016,11,24,10,15,830.5,87.0,2.7,17.5,510.0,502.13,394.98
2016,11,24,10,30,845.0,89.0,2.7,18.0,542.0,558.84,440.72
2016,11,24,10,45,851.5,92.0,2.75,18.5,566.5,611.49,482.1
2016,11,24,11,0,858.0,95.0,2.8,19.0,591.0,662.79,521.22
2016,11,24,11,15,864.0,96.0,2.8,19.5,608.5,710.03,556.13
2016,11,24,11,30,870.0,97.0,2.8,20.0,626.0,755.36,588.15
2016,11,24,11,45,879.5,95.0,2.8,20.5,636.5,797.92,616.54
2016,11,24,12,0,889.0,93.0,2.8,21.0,647.0,830.81,637.84
2016,11,24,12,15,889.5,93.0,2.8,21.0,648.0,862.77,659.71
2016,11,24,12,30,890.0,93.0,2.8,21.0,649.0,891.67,679.44
2016,11,24,12,45,884.5,94.0,2.85,21.5,641.0,913.18,693.21
2016,11,24,13,0,879.0,95.0,2.9,22.0,633.0,941.19,711.54
2016,11,24,13,15,873.0,94.0,2.9,22.0,617.5,953.22,720.0
2016,11,24,13,30,867.0,93.0,2.9,22.0,602.0,961.53,726.28
2016,11,24,13,45,854.0,92.5,2.9,22.0,578.0,960.04,726.12
2016,11,24,14,0,841.0,92.0,2.9,22.0,554.0,954.78,723.68
2016,11,24,14,15,827.0,90.0,2.85,22.0,523.5,943.03,716.6
2016,11,24,14,30,813.0,88.0,2.8,22.0,493.0,927.75,707.28
2016,11,24,14,45,791.0,86.0,2.75,22.0,456.0,901.37,690.4
2016,11,24,15,0,769.0,84.0,2.7,22.0,419.0,871.91,671.38
2016,11,24,15,15,740.5,80.5,2.45,21.5,377.0,831.64,644.31
2016,11,24,15,30,712.0,77.0,2.2,21.0,335.0,796.34,620.3
2016,11,24,15,45,665.5,73.0,1.95,21.0,288.5,735.71,576.24
2016,11,24,16,0,619.0,69.0,1.7,21.0,242.0,674.45,530.67
2016,11,24,16,15,556.5,61.5,1.5,20.0,195.0,594.98,472.08
2016,11,24,16,30,494.0,54.0,1.3,19.0,148.0,516.98,411.64
2016,11,24,16,45,386.5,43.5,1.15,18.5,103.5,402.69,319.44
2016,11,24,17,0,279.0,33.0,1.0,18.0,59.0,295.24,220.6
2016,11,24,17,15,139.5,16.5,1.0,17.5,29.5,145.65,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,3.5,1.1,14.0,3.5,2.99,0.0
2016,11,25,7,30,0.0,7.0,1.4,14.0,7.0,5.74,0.0
2016,11,25,7,45,0.0,16.5,1.75,14.5,16.5,13.58,5.9
2016,11,25,8,0,0.0,26.0,2.1,15.0,26.0,21.44,13.19
2016,11,25,8,15,0.0,36.5,2.35,15.0,36.5,30.15,21.17
2016,11,25,8,30,0.0,47.0,2.6,15.0,47.0,38.87,27.64
2016,11,25,8,45,0.0,57.0,2.85,15.5,57.0,47.2,34.72
2016,11,25,9,0,0.0,67.0,3.1,16.0,67.0,55.52,41.68
2016,11,25,9,15,0.0,52.0,3.2,16.0,52.0,43.02,31.01
2016,11,25,9,30,0.0,37.0,3.3,16.0,37.0,30.57,20.37
2016,11,25,9,45,0.0,32.0,3.45,16.0,32.0,26.43,16.81
2016,11,25,10,0,0.0,27.0,3.6,16.0,27.0,22.3,13.27
2016,11,25,10,15,0.0,79.0,3.65,16.0,79.0,65.59,49.64
2016,11,25,10,30,0.0,131.0,3.7,16.0,131.0,109.9,86.32
2016,11,25,10,45,0.5,150.0,3.8,16.0,150.5,126.93,100.17
2016,11,25,11,0,1.0,169.0,3.9,16.0,170.0,144.38,114.32
2016,11,25,11,15,0.5,97.5,3.9,16.0,98.0,81.6,62.5
2016,11,25,11,30,0.0,26.0,3.9,16.0,26.0,21.53,12.42
2016,11,25,11,45,0.0,70.0,3.9,16.0,70.0,58.15,43.01
2016,11,25,12,0,0.0,114.0,3.9,16.0,114.0,95.72,74.08
2016,11,25,12,15,12.0,177.5,3.85,16.0,185.0,163.57,130.02
2016,11,25,12,30,24.0,241.0,3.8,16.0,256.0,236.39,189.09
2016,11,25,12,45,13.5,210.5,3.75,16.0,219.0,198.62,158.27
2016,11,25,13,0,3.0,180.0,3.7,16.0,182.0,160.45,127.08
2016,11,25,13,15,1.5,166.5,3.65,16.0,167.5,146.8,116.05
2016,11,25,13,30,0.0,153.0,3.6,16.0,153.0,133.06,104.89
2016,11,25,13,45,0.0,111.0,3.55,16.0,111.0,93.87,72.77
2016,11,25,14,0,0.0,69.0,3.5,16.0,69.0,57.26,42.47
2016,11,25,14,15,19.5,135.5,3.45,16.0,145.0,149.01,119.63
2016,11,25,14,30,39.0,202.0,3.4,16.0,221.0,249.77,202.54
2016,11,25,14,45,40.5,188.5,3.35,16.0,207.5,238.9,194.05
2016,11,25,15,0,42.0,175.0,3.3,16.0,194.0,228.01,185.77
2016,11,25,15,15,33.0,159.5,3.15,15.5,173.5,204.49,166.92
2016,11,25,15,30,24.0,144.0,3.0,15.0,153.0,164.01,133.76
2016,11,25,15,45,19.5,125.0,2.95,15.0,131.5,141.66,115.21
2016,11,25,16,0,15.0,106.0,2.9,15.0,110.0,119.37,96.39
2016,11,25,16,15,7.5,85.5,2.7,14.5,87.5,92.41,73.31
2016,11,25,16,30,0.0,65.0,2.5,14.0,65.0,65.3,49.77
2016,11,25,16,45,0.0,44.5,2.35,14.0,44.5,43.5,30.74
2016,11,25,17,0,0.0,24.0,2.2,14.0,24.0,19.87,9.86
2016,11,25,17,15,0.0,12.0,2.1,13.5,12.0,9.89,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,7,45,0.0,0.5,2.4,9.5,0.5,0.41,0.0
2016,11,26,8,0,0.0,1.0,2.6,10.0,1.0,0.82,0.0
2016,11,26,8,15,0.0,2.0,2.55,10.5,2.0,1.64,0.0
2016,11,26,8,30,0.0,3.0,2.5,11.0,3.0,2.46,0.0
2016,11,26,8,45,0.0,3.5,2.45,12.0,3.5,2.87,0.0
2016,11,26,9,0,0.0,4.0,2.4,13.0,4.0,3.29,0.0
2016,11,26,9,15,5.0,75.5,2.35,13.5,77.5,63.85,49.02
2016,11,26,9,30,10.0,147.0,2.3,14.0,151.0,124.88,100.05
2016,11,26,9,45,12.0,161.5,2.25,14.5,167.0,139.19,111.45
2016,11,26,10,0,14.0,176.0,2.2,15.0,183.0,153.89,123.13
2016,11,26,10,15,96.0,209.0,2.15,15.5,259.5,230.05,184.7
2016,11,26,10,30,178.0,242.0,2.1,16.0,336.0,319.88,256.15
2016,11,26,10,45,107.5,238.5,2.05,16.5,296.5,278.35,222.3
2016,11,26,11,0,37.0,235.0,2.0,17.0,257.0,237.2,188.35
2016,11,26,11,15,101.5,260.0,1.95,17.0,321.0,309.81,246.88
2016,11,26,11,30,166.0,285.0,1.9,17.0,385.0,401.82,318.83
2016,11,26,11,45,231.0,282.0,1.85,17.5,423.5,459.18,362.76
2016,11,26,12,0,296.0,279.0,1.8,18.0,462.0,536.16,420.41
2016,11,26,12,15,293.0,280.5,1.75,18.0,461.5,550.18,430.19
2016,11,26,12,30,290.0,282.0,1.7,18.0,461.0,563.03,439.52
2016,11,26,12,45,191.5,282.0,1.65,18.5,400.0,469.34,367.43
2016,11,26,13,0,93.0,282.0,1.6,19.0,339.0,369.05,289.28
2016,11,26,13,15,77.0,269.0,1.55,19.0,316.0,344.46,270.83
2016,11,26,13,30,61.0,256.0,1.5,19.0,293.0,318.93,251.1
2016,11,26,13,45,35.5,223.0,1.5,19.5,244.5,259.51,204.29
2016,11,26,14,0,10.0,190.0,1.5,20.0,196.0,182.56,142.96
2016,11,26,14,15,5.0,156.5,1.5,19.5,159.5,144.5,113.06
2016,11,26,14,30,0.0,123.0,1.5,19.0,123.0,106.94,82.88
2016,11,26,14,45,0.0,97.0,1.5,19.0,97.0,82.25,62.87
2016,11,26,15,0,0.0,71.0,1.5,19.0,71.0,58.88,43.69
2016,11,26,15,15,0.0,63.5,1.45,19.0,63.5,52.61,38.59
2016,11,26,15,30,0.0,56.0,1.4,19.0,56.0,46.35,33.45
2016,11,26,15,45,0.0,48.0,1.4,19.0,48.0,39.69,27.9
2016,11,26,16,0,0.0,40.0,1.4,19.0,40.0,33.04,22.3
2016,11,26,16,15,0.0,32.0,1.25,18.0,32.0,26.4,16.73
2016,11,26,16,30,0.0,24.0,1.1,17.0,24.0,19.77,11.05
2016,11,26,16,45,0.0,16.5,0.95,16.5,16.5,13.57,5.65
2016,11,26,17,0,0.0,9.0,0.8,16.0,9.0,7.39,0.08
2016,11,26,17,15,0.0,4.5,0.85,15.5,4.5,3.69,0.0
2016,11,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,13.0,10.5,3.3,12.0,11.0,8.96,0.0
2016,11,27,7,30,26.0,21.0,3.5,12.0,22.0,16.78,0.0
2016,11,27,7,45,74.0,39.5,3.75,12.5,49.5,30.76,20.36
2016,11,27,8,0,122.0,58.0,4.0,13.0,77.0,43.84,32.94
2016,11,27,8,15,147.0,78.0,4.3,13.5,108.5,58.61,46.51
2016,11,27,8,30,172.0,98.0,4.6,14.0,140.0,88.42,63.79
2016,11,27,8,45,187.5,116.0,4.9,15.0,170.5,119.04,87.23
2016,11,27,9,0,203.0,134.0,5.2,16.0,201.0,151.85,114.1
2016,11,27,9,15,101.5,101.0,5.4,16.5,134.5,112.65,86.03
2016,11,27,9,30,0.0,68.0,5.6,17.0,68.0,56.37,42.02
2016,11,27,9,45,0.0,78.5,5.85,17.5,78.5,65.15,49.21
2016,11,27,10,0,0.0,89.0,6.1,18.0,89.0,73.96,56.33
2016,11,27,10,15,4.5,135.5,6.2,18.5,138.0,115.76,90.64
2016,11,27,10,30,9.0,182.0,6.3,19.0,187.0,159.3,125.91
2016,11,27,10,45,69.0,224.0,6.45,19.5,263.0,241.82,192.98
2016,11,27,11,0,129.0,266.0,6.6,20.0,339.0,336.57,268.85
2016,11,27,11,15,64.5,200.0,6.65,20.5,236.5,225.41,179.07
2016,11,27,11,30,0.0,134.0,6.7,21.0,134.0,113.18,86.89
2016,11,27,11,45,0.0,136.0,6.75,21.5,136.0,115.12,88.28
2016,11,27,12,0,0.0,138.0,6.8,22.0,138.0,117.09,89.65
2016,11,27,12,15,0.0,134.0,6.8,22.0,134.0,113.68,86.88
2016,11,27,12,30,0.0,130.0,6.8,22.0,130.0,110.25,84.12
2016,11,27,12,45,14.0,185.5,6.8,22.5,194.0,174.88,136.39
2016,11,27,13,0,28.0,241.0,6.8,23.0,258.0,244.45,191.82
2016,11,27,13,15,43.0,247.5,6.75,23.0,273.0,287.69,226.52
2016,11,27,13,30,58.0,254.0,6.7,23.0,288.0,313.86,247.82
2016,11,27,13,45,29.0,191.0,6.65,23.0,208.0,216.22,170.1
2016,11,27,14,0,0.0,128.0,6.6,23.0,128.0,110.33,84.28
2016,11,27,14,15,0.0,139.5,6.5,23.0,139.5,122.44,94.29
2016,11,27,14,30,0.0,151.0,6.4,23.0,151.0,135.68,105.18
2016,11,27,14,45,0.0,107.0,6.3,23.0,107.0,92.04,69.96
2016,11,27,15,0,0.0,63.0,6.2,23.0,63.0,52.2,37.48
2016,11,27,15,15,0.0,56.5,6.0,22.5,56.5,46.77,33.18
2016,11,27,15,30,0.0,50.0,5.8,22.0,50.0,41.36,28.83
2016,11,27,15,45,0.0,43.0,5.6,22.0,43.0,35.53,24.03
2016,11,27,16,0,0.0,36.0,5.4,22.0,36.0,29.71,19.18
2016,11,27,16,15,187.0,49.0,5.05,21.5,84.0,252.34,208.75
2016,11,27,16,30,374.0,62.0,4.7,21.0,132.0,426.19,348.33
2016,11,27,16,45,277.5,48.5,4.4,21.0,91.5,323.28,259.47
2016,11,27,17,0,181.0,35.0,4.1,21.0,51.0,228.44,168.93
2016,11,27,17,15,90.5,17.5,4.0,20.5,25.5,110.46,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,18.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,84.5,10.5,5.1,18.0,15.0,8.96,0.0
2016,11,28,7,30,169.0,21.0,5.1,18.0,30.0,16.4,0.0
2016,11,28,7,45,295.0,33.5,5.1,18.5,70.0,27.63,17.05
2016,11,28,8,0,421.0,46.0,5.1,19.0,110.0,37.59,26.69
2016,11,28,8,15,493.5,54.5,5.2,19.0,155.5,44.73,33.39
2016,11,28,8,30,566.0,63.0,5.3,19.0,201.0,90.79,51.07
2016,11,28,8,45,641.5,61.0,5.45,19.5,247.5,137.2,80.96
2016,11,28,9,0,717.0,59.0,5.6,20.0,294.0,194.47,126.09
2016,11,28,9,15,761.0,65.5,5.85,20.0,345.5,257.53,180.94
2016,11,28,9,30,805.0,72.0,6.1,20.0,397.0,325.25,240.82
2016,11,28,9,45,833.5,73.5,6.35,20.5,438.0,386.73,295.53
2016,11,28,10,0,862.0,75.0,6.6,21.0,479.0,450.23,350.88
2016,11,28,10,15,878.5,76.5,6.7,21.0,513.5,509.62,402.46
2016,11,28,10,30,895.0,78.0,6.8,21.0,548.0,566.85,451.19
2016,11,28,10,45,912.5,77.5,6.95,21.5,576.0,623.77,497.71
2016,11,28,11,0,930.0,77.0,7.1,22.0,604.0,680.14,542.68
2016,11,28,11,15,936.5,78.0,6.95,22.0,622.5,729.82,581.84
2016,11,28,11,30,943.0,79.0,6.8,22.0,641.0,777.47,617.08
2016,11,28,11,45,951.0,78.0,6.65,22.0,652.0,821.77,648.86
2016,11,28,12,0,959.0,77.0,6.5,22.0,663.0,863.65,678.57
2016,11,28,12,15,959.0,77.0,6.45,22.0,664.5,897.36,702.59
2016,11,28,12,30,959.0,77.0,6.4,22.0,666.0,927.77,724.23
2016,11,28,12,45,956.5,76.5,6.35,22.0,659.0,951.93,741.42
2016,11,28,13,0,954.0,76.0,6.3,22.0,652.0,972.44,756.1
2016,11,28,13,15,948.5,75.5,6.25,22.0,636.0,986.43,766.28
2016,11,28,13,30,943.0,75.0,6.2,22.0,620.0,996.58,773.92
2016,11,28,13,45,932.0,74.5,6.2,22.0,596.0,997.62,775.59
2016,11,28,14,0,921.0,74.0,6.2,22.0,572.0,994.78,774.73
2016,11,28,14,15,908.5,72.5,6.05,22.0,541.0,985.4,768.48
2016,11,28,14,30,896.0,71.0,5.9,22.0,510.0,972.36,759.78
2016,11,28,14,45,876.5,69.0,5.75,22.0,472.5,948.41,743.36
2016,11,28,15,0,857.0,67.0,5.6,22.0,435.0,931.71,732.21
2016,11,28,15,15,830.5,64.5,5.2,21.5,392.0,894.06,705.58
2016,11,28,15,30,804.0,62.0,4.8,21.0,349.0,853.83,676.7
2016,11,28,15,45,765.0,58.0,4.4,20.5,301.5,798.06,635.63
2016,11,28,16,0,726.0,54.0,4.0,20.0,254.0,741.0,593.14
2016,11,28,16,15,665.0,49.0,3.45,19.0,205.0,663.08,533.53
2016,11,28,16,30,604.0,44.0,2.9,18.0,156.0,585.88,471.48
2016,11,28,16,45,496.5,36.0,2.4,17.0,109.5,480.27,383.81
2016,11,28,17,0,389.0,28.0,1.9,16.0,63.0,373.51,279.09
2016,11,28,17,15,194.5,14.0,1.8,15.5,31.5,180.67,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
