Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,103.5,10.0,2.5,9.5,15.0,8.54,0.0
2016,11,29,7,30,207.0,20.0,2.9,10.0,30.0,16.71,0.0
2016,11,29,7,45,345.5,31.0,3.3,11.0,71.5,25.62,15.85
2016,11,29,8,0,484.0,42.0,3.7,12.0,113.0,34.46,24.75
2016,11,29,8,15,561.0,49.0,3.6,12.5,161.0,39.91,30.03
2016,11,29,8,30,638.0,56.0,3.5,13.0,209.0,88.99,48.5
2016,11,29,8,45,688.0,60.5,3.45,14.0,256.5,144.53,86.74
2016,11,29,9,0,738.0,65.0,3.4,15.0,304.0,202.89,134.12
2016,11,29,9,15,769.5,68.5,3.35,15.5,348.5,261.29,185.7
2016,11,29,9,30,801.0,72.0,3.3,16.0,393.0,322.75,240.55
2016,11,29,9,45,823.0,74.5,3.25,17.0,432.5,382.5,293.09
2016,11,29,10,0,845.0,77.0,3.2,18.0,472.0,443.58,345.11
2016,11,29,10,15,603.0,145.0,3.25,18.5,437.0,441.08,347.75
2016,11,29,10,30,361.0,213.0,3.3,19.0,402.0,398.12,315.77
2016,11,29,10,45,629.0,148.5,3.4,20.0,495.5,531.46,420.42
2016,11,29,11,0,897.0,84.0,3.5,21.0,589.0,665.1,522.65
2016,11,29,11,15,903.5,85.0,3.2,21.5,607.5,713.4,556.92
2016,11,29,11,30,910.0,86.0,2.9,22.0,626.0,759.77,587.86
2016,11,29,11,45,916.5,85.0,2.65,22.5,636.5,801.78,614.12
2016,11,29,12,0,923.0,84.0,2.4,23.0,647.0,841.37,637.96
2016,11,29,12,15,923.5,84.0,2.35,23.0,648.5,874.47,659.69
2016,11,29,12,30,924.0,84.0,2.3,23.0,650.0,904.43,679.24
2016,11,29,12,45,923.0,83.0,2.25,23.0,643.5,928.61,694.89
2016,11,29,13,0,922.0,82.0,2.2,23.0,637.0,949.32,708.31
2016,11,29,13,15,916.5,81.5,2.25,23.0,622.0,962.9,718.19
2016,11,29,13,30,911.0,81.0,2.3,23.0,607.0,972.77,725.85
2016,11,29,13,45,903.0,79.5,2.4,23.5,584.0,975.27,727.94
2016,11,29,14,0,895.0,78.0,2.5,24.0,561.0,974.02,727.76
2016,11,29,14,15,882.0,76.5,2.55,23.5,530.5,964.27,724.42
2016,11,29,14,30,869.0,75.0,2.6,23.0,500.0,961.72,726.09
2016,11,29,14,45,853.0,72.0,2.7,23.0,463.5,939.98,713.82
2016,11,29,15,0,837.0,69.0,2.8,23.0,427.0,914.94,699.29
2016,11,29,15,15,810.5,66.0,2.55,22.5,384.5,876.97,674.1
2016,11,29,15,30,784.0,63.0,2.3,22.0,342.0,836.48,646.72
2016,11,29,15,45,746.0,59.0,2.05,21.5,295.5,782.11,608.68
2016,11,29,16,0,708.0,55.0,1.8,21.0,249.0,726.42,568.42
2016,11,29,16,15,646.5,49.5,1.7,19.5,201.0,647.99,512.7
2016,11,29,16,30,585.0,44.0,1.6,18.0,153.0,570.42,454.11
2016,11,29,16,45,478.5,36.0,1.5,17.0,107.0,466.37,370.12
2016,11,29,17,0,372.0,28.0,1.4,16.0,61.0,361.06,268.49
2016,11,29,17,15,186.0,14.0,1.45,15.5,30.5,174.69,0.0
2016,11,29,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,149.5,8.5,3.95,6.0,16.0,7.26,0.0
2016,11,30,7,30,299.0,17.0,4.0,6.0,32.0,15.46,0.0
2016,11,30,7,45,441.5,26.0,4.1,6.5,76.0,23.48,14.2
2016,11,30,8,0,584.0,35.0,4.2,7.0,120.0,31.53,22.62
2016,11,30,8,15,657.0,40.5,4.4,7.5,169.5,36.11,27.19
2016,11,30,8,30,730.0,46.0,4.6,8.0,219.0,88.37,46.02
2016,11,30,8,45,780.0,49.0,4.85,9.0,269.0,144.91,84.74
2016,11,30,9,0,830.0,52.0,5.1,10.0,319.0,209.1,138.27
2016,11,30,9,15,860.0,54.5,5.0,10.5,365.5,270.96,194.65
2016,11,30,9,30,890.0,57.0,4.9,11.0,412.0,335.44,254.22
2016,11,30,9,45,914.0,58.0,4.8,12.0,453.0,398.59,311.65
2016,11,30,10,0,938.0,59.0,4.7,13.0,494.0,463.05,368.48
2016,11,30,10,15,952.0,60.5,4.5,13.5,528.5,524.26,421.33
2016,11,30,10,30,966.0,62.0,4.3,14.0,563.0,585.1,471.83
2016,11,30,10,45,977.0,62.5,4.1,14.5,590.5,642.48,517.79
2016,11,30,11,0,988.0,63.0,3.9,15.0,618.0,698.59,561.31
2016,11,30,11,15,994.0,63.5,3.75,15.0,636.5,749.79,600.92
2016,11,30,11,30,1000.0,64.0,3.6,15.0,655.0,798.75,635.6
2016,11,30,11,45,1003.5,64.0,3.5,15.5,665.5,842.78,665.06
2016,11,30,12,0,1007.0,64.0,3.4,16.0,676.0,883.92,692.05
2016,11,30,12,15,1007.5,64.5,3.35,16.0,678.0,920.1,716.86
2016,11,30,12,30,1008.0,65.0,3.3,16.0,680.0,952.87,739.22
2016,11,30,12,45,1006.0,64.5,3.25,16.5,673.0,978.65,755.28
2016,11,30,13,0,1004.0,64.0,3.2,17.0,666.0,1000.63,768.75
2016,11,30,13,15,999.0,63.5,3.15,17.0,650.5,1015.95,779.21
2016,11,30,13,30,994.0,63.0,3.1,17.0,635.0,1027.24,787.13
2016,11,30,13,45,986.0,62.0,3.1,17.0,611.5,1031.0,790.57
2016,11,30,14,0,978.0,61.0,3.1,17.0,588.0,1030.7,791.52
2016,11,30,14,15,966.5,60.0,3.1,17.0,556.5,1023.03,787.64
2016,11,30,14,30,955.0,59.0,3.1,17.0,525.0,1011.5,781.32
2016,11,30,14,45,936.0,58.5,3.1,17.0,487.0,989.77,768.05
2016,11,30,15,0,917.0,58.0,3.1,17.0,449.0,964.69,752.46
2016,11,30,15,15,893.0,56.0,2.9,16.5,405.5,929.67,729.45
2016,11,30,15,30,869.0,54.0,2.7,16.0,362.0,892.03,704.15
2016,11,30,15,45,833.5,50.5,2.5,15.5,314.0,839.53,667.32
2016,11,30,16,0,798.0,47.0,2.3,15.0,266.0,785.78,628.23
2016,11,30,16,15,742.5,42.5,2.0,14.0,215.5,720.42,578.78
2016,11,30,16,30,687.0,38.0,1.7,13.0,165.0,646.97,520.17
2016,11,30,16,45,588.0,31.5,1.4,12.0,116.5,538.08,430.38
2016,11,30,17,0,489.0,25.0,1.1,11.0,68.0,434.31,324.75
2016,11,30,17,15,244.5,12.5,1.1,10.5,34.0,209.59,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,127.5,8.5,1.3,3.5,14.5,7.26,0.0
2016,12,1,7,30,255.0,17.0,1.5,4.0,29.0,14.16,0.0
2016,12,1,7,45,382.5,28.0,1.7,5.0,70.0,23.2,13.92
2016,12,1,8,0,510.0,39.0,1.9,6.0,111.0,32.12,23.25
2016,12,1,8,15,585.0,46.0,1.95,6.5,159.0,37.37,28.47
2016,12,1,8,30,660.0,53.0,2.0,7.0,207.0,89.0,49.48
2016,12,1,8,45,703.0,58.0,2.1,8.0,254.5,142.1,85.96
2016,12,1,9,0,746.0,63.0,2.2,9.0,302.0,200.26,134.13
2016,12,1,9,15,777.0,67.0,2.45,10.0,346.0,259.29,186.89
2016,12,1,9,30,808.0,71.0,2.7,11.0,390.0,321.34,242.92
2016,12,1,9,45,828.5,73.5,2.95,12.0,429.0,380.82,296.5
2016,12,1,10,0,849.0,76.0,3.2,13.0,468.0,441.45,349.67
2016,12,1,10,15,864.0,78.0,3.35,13.5,501.0,499.83,400.04
2016,12,1,10,30,879.0,80.0,3.5,14.0,534.0,558.17,448.87
2016,12,1,10,45,889.0,81.5,3.65,15.0,559.5,609.7,490.23
2016,12,1,11,0,899.0,83.0,3.8,16.0,585.0,662.36,531.06
2016,12,1,11,15,905.0,84.0,3.75,16.0,603.5,710.41,568.68
2016,12,1,11,30,911.0,85.0,3.7,16.0,622.0,756.5,603.02
2016,12,1,11,45,917.0,84.5,3.65,16.5,632.5,798.75,631.86
2016,12,1,12,0,923.0,84.0,3.6,17.0,643.0,838.57,658.62
2016,12,1,12,15,923.5,84.5,3.6,17.0,644.5,872.33,682.35
2016,12,1,12,30,924.0,85.0,3.6,17.0,646.0,902.99,703.89
2016,12,1,12,45,921.5,84.5,3.6,17.5,639.5,926.58,719.13
2016,12,1,13,0,919.0,84.0,3.6,18.0,633.0,946.66,732.0
2016,12,1,13,15,913.5,83.0,3.6,18.0,618.0,959.77,741.54
2016,12,1,13,30,908.0,82.0,3.6,18.0,603.0,969.17,748.71
2016,12,1,13,45,898.5,81.0,3.6,18.0,580.0,971.04,750.87
2016,12,1,14,0,889.0,80.0,3.6,18.0,557.0,969.18,750.68
2016,12,1,14,15,876.5,78.5,3.6,18.0,527.0,970.91,753.21
2016,12,1,14,30,864.0,77.0,3.6,18.0,497.0,958.3,745.81
2016,12,1,14,45,846.5,74.5,3.6,18.0,460.5,936.05,731.81
2016,12,1,15,0,829.0,72.0,3.6,18.0,424.0,910.53,715.47
2016,12,1,15,15,802.5,69.0,3.3,17.5,382.0,872.85,689.68
2016,12,1,15,30,776.0,66.0,3.0,17.0,340.0,832.65,661.59
2016,12,1,15,45,737.5,61.5,2.75,17.0,294.0,777.47,620.86
2016,12,1,16,0,699.0,57.0,2.5,17.0,248.0,720.97,577.97
2016,12,1,16,15,638.5,51.5,2.2,15.5,200.0,643.62,520.29
2016,12,1,16,30,578.0,46.0,1.9,14.0,152.0,576.29,466.98
2016,12,1,16,45,473.5,37.0,1.6,13.0,106.5,464.22,374.24
2016,12,1,17,0,369.0,28.0,1.3,12.0,61.0,359.25,270.36
2016,12,1,17,15,184.5,14.0,1.3,11.5,30.5,173.8,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,4.0,2.4,9.0,4.0,3.41,0.0
2016,12,2,7,30,0.0,8.0,2.6,9.0,8.0,6.58,0.0
2016,12,2,7,45,0.0,22.0,2.85,9.0,22.0,18.17,9.28
2016,12,2,8,0,0.0,36.0,3.1,9.0,36.0,29.51,20.57
2016,12,2,8,15,0.0,53.0,3.15,9.0,53.0,42.81,33.02
2016,12,2,8,30,0.0,70.0,3.2,9.0,70.0,56.59,43.66
2016,12,2,8,45,0.0,87.0,3.25,9.5,87.0,70.68,55.92
2016,12,2,9,0,0.0,104.0,3.3,10.0,104.0,85.01,68.17
2016,12,2,9,15,10.0,126.0,3.3,10.5,130.0,106.06,85.6
2016,12,2,9,30,20.0,148.0,3.3,11.0,156.0,128.72,104.29
2016,12,2,9,45,51.0,173.5,3.35,11.5,196.5,167.07,135.72
2016,12,2,10,0,82.0,199.0,3.4,12.0,237.0,207.38,168.77
2016,12,2,10,15,69.5,209.5,3.45,12.5,243.0,217.46,176.96
2016,12,2,10,30,57.0,220.0,3.5,13.0,249.0,226.23,183.82
2016,12,2,10,45,133.5,238.5,3.6,14.0,311.5,302.12,245.4
2016,12,2,11,0,210.0,257.0,3.7,15.0,374.0,378.09,305.99
2016,12,2,11,15,106.0,215.0,3.75,15.0,274.0,279.23,225.99
2016,12,2,11,30,2.0,173.0,3.8,15.0,174.0,149.8,118.91
2016,12,2,11,45,2.0,174.0,3.85,15.5,175.5,151.2,119.92
2016,12,2,12,0,2.0,175.0,3.9,16.0,177.0,152.62,120.8
2016,12,2,12,15,1.0,166.5,3.9,16.0,167.5,144.39,114.03
2016,12,2,12,30,0.0,158.0,3.9,16.0,158.0,136.05,107.19
2016,12,2,12,45,0.0,138.0,3.9,16.0,138.0,117.87,92.32
2016,12,2,13,0,0.0,118.0,3.9,16.0,118.0,99.79,77.52
2016,12,2,13,15,0.0,85.0,3.9,15.5,85.0,70.67,53.58
2016,12,2,13,30,0.0,52.0,3.9,15.0,52.0,43.11,30.7
2016,12,2,13,45,129.0,145.5,3.9,15.0,214.5,278.4,230.07
2016,12,2,14,0,258.0,239.0,3.9,15.0,377.0,539.46,438.58
2016,12,2,14,15,129.5,198.0,3.9,15.0,267.5,348.66,285.27
2016,12,2,14,30,1.0,157.0,3.9,15.0,158.0,143.4,114.49
2016,12,2,14,45,0.5,144.0,3.95,15.0,144.5,131.11,104.8
2016,12,2,15,0,0.0,131.0,4.0,15.0,131.0,118.84,94.81
2016,12,2,15,15,0.0,117.5,3.95,14.5,117.5,106.51,84.88
2016,12,2,15,30,0.0,104.0,3.9,14.0,104.0,94.2,74.82
2016,12,2,15,45,0.0,89.5,3.85,14.0,89.5,80.73,63.5
2016,12,2,16,0,0.0,75.0,3.8,14.0,75.0,67.2,51.98
2016,12,2,16,15,0.0,60.0,3.75,13.5,60.0,52.96,39.77
2016,12,2,16,30,0.0,45.0,3.7,13.0,45.0,38.47,27.17
2016,12,2,16,45,0.0,31.0,3.7,13.0,31.0,25.62,15.84
2016,12,2,17,0,0.0,17.0,3.7,13.0,17.0,14.01,5.19
2016,12,2,17,15,0.0,8.5,3.7,12.5,8.5,6.99,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.43,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.85,0.0
2016,12,3,7,45,0.0,5.0,4.1,8.0,5.0,4.1,0.0
2016,12,3,8,0,0.0,9.0,4.1,8.0,9.0,7.39,0.92
2016,12,3,8,15,0.0,13.0,4.0,8.0,13.0,10.68,4.04
2016,12,3,8,30,0.0,17.0,3.9,8.0,17.0,13.98,6.62
2016,12,3,8,45,0.0,21.5,3.8,8.0,21.5,17.7,9.94
2016,12,3,9,0,0.0,26.0,3.7,8.0,26.0,21.43,13.22
2016,12,3,9,15,0.0,60.5,3.75,8.0,60.5,50.11,38.31
2016,12,3,9,30,0.0,95.0,3.8,8.0,95.0,78.77,63.11
2016,12,3,9,45,0.0,118.0,3.85,8.0,118.0,98.22,79.71
2016,12,3,10,0,0.0,141.0,3.9,8.0,141.0,118.07,96.5
2016,12,3,10,15,0.0,82.5,4.05,8.0,82.5,68.51,53.79
2016,12,3,10,30,0.0,24.0,4.2,8.0,24.0,19.83,11.6
2016,12,3,10,45,0.0,81.0,4.35,8.5,81.0,67.28,52.47
2016,12,3,11,0,0.0,138.0,4.5,9.0,138.0,116.49,94.14
2016,12,3,11,15,0.0,148.5,4.6,9.0,148.5,126.0,102.0
2016,12,3,11,30,0.0,159.0,4.7,9.0,159.0,135.68,110.06
2016,12,3,11,45,0.0,160.5,4.85,9.0,160.5,137.35,111.37
2016,12,3,12,0,0.0,162.0,5.0,9.0,162.0,139.05,112.76
2016,12,3,12,15,0.0,143.5,4.9,9.0,143.5,122.41,98.71
2016,12,3,12,30,0.0,125.0,4.8,9.0,125.0,105.82,84.72
2016,12,3,12,45,0.0,69.5,4.75,9.0,69.5,57.72,43.88
2016,12,3,13,0,0.0,14.0,4.7,9.0,14.0,11.58,4.32
2016,12,3,13,15,0.0,43.0,4.45,9.0,43.0,35.63,25.05
2016,12,3,13,30,0.0,72.0,4.2,9.0,72.0,59.79,45.79
2016,12,3,13,45,0.0,71.0,3.95,9.0,71.0,58.94,45.12
2016,12,3,14,0,0.0,70.0,3.7,9.0,70.0,58.09,44.47
2016,12,3,14,15,0.0,50.5,3.75,9.0,50.5,41.83,30.56
2016,12,3,14,30,0.0,31.0,3.8,9.0,31.0,25.62,16.61
2016,12,3,14,45,0.0,66.5,3.9,9.0,66.5,55.13,42.22
2016,12,3,15,0,0.0,102.0,4.0,9.0,102.0,88.25,70.87
2016,12,3,15,15,0.0,92.0,3.75,9.0,92.0,79.28,63.28
2016,12,3,15,30,0.0,82.0,3.5,9.0,82.0,70.34,55.68
2016,12,3,15,45,0.0,70.5,3.25,9.0,70.5,59.84,46.65
2016,12,3,16,0,0.0,59.0,3.0,9.0,59.0,49.33,37.5
2016,12,3,16,15,0.0,47.5,2.7,9.0,47.5,39.3,28.66
2016,12,3,16,30,0.0,36.0,2.4,9.0,36.0,29.74,20.13
2016,12,3,16,45,0.0,25.0,2.15,9.0,25.0,20.62,11.92
2016,12,3,17,0,0.0,14.0,1.9,9.0,14.0,11.52,3.41
2016,12,3,17,15,0.0,7.0,1.85,8.5,7.0,5.75,0.0
2016,12,3,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,3.3,8.0,0.5,0.0,0.0
2016,12,4,7,30,0.0,1.0,3.4,8.0,1.0,0.85,0.0
2016,12,4,7,45,0.0,4.5,3.5,8.5,4.5,3.69,0.0
2016,12,4,8,0,0.0,8.0,3.6,9.0,8.0,6.56,0.16
2016,12,4,8,15,0.0,11.5,3.75,9.0,11.5,9.45,2.89
2016,12,4,8,30,0.0,15.0,3.9,9.0,15.0,12.33,5.13
2016,12,4,8,45,0.0,19.0,4.1,9.0,19.0,15.64,8.07
2016,12,4,9,0,0.0,23.0,4.3,9.0,23.0,18.95,10.97
2016,12,4,9,15,0.0,34.5,4.55,9.0,34.5,28.48,19.29
2016,12,4,9,30,0.0,46.0,4.8,9.0,46.0,38.03,27.57
2016,12,4,9,45,0.0,57.0,5.1,9.5,57.0,47.2,35.37
2016,12,4,10,0,0.0,68.0,5.4,10.0,68.0,56.38,43.12
2016,12,4,10,15,0.0,49.5,5.25,10.0,49.5,40.98,29.76
2016,12,4,10,30,0.0,31.0,5.1,10.0,31.0,25.63,16.49
2016,12,4,10,45,4.0,109.0,4.95,10.5,111.5,93.44,74.38
2016,12,4,11,0,8.0,187.0,4.8,11.0,192.0,165.31,134.49
2016,12,4,11,15,4.0,133.0,4.6,11.0,135.5,114.94,92.04
2016,12,4,11,30,0.0,79.0,4.4,11.0,79.0,65.64,50.31
2016,12,4,11,45,0.0,84.0,4.2,11.0,84.0,69.83,53.84
2016,12,4,12,0,0.0,89.0,4.0,11.0,89.0,74.03,57.35
2016,12,4,12,15,0.0,121.5,4.15,11.0,121.5,102.55,81.36
2016,12,4,12,30,0.0,154.0,4.3,11.0,154.0,132.39,106.32
2016,12,4,12,45,0.0,150.0,4.45,11.0,150.0,129.03,103.52
2016,12,4,13,0,0.0,146.0,4.6,11.0,146.0,125.68,100.79
2016,12,4,13,15,4.0,168.0,4.8,11.0,170.0,151.0,122.24
2016,12,4,13,30,8.0,190.0,5.0,11.0,194.0,177.79,144.87
2016,12,4,13,45,4.0,110.5,5.2,11.0,112.5,97.36,77.46
2016,12,4,14,0,0.0,31.0,5.4,11.0,31.0,25.64,16.36
2016,12,4,14,15,8.5,105.5,5.3,11.0,109.5,97.71,78.36
2016,12,4,14,30,17.0,180.0,5.2,11.0,188.0,184.2,151.77
2016,12,4,14,45,33.0,177.0,5.15,11.0,191.5,218.02,181.03
2016,12,4,15,0,49.0,174.0,5.1,11.0,195.0,234.82,196.14
2016,12,4,15,15,45.5,157.5,4.85,11.0,175.0,214.98,179.74
2016,12,4,15,30,42.0,141.0,4.6,11.0,155.0,195.15,163.23
2016,12,4,15,45,35.5,122.5,4.35,11.0,133.5,169.64,141.58
2016,12,4,16,0,29.0,104.0,4.1,11.0,112.0,144.18,119.65
2016,12,4,16,15,20.0,84.5,3.85,10.5,89.5,114.93,94.21
2016,12,4,16,30,11.0,65.0,3.6,10.0,67.0,75.31,59.51
2016,12,4,16,45,5.5,45.5,3.4,10.0,46.5,50.26,37.09
2016,12,4,17,0,0.0,26.0,3.2,10.0,26.0,23.59,12.82
2016,12,4,17,15,0.0,13.0,3.15,9.5,13.0,10.73,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.71,0.0
2016,12,5,7,45,0.0,6.5,2.7,7.0,6.5,5.33,0.0
2016,12,5,8,0,0.0,11.0,2.8,7.0,11.0,9.03,2.4
2016,12,5,8,15,0.0,17.0,2.65,7.0,17.0,13.98,7.08
2016,12,5,8,30,0.0,23.0,2.5,7.0,23.0,18.94,11.03
2016,12,5,8,45,0.0,29.0,2.35,7.5,29.0,23.91,15.44
2016,12,5,9,0,0.0,35.0,2.2,8.0,35.0,28.89,19.8
2016,12,5,9,15,0.0,57.0,2.0,8.0,57.0,47.19,35.8
2016,12,5,9,30,0.0,79.0,1.8,8.0,79.0,65.52,51.65
2016,12,5,9,45,0.0,48.0,1.65,8.5,48.0,39.71,29.04
2016,12,5,10,0,0.0,17.0,1.5,9.0,17.0,14.02,6.59
2016,12,5,10,15,0.0,48.0,1.45,9.0,48.0,39.73,28.9
2016,12,5,10,30,0.0,79.0,1.4,9.0,79.0,65.59,51.05
2016,12,5,10,45,0.0,116.5,1.35,9.0,116.5,97.62,78.17
2016,12,5,11,0,0.0,154.0,1.3,9.0,154.0,130.69,105.8
2016,12,5,11,15,0.0,105.0,1.35,9.0,105.0,87.77,69.49
2016,12,5,11,30,0.0,56.0,1.4,9.0,56.0,46.45,34.34
2016,12,5,11,45,0.0,95.0,1.5,9.5,95.0,79.14,62.08
2016,12,5,12,0,0.0,134.0,1.6,10.0,134.0,113.63,90.87
2016,12,5,12,15,1.5,155.5,1.7,10.0,156.5,134.69,108.4
2016,12,5,12,30,3.0,177.0,1.8,10.0,179.0,156.58,126.59
2016,12,5,12,45,1.5,126.5,1.9,10.0,127.5,108.7,86.69
2016,12,5,13,0,0.0,76.0,2.0,10.0,76.0,63.15,48.34
2016,12,5,13,15,0.5,121.5,2.1,10.0,122.0,103.69,82.72
2016,12,5,13,30,1.0,167.0,2.2,10.0,168.0,148.14,119.99
2016,12,5,13,45,0.5,156.0,2.35,10.5,156.5,137.71,111.15
2016,12,5,14,0,0.0,145.0,2.5,11.0,145.0,127.25,102.39
2016,12,5,14,15,2.0,153.0,2.55,11.0,154.0,138.51,112.13
2016,12,5,14,30,4.0,161.0,2.6,11.0,163.0,150.77,122.7
2016,12,5,14,45,2.0,88.5,2.7,11.0,89.5,76.2,59.9
2016,12,5,15,0,0.0,16.0,2.8,11.0,16.0,13.19,5.79
2016,12,5,15,15,0.0,14.0,2.75,11.0,14.0,11.53,4.38
2016,12,5,15,30,0.0,12.0,2.7,11.0,12.0,9.88,2.95
2016,12,5,15,45,311.5,39.5,2.7,11.0,124.0,363.1,311.87
2016,12,5,16,0,623.0,67.0,2.7,11.0,236.0,675.23,560.42
2016,12,5,16,15,560.5,59.5,2.35,10.5,189.5,596.52,494.63
2016,12,5,16,30,498.0,52.0,2.0,10.0,143.0,519.19,430.2
2016,12,5,16,45,410.0,41.0,1.7,10.0,100.5,420.11,344.58
2016,12,5,17,0,322.0,30.0,1.4,10.0,58.0,326.93,249.2
2016,12,5,17,15,161.0,15.0,1.35,9.5,29.0,159.32,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,6,7,15,101.0,7.0,4.1,5.0,10.5,0.0,0.0
2016,12,6,7,30,202.0,14.0,4.3,5.0,21.0,11.95,0.0
2016,12,6,7,45,354.0,24.5,4.5,5.5,60.5,20.31,10.12
2016,12,6,8,0,506.0,35.0,4.7,6.0,100.0,31.56,22.46
2016,12,6,8,15,586.5,41.5,5.05,6.5,147.5,36.92,27.88
2016,12,6,8,30,667.0,48.0,5.4,7.0,195.0,79.53,42.87
2016,12,6,8,45,718.0,52.0,5.75,7.5,243.0,132.56,77.83
2016,12,6,9,0,769.0,56.0,6.1,8.0,291.0,191.58,126.55
2016,12,6,9,15,401.5,103.5,6.1,8.5,227.5,189.92,143.68
2016,12,6,9,30,34.0,151.0,6.1,9.0,164.0,137.63,112.51
2016,12,6,9,45,35.5,166.0,6.2,9.5,181.0,154.77,127.02
2016,12,6,10,0,37.0,181.0,6.3,10.0,198.0,172.32,141.66
2016,12,6,10,15,36.5,193.0,6.2,10.0,210.5,186.64,153.69
2016,12,6,10,30,36.0,205.0,6.1,10.0,223.0,201.08,165.72
2016,12,6,10,45,18.0,178.0,6.05,10.5,187.0,162.09,132.45
2016,12,6,11,0,0.0,151.0,6.0,11.0,151.0,128.04,103.2
2016,12,6,11,15,11.0,186.0,5.9,11.0,192.5,167.3,136.23
2016,12,6,11,30,22.0,221.0,5.8,11.0,234.0,208.77,170.84
2016,12,6,11,45,11.0,184.0,5.7,11.5,190.5,167.33,135.73
2016,12,6,12,0,0.0,147.0,5.6,12.0,147.0,125.4,100.19
2016,12,6,12,15,0.0,135.5,5.5,12.0,135.5,115.18,91.65
2016,12,6,12,30,0.0,124.0,5.4,12.0,124.0,104.95,83.09
2016,12,6,12,45,0.0,135.5,5.35,12.5,135.5,115.63,91.88
2016,12,6,13,0,0.0,147.0,5.3,13.0,147.0,126.66,100.93
2016,12,6,13,15,0.0,112.0,5.2,13.0,112.0,94.54,74.17
2016,12,6,13,30,0.0,77.0,5.1,13.0,77.0,63.96,48.57
2016,12,6,13,45,0.0,103.0,5.05,13.0,103.0,86.65,67.76
2016,12,6,14,0,0.0,129.0,5.0,13.0,129.0,111.55,88.76
2016,12,6,14,15,0.0,125.0,4.9,13.0,125.0,108.36,86.23
2016,12,6,14,30,0.0,121.0,4.8,13.0,121.0,105.28,83.81
2016,12,6,14,45,1.5,133.0,4.75,13.0,134.0,120.44,96.84
2016,12,6,15,0,3.0,145.0,4.7,13.0,147.0,137.56,111.52
2016,12,6,15,15,1.5,131.0,4.55,12.5,132.0,123.47,99.99
2016,12,6,15,30,0.0,117.0,4.4,12.0,117.0,109.48,88.43
2016,12,6,15,45,266.5,101.0,4.3,12.0,173.5,382.13,326.6
2016,12,6,16,0,533.0,85.0,4.2,12.0,230.0,616.87,517.56
2016,12,6,16,15,468.0,75.0,3.85,11.5,184.5,533.18,447.93
2016,12,6,16,30,403.0,65.0,3.5,11.0,139.0,456.0,382.76
2016,12,6,16,45,297.5,51.0,3.2,10.5,96.5,344.68,286.09
2016,12,6,17,0,192.0,37.0,2.9,10.0,54.0,241.85,185.38
2016,12,6,17,15,96.0,18.5,2.8,9.5,27.0,117.09,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,67.0,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,134.0,13.0,1.4,3.0,17.0,11.1,0.0
2016,12,7,7,45,270.0,26.0,1.65,3.5,53.5,21.52,10.79
2016,12,7,8,0,406.0,39.0,1.9,4.0,90.0,32.14,23.16
2016,12,7,8,15,488.0,47.5,1.85,4.5,135.5,38.5,29.58
2016,12,7,8,30,570.0,56.0,1.8,5.0,181.0,76.99,44.42
2016,12,7,8,45,318.0,89.0,1.75,6.0,161.5,110.9,77.29
2016,12,7,9,0,66.0,122.0,1.7,7.0,142.0,111.29,88.63
2016,12,7,9,15,401.0,100.0,1.65,7.5,250.0,186.05,139.98
2016,12,7,9,30,736.0,78.0,1.6,8.0,358.0,296.32,225.07
2016,12,7,9,45,759.0,82.0,1.6,9.0,396.0,355.38,277.48
2016,12,7,10,0,782.0,86.0,1.6,10.0,434.0,414.48,328.7
2016,12,7,10,15,396.0,131.5,1.55,10.0,308.0,318.63,258.62
2016,12,7,10,30,10.0,177.0,1.5,10.0,182.0,155.62,126.11
2016,12,7,10,45,11.0,185.5,1.5,10.5,191.5,164.82,133.8
2016,12,7,11,0,12.0,194.0,1.5,11.0,201.0,174.22,141.13
2016,12,7,11,15,111.5,231.5,1.5,11.5,296.0,298.68,243.47
2016,12,7,11,30,211.0,269.0,1.5,12.0,391.0,415.48,335.93
2016,12,7,11,45,207.0,275.5,1.5,12.5,397.0,431.57,347.05
2016,12,7,12,0,203.0,282.0,1.5,13.0,403.0,447.0,358.2
2016,12,7,12,15,292.5,267.5,1.5,13.0,442.5,531.71,424.61
2016,12,7,12,30,382.0,253.0,1.5,13.0,482.0,605.6,481.44
2016,12,7,12,45,385.5,248.5,1.55,13.5,477.5,618.46,490.31
2016,12,7,13,0,389.0,244.0,1.6,14.0,473.0,629.94,498.74
2016,12,7,13,15,347.5,246.5,1.55,14.0,447.5,606.72,480.85
2016,12,7,13,30,306.0,249.0,1.5,14.0,422.0,580.94,461.25
2016,12,7,13,45,433.0,207.5,1.5,14.5,442.0,680.26,537.51
2016,12,7,14,0,560.0,166.0,1.5,15.0,462.0,760.8,597.24
2016,12,7,14,15,673.5,129.5,1.35,15.0,467.0,841.43,652.44
2016,12,7,14,30,787.0,93.0,1.2,15.0,472.0,901.25,691.69
2016,12,7,14,45,621.5,118.5,1.05,15.0,404.0,780.08,606.34
2016,12,7,15,0,456.0,144.0,0.9,15.0,336.0,643.05,508.84
2016,12,7,15,15,429.5,135.5,0.75,14.5,302.0,605.03,482.7
2016,12,7,15,30,403.0,127.0,0.6,14.0,268.0,565.96,454.05
2016,12,7,15,45,380.5,112.0,0.45,14.0,231.0,521.44,420.13
2016,12,7,16,0,358.0,97.0,0.3,14.0,194.0,476.22,384.83
2016,12,7,16,15,320.5,81.5,0.45,13.0,156.0,417.26,341.15
2016,12,7,16,30,283.0,66.0,0.6,12.0,118.0,359.31,295.39
2016,12,7,16,45,218.5,49.5,0.8,11.5,82.5,280.29,228.69
2016,12,7,17,0,154.0,33.0,1.0,11.0,47.0,205.85,155.95
2016,12,7,17,15,77.0,16.5,1.2,10.5,23.5,99.79,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,5.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,1.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.0,6.65,1.0,5.0,0.0,0.0
2016,12,8,7,30,0.0,10.0,6.8,1.0,10.0,8.54,0.0
2016,12,8,7,45,57.5,28.5,6.95,1.5,36.0,22.5,11.09
2016,12,8,8,0,115.0,47.0,7.1,2.0,62.0,35.9,26.59
2016,12,8,8,15,150.5,66.5,7.2,2.0,94.5,49.93,40.28
2016,12,8,8,30,186.0,86.0,7.3,2.0,127.0,76.55,56.69
2016,12,8,8,45,229.5,99.5,7.45,2.0,161.5,107.31,79.54
2016,12,8,9,0,273.0,113.0,7.6,2.0,196.0,143.33,109.45
2016,12,8,9,15,147.0,128.0,7.6,2.0,174.0,143.54,116.27
2016,12,8,9,30,21.0,143.0,7.6,2.0,152.0,124.65,104.52
2016,12,8,9,45,14.0,150.0,7.6,2.5,156.0,130.14,109.27
2016,12,8,10,0,7.0,157.0,7.6,3.0,160.0,134.71,113.02
2016,12,8,10,15,3.5,158.0,7.55,3.0,159.5,134.87,112.97
2016,12,8,10,30,0.0,159.0,7.5,3.0,159.0,134.54,112.45
2016,12,8,10,45,410.0,130.5,7.45,3.0,353.5,373.31,321.9
2016,12,8,11,0,820.0,102.0,7.4,3.0,548.0,626.39,538.38
2016,12,8,11,15,451.0,181.0,7.3,3.0,428.0,497.72,427.89
2016,12,8,11,30,82.0,260.0,7.2,3.0,308.0,302.21,256.8
2016,12,8,11,45,138.5,269.5,7.1,3.0,351.0,373.75,318.82
2016,12,8,12,0,195.0,279.0,7.0,3.0,394.0,437.22,373.34
2016,12,8,12,15,326.5,254.0,6.9,3.0,448.5,544.48,465.83
2016,12,8,12,30,458.0,229.0,6.8,3.0,503.0,660.2,563.6
2016,12,8,12,45,314.5,253.0,6.75,3.0,440.5,560.78,479.03
2016,12,8,13,0,171.0,277.0,6.7,3.0,378.0,452.51,385.91
2016,12,8,13,15,157.5,270.5,6.6,3.0,361.5,440.35,375.99
2016,12,8,13,30,144.0,264.0,6.5,3.0,345.0,427.14,364.97
2016,12,8,13,45,82.0,232.5,6.45,3.0,278.0,316.28,270.46
2016,12,8,14,0,20.0,201.0,6.4,3.0,211.0,204.87,173.52
2016,12,8,14,15,55.0,206.5,6.35,3.0,233.5,267.63,229.29
2016,12,8,14,30,90.0,212.0,6.3,3.0,256.0,313.62,270.33
2016,12,8,14,45,57.5,187.0,6.25,3.0,214.5,254.85,219.29
2016,12,8,15,0,25.0,162.0,6.2,3.0,173.0,178.34,152.32
2016,12,8,15,15,21.0,147.0,6.0,3.0,156.0,160.88,137.31
2016,12,8,15,30,17.0,132.0,5.8,3.0,139.0,143.56,122.24
2016,12,8,15,45,13.0,115.5,5.65,3.0,120.0,124.53,105.49
2016,12,8,16,0,9.0,99.0,5.5,3.0,101.0,105.66,88.66
2016,12,8,16,15,4.5,80.5,5.15,2.5,81.5,83.7,68.96
2016,12,8,16,30,0.0,62.0,4.8,2.0,62.0,61.57,48.84
2016,12,8,16,45,0.0,43.5,4.45,2.0,43.5,42.44,31.32
2016,12,8,17,0,0.0,25.0,4.1,2.0,25.0,21.64,11.88
2016,12,8,17,15,0.0,12.5,3.85,1.5,12.5,10.31,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,0.5,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-3.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-3.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,77.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,155.0,12.0,2.6,-2.0,16.0,10.24,0.0
2016,12,9,7,45,310.5,23.5,2.85,-1.5,54.0,19.48,8.53
2016,12,9,8,0,466.0,35.0,3.1,-1.0,92.0,28.97,20.64
2016,12,9,8,15,550.5,42.5,3.2,-0.5,139.0,34.7,26.6
2016,12,9,8,30,635.0,50.0,3.3,0.0,186.0,76.11,43.35
2016,12,9,8,45,342.0,84.0,3.45,0.0,159.0,108.34,75.84
2016,12,9,9,0,49.0,118.0,3.6,0.0,132.0,104.89,86.18
2016,12,9,9,15,25.0,124.0,3.45,0.5,131.5,109.13,90.99
2016,12,9,9,30,1.0,130.0,3.3,1.0,131.0,108.0,90.61
2016,12,9,9,45,2.0,140.0,3.2,1.5,141.0,117.46,98.53
2016,12,9,10,0,3.0,150.0,3.1,2.0,151.0,127.07,106.49
2016,12,9,10,15,39.0,184.0,2.95,2.5,203.0,179.46,151.23
2016,12,9,10,30,75.0,218.0,2.8,3.0,255.0,233.32,196.71
2016,12,9,10,45,74.0,229.0,2.65,3.5,267.5,249.0,209.38
2016,12,9,11,0,73.0,240.0,2.5,4.0,280.0,264.71,221.98
2016,12,9,11,15,104.5,254.0,2.3,4.5,313.0,305.06,255.32
2016,12,9,11,30,136.0,268.0,2.1,5.0,346.0,360.91,300.57
2016,12,9,11,45,202.0,268.5,1.95,5.5,387.0,419.88,348.44
2016,12,9,12,0,268.0,269.0,1.8,6.0,428.0,498.46,410.42
2016,12,9,12,15,275.5,269.0,1.65,6.0,433.0,518.59,425.32
2016,12,9,12,30,283.0,269.0,1.5,6.0,438.0,538.27,440.09
2016,12,9,12,45,349.5,252.0,1.4,6.5,458.5,589.91,480.15
2016,12,9,13,0,416.0,235.0,1.3,7.0,479.0,642.98,520.18
2016,12,9,13,15,405.0,231.5,1.2,7.0,464.5,641.3,517.92
2016,12,9,13,30,394.0,228.0,1.1,7.0,450.0,637.63,514.79
2016,12,9,13,45,308.5,233.5,1.05,7.0,403.5,572.47,464.21
2016,12,9,14,0,223.0,239.0,1.0,7.0,357.0,484.4,396.0
